Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,118.69367215,1.12402822609,0.0,0.0,43.513341876,52.539744,4.89309322138,0.0388332213838,4.83426,0.02
 01/01  02:00:00,117.709941269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  03:00:00,117.744920257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  04:00:00,117.760134295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  05:00:00,118.225359363,0.0,0.0,0.0,43.513341876,52.539744,13.4477474733,0.0,4.83426,8.61348747331
 01/01  06:00:00,118.235472521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  07:00:00,118.294099993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  08:00:00,115.154112492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  09:00:00,100.186200976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  10:00:00,100.196323306,0.0,0.0,0.0,43.513341876,52.539744,13.454095529,0.0,4.83426,8.61983552902
 01/01  11:00:00,100.207661529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  12:00:00,101.034501147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  13:00:00,100.195019353,0.0,0.0,0.0,43.513341876,52.539744,13.455709483,0.0,4.83426,8.62144948301
 01/01  14:00:00,100.243055742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  15:00:00,100.121290092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  16:00:00,99.9965199071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  17:00:00,99.7564221298,0.0,0.0,0.0,43.513341876,52.539744,13.447763812,0.0,4.83426,8.61350381199
 01/01  18:00:00,117.650032618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  19:00:00,117.630349094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  20:00:00,118.043944557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  21:00:00,117.994303174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  22:00:00,117.755496891,0.0,0.0,0.0,43.513341876,52.539744,13.4476574841,0.0,4.83426,8.6133974841
 01/01  23:00:00,117.438586119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  24:00:00,120.433116225,2.01769495794,0.0,0.0,43.513341876,52.539744,4.9598508365,0.105590836499,4.83426,0.02
 01/02  01:00:00,120.556762262,3.13147962893,0.0,0.0,43.513341876,52.539744,5.10216178562,0.247901785618,4.83426,0.02
 01/02  02:00:00,121.396477837,3.96978599078,0.0,0.0,43.513341876,52.539744,13.9397725016,0.483887251301,4.83426,8.62162525032
 01/02  03:00:00,121.866036384,4.43566634438,0.0,0.0,43.513341876,52.539744,5.95353887136,1.09927887136,4.83426,0.02
 01/02  04:00:00,122.113001597,4.68116056285,0.0,0.0,43.513341876,52.539744,6.78976918483,1.93550918483,4.83426,0.02
 01/02  05:00:00,122.419160104,4.55422877306,0.0,0.0,43.513341876,52.539744,17.0202415328,3.56426016109,4.83426,8.62172137166
 01/02  06:00:00,126.180874886,8.34288873758,0.0,0.0,43.513341876,52.539744,11.2539739083,6.39971390832,4.83426,0.02
 01/02  07:00:00,196.127907493,73.0599913942,0.0,0.0,43.513341876,53.238744,2013.71265192,2008.85839192,4.83426,0.02
 01/02  08:00:00,369.427495374,73.0599913942,0.0,0.0,220.879908,53.238744,1758.60484463,1727.33764927,4.83426,26.4329353663
 01/02  09:00:00,446.553659765,73.0599913942,0.000938528210689,0.0,220.879908,145.652643033,1522.03516382,1450.2560324,36.25695,35.5221814124
 01/02  10:00:00,446.552136469,73.0599913942,0.0019265526927,0.0,220.879908,145.652643033,1405.64235577,1315.43444718,36.25695,53.9509585882
 01/02  11:00:00,452.4710263,73.0599913942,0.00128652804645,0.0,220.879908,151.653867033,1347.46276276,1254.09149877,48.3426,45.0286639914
 01/02  12:00:00,453.144428267,73.0599913942,0.0,0.0,220.879908,151.653867033,1255.70614925,1153.08165204,48.3426,54.2818972152
 01/02  13:00:00,452.199190926,73.0599913942,0.0,0.0,220.879908,151.653867033,1265.35512884,1153.47714193,48.3426,63.5353869123
 01/02  14:00:00,446.468447509,73.0599913942,0.0,0.0,220.879908,145.652643033,1258.59991487,1179.86179929,24.1713,54.5668155781
 01/02  15:00:00,446.439507814,73.0599913942,0.0,0.0,220.879908,145.652643033,1247.00898924,1168.86296536,24.1713,53.9747238865
 01/02  16:00:00,438.561722925,73.0599913942,0.0,0.0,220.879908,137.835547516,1164.7767659,1114.87104952,4.83426,45.0714563799
 01/02  17:00:00,433.516941117,73.0599913942,0.0,0.0,220.879908,133.019064,1063.50726694,1014.00339838,4.83426,44.6696085583
 01/02  18:00:00,371.79831825,73.0599913942,0.0,0.0,220.879908,53.238744,1197.13589674,1147.63515312,4.83426,44.6664836205
 01/02  19:00:00,371.821053131,73.0599913942,0.0,0.0,220.879908,53.238744,1251.23514643,1201.53719149,4.83426,44.8636949404
 01/02  20:00:00,372.22402084,73.0599913942,0.0,0.0,220.879908,53.238744,1263.45332779,1249.91609021,4.83426,8.70297757528
 01/02  21:00:00,372.198998833,73.0599913942,0.0,0.0,220.879908,53.238744,1323.83175715,1301.63621356,4.83426,17.3612835911
 01/02  22:00:00,117.589017147,0.0,0.0,0.0,43.513341876,52.539744,13.5257304362,0.0,4.83426,8.69147043616
 01/02  23:00:00,117.396047772,0.0,0.0,0.0,43.513341876,52.539744,13.4839161208,0.0,4.83426,8.64965612078
 01/02  24:00:00,120.110769301,1.60059278714,0.0,0.0,43.513341876,52.539744,5.2117348423,0.357474842302,4.83426,0.02
 01/03  01:00:00,118.898164239,1.42274914413,0.0,0.0,43.513341876,52.539744,12.7460911895,0.329521823162,4.83426,7.58230936632
 01/03  02:00:00,119.254362583,1.77843643016,0.0,0.0,43.513341876,52.539744,6.48890654331,0.596001056938,4.83426,1.05864548637
 01/03  03:00:00,121.50697488,4.03099888456,0.0,0.0,43.513341876,52.539744,6.45877303151,1.60451303151,4.83426,0.02
 01/03  04:00:00,122.606673102,5.13077185328,0.0,0.0,43.513341876,52.539744,7.66179110743,2.80753110743,4.83426,0.02
 01/03  05:00:00,123.699796901,4.10461748263,0.0,0.0,43.513341876,52.539744,16.6873101826,3.23124807211,4.83426,8.62180211046
 01/03  06:00:00,124.399062668,5.13077185328,0.0,0.0,43.513341876,52.539744,11.424201731,6.56994173097,4.83426,0.02
 01/03  07:00:00,196.621522795,73.0599913942,0.0,0.0,43.513341876,53.238744,2252.52638184,2247.67212184,4.83426,0.02
 01/03  08:00:00,372.356102558,73.0599913942,0.0,0.0,220.879908,53.238744,1908.94873832,1873.76588599,4.83426,30.3485923264
 01/03  09:00:00,446.53069044,73.0599913942,0.0,0.0,220.879908,145.652643033,1621.47461667,1549.56214192,36.25695,35.6555247466
 01/03  10:00:00,446.548357938,73.0599913942,0.00154607839796,0.0,220.879908,145.652643033,1516.07268824,1429.98729644,36.25695,49.8284418004
 01/03  11:00:00,452.528911185,73.0599913942,0.00108205155919,0.0,220.879908,151.653867033,1416.77367878,1323.40665105,48.3426,45.0244277324
 01/03  12:00:00,453.548875588,73.0599913942,0.0,0.0,220.879908,151.653867033,1325.93602487,1223.29808631,48.3426,54.2953385598
 01/03  13:00:00,452.492464639,73.0599913942,0.0,0.0,220.879908,151.653867033,1273.22127878,1161.34838779,48.3426,63.5302909857
 01/03  14:00:00,446.442649301,73.0699173125,0.0,0.0,220.879908,145.652643033,1226.57553249,1147.82135363,24.1713,54.5828788528
 01/03  15:00:00,445.867639205,73.0669351308,0.0,0.0,220.879908,145.652643033,1160.69625844,1082.53772451,24.1713,53.9872339372
 01/03  16:00:00,437.86401588,73.0646793959,0.0,0.0,220.879908,137.835547516,1096.09632777,1037.18414182,4.83426,54.0779259486
 01/03  17:00:00,433.508849657,73.0599913942,0.0,0.0,220.879908,133.019064,1069.10396261,1028.52738579,4.83426,35.7423168137
 01/03  18:00:00,371.770221708,73.0599913942,0.0,0.0,220.879908,53.238744,1231.00662742,1181.5003117,4.83426,44.6720557267
 01/03  19:00:00,371.793890403,73.0599913942,0.0,0.0,220.879908,53.238744,1310.72999229,1261.03085796,4.83426,44.8648743303
 01/03  20:00:00,371.775633781,73.0599913942,0.0,0.0,220.879908,53.238744,1334.15666827,1311.93653583,4.83426,17.3858724357
 01/03  21:00:00,371.780556251,73.0599913942,0.0,0.0,220.879908,53.238744,1345.59845003,1332.07301599,4.83426,8.69117403689
 01/03  22:00:00,117.640422425,0.355687286032,0.0,0.0,43.513341876,52.539744,13.630018283,0.103955295113,4.83426,8.69180298785
 01/03  23:00:00,119.19909897,1.77843643016,0.0,0.0,43.513341876,52.539744,13.8770227602,0.392472657669,4.83426,8.6502901025
 01/03  24:00:00,119.958380673,1.42274914413,0.0,0.0,43.513341876,52.539744,5.38275465144,0.528494651441,4.83426,0.02
 01/04  01:00:00,119.269531714,1.77843643016,0.0,0.0,43.513341876,52.539744,14.3355476996,0.879640967424,4.83426,8.62164673221
 01/04  02:00:00,119.209193743,1.72249000442,0.0,0.0,43.513341876,52.539744,5.98100838685,1.12674838685,4.83426,0.02
 01/04  03:00:00,122.136793828,4.64961773185,0.0,0.0,43.513341876,52.539744,7.16052021502,2.30626021502,4.83426,0.02
 01/04  04:00:00,121.807929966,4.32547327681,0.0,0.0,43.513341876,52.539744,16.3570535583,2.90102437488,4.83426,8.62176918344
 01/04  05:00:00,122.818388036,4.90991605909,0.0,0.0,43.513341876,52.539744,8.79392415715,3.93966415715,4.83426,0.02
 01/04  06:00:00,122.201703554,4.32547327681,0.0,0.0,43.513341876,52.539744,9.43087739302,4.57661739302,4.83426,0.02
 01/04  07:00:00,195.541415193,73.0599913942,0.0,0.0,43.513341876,53.238744,2026.23512792,2012.77916863,4.83426,8.62169929326
 01/04  08:00:00,372.220999034,73.0599913942,0.0,0.0,220.879908,53.238744,1707.5014209,1676.23420707,4.83426,26.4329538231
 01/04  09:00:00,446.500754638,73.0599913942,0.00123470787819,0.0,220.879908,145.652643033,1473.50218756,1401.71797691,36.25695,35.5272606486
 01/04  10:00:00,446.517683162,73.0599913942,0.00172277226397,0.0,220.879908,145.652643033,1373.29396623,1292.06693037,36.25695,44.9700858668
 01/04  11:00:00,452.425509887,73.0599913942,0.00118030331755,0.0,220.879908,151.653867033,1328.81724829,1226.43866517,48.3426,54.0359831143
 01/04  12:00:00,453.142421369,73.0599913942,0.0,0.0,220.879908,151.653867033,1242.03728498,1139.42619259,48.3426,54.2684923877
 01/04  13:00:00,451.514892141,73.0599913942,0.0,0.0,220.879908,151.653867033,1148.83505368,1046.02515776,48.3426,54.4672959166
 01/04  14:00:00,445.170986363,73.0599913942,0.0,0.0,220.879908,145.652643033,1101.46332462,1013.61381088,24.1713,63.6782137425
 01/04  15:00:00,445.082646294,73.0599913942,0.0,0.0,220.879908,145.652643033,1070.06839325,1000.90908083,24.1713,44.9880124148
 01/04  16:00:00,437.483456313,73.0599913942,0.0,0.0,220.879908,137.835547516,1070.23875423,1011.30990551,4.83426,54.0945887261
 01/04  17:00:00,432.650338556,73.0599913942,0.0,0.0,220.879908,133.019064,976.564835254,927.053005205,4.83426,44.6775700494
 01/04  18:00:00,371.576234977,73.0599913942,0.0,0.0,220.879908,53.238744,1177.87722628,1137.30169829,4.83426,35.7412679949
 01/04  19:00:00,371.822876274,73.0599913942,0.0,0.0,220.879908,53.238744,1312.70476851,1263.00214096,4.83426,44.8683675573
 01/04  20:00:00,372.246729194,73.0599913942,0.0,0.0,220.879908,53.238744,1415.55598835,1393.33341839,4.83426,17.3883099584
 01/04  21:00:00,372.202387949,73.0599913942,0.0,0.0,220.879908,53.238744,1350.51825219,1336.99289688,4.83426,8.6910953093
 01/04  22:00:00,117.605091503,0.0,0.0,0.0,43.513341876,52.539744,22.1967823495,0.0,4.83426,17.3625223495
 01/04  23:00:00,118.662646905,1.24490550111,0.0,0.0,43.513341876,52.539744,5.1567041405,0.302444140499,4.83426,0.02
 01/04  24:00:00,120.313883811,1.77843643016,0.0,0.0,43.513341876,52.539744,13.9895574677,0.517127588631,4.83426,8.63816987904
 01/05  01:00:00,118.915305378,1.42274914413,0.0,0.0,43.513341876,52.539744,5.52776704695,0.673507046953,4.83426,0.02
 01/05  02:00:00,119.266657045,1.77843643016,0.0,0.0,43.513341876,52.539744,5.83427681175,0.980016811749,4.83426,0.02
 01/05  03:00:00,120.434109582,2.94933580653,0.0,0.0,43.513341876,52.539744,14.9796774737,1.52353599372,4.83426,8.62188148002
 01/05  04:00:00,121.570882453,4.08826192731,0.0,0.0,43.513341876,52.539744,7.13049620359,2.27623620359,4.83426,0.02
 01/05  05:00:00,122.683515131,4.77508456725,0.0,0.0,43.513341876,52.539744,7.95379629568,3.09953629568,4.83426,0.02
 01/05  06:00:00,122.336357377,4.46030476866,0.0,0.0,43.513341876,52.539744,17.078673843,3.62252774231,4.83426,8.62188610074
 01/05  07:00:00,195.232801839,73.0599913942,0.0,0.0,43.513341876,53.238744,1892.5378799,1887.6836199,4.83426,0.02
 01/05  08:00:00,371.573494109,73.0599913942,0.0,0.0,220.879908,53.238744,1569.84348239,1538.57534602,4.83426,26.4338763716
 01/05  09:00:00,445.855351942,73.0599913942,0.00141608541842,0.0,220.879908,145.652643033,1350.2318903,1278.44876268,36.25695,35.5261776147
 01/05  10:00:00,445.686868313,73.0599913942,0.00181624323839,0.0,220.879908,145.652643033,1266.97712186,1176.76233541,36.25695,53.9578364524
 01/05  11:00:00,451.379724134,73.0599913942,0.00129260158161,0.0,220.879908,151.653867033,1194.92016845,1101.52908496,48.3426,45.0484834859
 01/05  12:00:00,452.269187113,73.0599913942,0.0,0.0,220.879908,151.653867033,1133.7171807,1031.08128859,48.3426,54.2932921168
 01/05  13:00:00,451.137061548,73.0599913942,0.0,0.0,220.879908,151.653867033,1100.39936689,988.492668128,48.3426,63.5640987605
 01/05  14:00:00,445.086981684,73.0599913942,0.0,0.0,220.879908,145.652643033,1076.95659362,998.202577112,24.1713,54.5827165127
 01/05  15:00:00,445.491169732,73.0599913942,0.0,0.0,220.879908,145.652643033,1163.8436779,1085.68337927,24.1713,53.9889986317
 01/05  16:00:00,437.620663921,73.0599913942,0.0,0.0,220.879908,137.835547516,1053.96779978,1004.05064429,4.83426,45.0828954978
 01/05  17:00:00,432.501482402,73.0599913942,0.0,0.0,220.879908,133.019064,942.270399661,892.759642825,4.83426,44.676496836
 01/05  18:00:00,368.476739074,73.0599913942,0.0,0.0,220.879908,53.238744,1154.93265242,1105.41948993,4.83426,44.6789024865
 01/05  19:00:00,371.795191077,73.0599913942,0.0,0.0,220.879908,53.238744,1220.24197652,1170.53447196,4.83426,44.8732445676
 01/05  20:00:00,372.212000752,73.0599913942,0.0,0.0,220.879908,53.238744,1253.90902902,1240.37039065,4.83426,8.70437836485
 01/05  21:00:00,372.182262521,73.0599913942,0.0,0.0,220.879908,53.238744,1273.8466916,1251.64988292,4.83426,17.3625486787
 01/05  22:00:00,117.611142429,0.0,0.0,0.0,43.513341876,52.539744,13.5247807708,0.0,4.83426,8.69052077081
 01/05  23:00:00,117.416640036,0.0,0.0,0.0,43.513341876,52.539744,13.4843288684,0.0,4.83426,8.65006886845
 01/05  24:00:00,120.129957887,1.60059278714,0.0,0.0,43.513341876,52.539744,5.18148481953,0.32722481953,4.83426,0.02
 01/06  01:00:00,118.915453605,1.42274914413,0.0,0.0,43.513341876,52.539744,13.7626695736,0.306575853683,4.83426,8.62183371993
 01/06  02:00:00,119.269838301,1.77843643016,0.0,0.0,43.513341876,52.539744,5.41258417336,0.558324173364,4.83426,0.02
 01/06  03:00:00,118.90681626,1.42274914413,0.0,0.0,43.513341876,52.539744,5.41498800488,0.560728004884,4.83426,0.02
 01/06  04:00:00,119.931655342,2.44997418011,0.0,0.0,43.513341876,52.539744,14.5719773033,1.11586201436,4.83426,8.62185528899
 01/06  05:00:00,123.33456095,3.73125802427,0.0,0.0,43.513341876,52.539744,6.46215426652,1.60789426652,4.83426,0.02
 01/06  06:00:00,124.400092019,5.13077185328,0.0,0.0,43.513341876,52.539744,7.6204978752,2.7662378752,4.83426,0.02
 01/06  07:00:00,196.040548494,73.0599913942,0.0,0.0,43.513341876,53.238744,1894.91530313,1881.45930239,4.83426,8.62174074184
 01/06  08:00:00,371.754139795,73.0599913942,0.0,0.0,220.879908,53.238744,1559.42580455,1528.1575641,4.83426,26.4339804579
 01/06  09:00:00,445.859167365,73.0599913942,0.00145493513553,0.0,220.879908,145.652643033,1335.83524284,1264.04825004,36.25695,35.5300428049
 01/06  10:00:00,445.700589721,73.0599913942,0.00190813294783,0.0,220.879908,145.652643033,1252.22655673,1170.99211608,36.25695,44.9774906484
 01/06  11:00:00,451.57276895,73.0599913942,0.0013213617789,0.0,220.879908,151.653867033,1236.05506135,1133.66751328,48.3426,54.0449480742
 01/06  12:00:00,452.400239327,73.0599913942,0.0,0.0,220.879908,151.653867033,1151.72324962,1049.10157678,48.3426,54.2790728409
 01/06  13:00:00,451.145711117,73.0599913942,0.0,0.0,220.879908,151.653867033,1095.37975316,992.55736915,48.3426,54.4797840126
 01/06  14:00:00,445.092741633,73.0599913942,0.0,0.0,220.879908,145.652643033,1087.00116939,999.139913861,24.1713,63.6899555244
 01/06  15:00:00,445.343224899,73.0599913942,0.0,0.0,220.879908,145.652643033,1127.81050562,1058.64501758,24.1713,44.994188037
 01/06  16:00:00,437.696143353,73.0599913942,0.0,0.0,220.879908,137.835547516,1088.40983173,1029.46741634,4.83426,54.1081553924
 01/06  17:00:00,432.831306472,73.0599913942,0.0,0.0,220.879908,133.019064,995.48007596,945.962363901,4.83426,44.6834520595
 01/06  18:00:00,368.152950409,73.0599913942,0.0,0.0,220.879908,53.238744,1092.9268663,1052.3453671,4.83426,35.7472392028
 01/06  19:00:00,371.162455949,73.0599913942,0.0,0.0,220.879908,53.238744,1124.82213744,1066.13713746,4.83426,53.8507399805
 01/06  20:00:00,371.143033662,73.0599913942,0.0,0.0,220.879908,53.238744,1089.90222847,1076.36434594,4.83426,8.7036225279
 01/06  21:00:00,371.144791435,73.0599913942,0.0,0.0,220.879908,53.238744,1102.90849592,1089.38456191,4.83426,8.68967401416
 01/06  22:00:00,117.335497116,0.0,0.0,0.0,43.513341876,52.539744,22.1967744026,0.0,4.83426,17.3625144026
 01/06  23:00:00,117.443274129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  24:00:00,118.528018449,0.0,0.0,0.0,43.513341876,52.539744,13.4726284029,0.0,4.83426,8.6383684029
 01/07  01:00:00,118.555720734,1.0670618581,0.0,0.0,43.513341876,52.539744,5.09700681248,0.242746812476,4.83426,0.02
 01/07  02:00:00,118.736812441,1.24490550111,0.0,0.0,43.513341876,52.539744,5.17180694515,0.317546945146,4.83426,0.02
 01/07  03:00:00,118.907913924,1.42274914413,0.0,0.0,43.513341876,52.539744,13.8150159044,0.367223232746,4.83426,8.61353267164
 01/07  04:00:00,118.901666586,1.42274914413,0.0,0.0,43.513341876,52.539744,5.28915020428,0.434890204279,4.83426,0.02
 01/07  05:00:00,119.681649036,1.77843643016,0.0,0.0,43.513341876,52.539744,5.56927948629,0.71501948629,4.83426,0.02
 01/07  06:00:00,120.943777347,3.06342417367,0.0,0.0,43.513341876,52.539744,6.02788895978,1.17362895978,4.83426,0.02
 01/07  07:00:00,122.600241184,4.68511041388,0.0,0.0,43.513341876,52.539744,6.9344874789,2.0802274789,4.83426,0.02
 01/07  08:00:00,117.782920723,2.99243880962,0.0,0.0,43.513341876,52.539744,14.7355309553,1.28754093498,4.83426,8.61373002034
 01/07  09:00:00,104.199258435,4.34987687156,0.0,0.0,43.513341876,52.539744,6.89077580972,2.03651580972,4.83426,0.02
 01/07  10:00:00,103.165792989,3.29003833926,0.0,0.0,43.513341876,52.539744,6.46131104071,1.60705104071,4.83426,0.02
 01/07  11:00:00,101.147073671,1.28791765228,0.0,0.0,43.513341876,52.539744,23.077464417,0.775482748365,4.83426,17.4677216686
 01/07  12:00:00,102.213274127,1.42274914413,0.0,0.0,43.513341876,52.539744,14.3602244605,0.86205485049,4.83426,8.66390961001
 01/07  13:00:00,101.218658636,1.42274914413,0.0,0.0,43.513341876,52.539744,14.224330505,0.726168781111,4.83426,8.66390172385
 01/07  14:00:00,100.931917009,1.0670618581,0.0,0.0,43.513341876,52.539744,13.9861594725,0.496767784879,4.83426,8.65513168765
 01/07  15:00:00,101.312515255,1.42274914413,0.0,0.0,43.513341876,52.539744,14.115058701,0.625185680031,4.83426,8.65561302102
 01/07  16:00:00,101.711480266,1.84956283781,0.0,0.0,43.513341876,52.539744,5.63891783912,0.784657839116,4.83426,0.02
 01/07  17:00:00,102.627958963,2.96803521488,0.0,0.0,43.513341876,52.539744,14.7664151869,1.31854505332,4.83426,8.61361013353
 01/07  18:00:00,118.592362794,3.99418958553,0.0,0.0,43.513341876,52.539744,7.07386862998,2.21960862998,4.83426,0.02
 01/07  19:00:00,122.081492982,4.50331691983,0.0,0.0,43.513341876,52.539744,7.84999698059,2.99573698059,4.83426,0.02
 01/07  20:00:00,122.549328388,4.55422877306,0.0,0.0,43.513341876,52.539744,9.18490636473,4.33064636473,4.83426,0.02
 01/07  21:00:00,122.651668265,4.68116056285,0.0,0.0,43.513341876,52.539744,10.7630013352,5.90874133522,4.83426,0.02
 01/07  22:00:00,122.344243418,4.55422877306,0.0,0.0,43.513341876,52.539744,50.7524894387,10.5376800752,4.83426,35.3805493636
 01/07  23:00:00,122.136450971,4.68116056285,0.0,0.0,43.513341876,52.539744,18.1162636064,13.2620036064,4.83426,0.02
 01/07  24:00:00,126.654056236,8.2159569478,0.0,0.0,43.513341876,52.539744,23.1934741077,18.3392141077,4.83426,0.02
 01/08  01:00:00,125.383761726,7.9360300515,0.0,0.0,43.513341876,52.539744,36.1997112204,22.751704595,4.83426,8.61374662542
 01/08  02:00:00,125.915357029,8.46007215944,0.0,0.0,43.513341876,52.539744,34.4064219943,29.5521619943,4.83426,0.02
 01/08  03:00:00,127.837126294,10.377182168,0.0,0.0,43.513341876,52.539744,40.9837221103,36.1294621103,4.83426,0.02
 01/08  04:00:00,126.579325991,9.11104605718,0.0,0.0,43.513341876,52.539744,49.7115405908,44.8572805908,4.83426,0.02
 01/08  05:00:00,133.721480523,15.8200812744,0.0,0.0,43.513341876,52.539744,57.9947526905,53.1404926905,4.83426,0.02
 01/08  06:00:00,134.539551245,16.6575495895,0.0,0.0,43.513341876,52.539744,78.3363422171,64.8883541089,4.83426,8.61372810823
 01/08  07:00:00,130.272929108,12.3602557154,0.0,0.0,43.513341876,52.539744,73.8673191349,69.0130591349,4.83426,0.02
 01/08  08:00:00,125.513534377,10.7384808015,0.0,0.0,43.513341876,52.539744,63.4008773674,58.5466173674,4.83426,0.02
 01/08  09:00:00,115.736262052,15.9014530116,0.0,0.0,43.513341876,52.539744,64.5710297125,59.7167697125,4.83426,0.02
 01/08  10:00:00,106.039912229,6.18166351739,0.0,0.0,43.513341876,52.539744,72.6984163253,59.2421954264,4.83426,8.62196089895
 01/08  11:00:00,107.777740207,7.9360300515,0.0,0.0,43.513341876,52.539744,77.3380234216,55.0352542877,4.83426,17.4685091339
 01/08  12:00:00,105.321555482,4.55422877306,0.0,0.0,43.513341876,52.539744,60.2355229916,46.7369009505,4.83426,8.66436204108
 01/08  13:00:00,104.442950286,4.68116056285,0.0,0.0,43.513341876,52.539744,46.7124168567,41.8581568567,4.83426,0.02
 01/08  14:00:00,104.380683466,4.55422877306,0.0,0.0,43.513341876,52.539744,50.7631693322,37.2645765592,4.83426,8.66433277293
 01/08  15:00:00,104.533468954,4.68116056285,0.0,0.0,43.513341876,52.539744,55.7301961579,42.2398304275,4.83426,8.65610573031
 01/08  16:00:00,104.375581035,4.55422877306,0.0,0.0,43.513341876,52.539744,54.810193451,41.3216113334,4.83426,8.65432211755
 01/08  17:00:00,107.558847849,7.9360300515,0.0,0.0,43.513341876,52.539744,52.7757379307,47.9214779307,4.83426,0.02
 01/08  18:00:00,131.429512767,16.8504449181,0.0,0.0,43.513341876,52.539744,71.3159140818,66.4616540818,4.83426,0.02
 01/08  19:00:00,128.362327183,10.7840408541,0.0,0.0,43.513341876,52.539744,90.5172828431,77.0692703696,4.83426,8.61375247352
 01/08  20:00:00,133.886357187,15.8619233299,0.0,0.0,43.513341876,52.539744,100.785386458,95.9311264577,4.83426,0.02
 01/08  21:00:00,135.939161034,17.9297160711,0.0,0.0,43.513341876,52.539744,111.476027365,106.621767365,4.83426,0.02
 01/08  22:00:00,147.094480868,29.1916121474,0.0,0.0,43.513341876,52.539744,217.177865316,176.961544528,4.83426,35.3820607884
 01/08  23:00:00,152.991159862,35.3943258288,0.0,0.0,43.513341876,52.539744,197.230695312,192.376435312,4.83426,0.02
 01/08  24:00:00,158.06894267,39.4243346701,0.0,0.0,43.513341876,52.539744,225.927431863,221.073171863,4.83426,0.02
 01/09  01:00:00,163.537588699,45.8675533326,0.0,0.0,43.513341876,52.539744,224.797238627,219.942978627,4.83426,0.02
 01/09  02:00:00,155.908374173,38.1953081007,0.0,0.0,43.513341876,52.539744,246.003441568,232.547156494,4.83426,8.62202507351
 01/09  03:00:00,165.073860648,47.350335715,0.0,0.0,43.513341876,52.539744,239.940939766,235.086679766,4.83426,0.02
 01/09  04:00:00,158.677053967,40.9071170525,0.0,0.0,43.513341876,52.539744,252.956536355,248.102276355,4.83426,0.02
 01/09  05:00:00,167.765797756,49.5678838727,0.0,0.0,43.513341876,52.539744,259.966691594,246.5120738,4.83426,8.6203577947
 01/09  06:00:00,160.222163452,42.0158911314,0.0,0.0,43.513341876,52.539744,259.421617412,254.567357412,4.83426,0.02
 01/09  07:00:00,197.209962728,73.0599913942,0.0,0.0,43.513341876,53.238744,3309.37944712,3304.52518712,4.83426,0.02
 01/09  08:00:00,371.621565109,73.0599913942,0.0,0.0,220.879908,53.238744,2879.06867339,2847.79231786,4.83426,26.4420955268
 01/09  09:00:00,447.452440754,73.0599913942,0.0,0.0,220.879908,145.652643033,2543.9827418,2472.18477492,36.25695,35.5410168793
 01/09  10:00:00,447.001594928,73.0599913942,0.0,0.0,220.879908,145.652643033,2350.75938799,2260.51643829,36.25695,53.9859997046
 01/09  11:00:00,452.80189923,73.0599913942,0.0,0.0,220.879908,151.653867033,2112.34923456,2018.95875234,48.3426,45.0478822278
 01/09  12:00:00,453.729722915,73.0599913942,0.0,0.0,220.879908,151.653867033,1961.59209928,1849.88504475,48.3426,63.3644545366
 01/09  13:00:00,452.616581469,73.0599913942,0.0,0.0,220.879908,151.653867033,1824.01155326,1721.18580856,48.3426,54.4831447005
 01/09  14:00:00,446.614625788,73.0599913942,0.0,0.0,220.879908,145.652643033,1772.16132288,1684.27313708,24.1713,63.7168858044
 01/09  15:00:00,446.567661237,73.0599913942,0.0,0.0,220.879908,145.652643033,1698.60403277,1629.41887919,24.1713,45.0138535793
 01/09  16:00:00,438.680373893,73.0599913942,0.0,0.0,220.879908,137.835547516,1577.02598741,1518.07320086,4.83426,54.118526551
 01/09  17:00:00,433.705235948,73.0599913942,0.0,0.0,220.879908,133.019064,1519.04196485,1469.51391127,4.83426,44.693793578
 01/09  18:00:00,368.944040974,73.0599913942,0.0,0.0,220.879908,53.238744,1687.15793043,1646.56864148,4.83426,35.755028948
 01/09  19:00:00,371.985900351,73.0599913942,0.0,0.0,220.879908,53.238744,1837.12362213,1778.4286344,4.83426,53.8607277249
 01/09  20:00:00,372.410946041,73.0599913942,0.0,0.0,220.879908,53.238744,1857.51019216,1843.97223321,4.83426,8.70369895353
 01/09  21:00:00,372.411815915,73.0599913942,0.0,0.0,220.879908,53.238744,1925.99635512,1912.46972831,4.83426,8.69236681658
 01/09  22:00:00,119.20563376,1.63616151575,0.0,0.0,43.513341876,52.539744,26.718049179,4.51884991837,4.83426,17.3649392606
 01/09  23:00:00,121.012163973,3.61147743255,0.0,0.0,43.513341876,52.539744,11.1551216515,6.30086165149,4.83426,0.02
 01/09  24:00:00,123.69598808,5.13077185328,0.0,0.0,43.513341876,52.539744,27.9314935563,14.4589703094,4.83426,8.63826324691
 01/10  01:00:00,122.261008407,4.75559138036,0.0,0.0,43.513341876,52.539744,23.1399567867,18.2856967867,4.83426,0.02
 01/10  02:00:00,128.20787226,10.664049984,0.0,0.0,43.513341876,52.539744,48.0889836635,34.6332311285,4.83426,8.62149253504
 01/10  03:00:00,127.333027652,9.80666945861,0.0,0.0,43.513341876,52.539744,41.2208279681,36.3665679681,4.83426,0.02
 01/10  04:00:00,134.808557792,17.2340926697,0.0,0.0,43.513341876,52.539744,69.0572159342,64.2029559342,4.83426,0.02
 01/10  05:00:00,136.390343826,16.7142598349,0.0,0.0,43.513341876,52.539744,75.0816229531,61.6253436556,4.83426,8.62201929745
 01/10  06:00:00,138.083841281,18.7048143104,0.0,0.0,43.513341876,52.539744,93.3682242269,88.5139642269,4.83426,0.02
 01/10  07:00:00,197.594000645,73.0599913942,0.0,0.0,43.513341876,53.238744,2809.01572022,2804.16146022,4.83426,0.02
 01/10  08:00:00,369.97131751,73.0599913942,0.0,0.0,220.879908,53.238744,2282.23046337,2250.95394033,4.83426,26.4422630456
 01/10  09:00:00,446.738277133,73.0599913942,0.0,0.0,220.879908,145.652643033,2020.30857957,1948.50969586,36.25695,35.5419337115
 01/10  10:00:00,446.715312635,73.0599913942,0.0,0.0,220.879908,145.652643033,1945.57710147,1855.3312774,36.25695,53.9888740745
 01/10  11:00:00,452.674954813,73.0599913942,0.0,0.0,220.879908,151.653867033,1886.42648136,1793.030404,48.3426,45.053477356
 01/10  12:00:00,453.668383902,73.0599913942,0.0,0.0,220.879908,151.653867033,1805.67817171,1694.72381156,48.3426,62.6117601483
 01/10  13:00:00,452.59159629,73.0599913942,0.0,0.0,220.879908,151.653867033,1696.2143041,1592.61643688,48.3426,55.2552672203
 01/10  14:00:00,446.602180394,73.0599913942,0.0,0.0,220.879908,145.652643033,1649.54814836,1561.65342526,24.1713,63.723423097
 01/10  15:00:00,446.575585182,73.0599913942,0.0,0.0,220.879908,145.652643033,1612.95885156,1543.77207213,24.1713,45.0154794301
 01/10  16:00:00,438.700607134,73.0599913942,0.0,0.0,220.879908,137.835547516,1519.28710398,1460.33071301,4.83426,54.1221309753
 01/10  17:00:00,433.703906431,73.0599913942,0.0,0.0,220.879908,133.019064,1440.0244148,1390.49204596,4.83426,44.6981088422
 01/10  18:00:00,368.921551812,73.0599913942,0.0,0.0,220.879908,53.238744,1577.94203088,1537.34909484,4.83426,35.758676031
 01/10  19:00:00,371.920876627,73.0599913942,0.0,0.0,220.879908,53.238744,1613.23806217,1554.53682321,4.83426,53.8669789554
 01/10  20:00:00,371.894161414,73.0599913942,0.0,0.0,220.879908,53.238744,1575.78976355,1562.2512436,4.83426,8.70425994358
 01/10  21:00:00,371.888102646,73.0599913942,0.0,0.0,220.879908,53.238744,1563.94582826,1550.42128328,4.83426,8.69028497765
 01/10  22:00:00,118.772419211,1.49388660134,0.0,0.0,43.513341876,52.539744,23.9791554412,1.77944655654,4.83426,17.3654488847
 01/10  23:00:00,118.838409682,1.42274914413,0.0,0.0,43.513341876,52.539744,7.37810523231,2.52384523231,4.83426,0.02
 01/10  24:00:00,122.118826777,3.56700696433,0.0,0.0,43.513341876,52.539744,19.4666538347,5.9937924291,4.83426,8.63860140557
 01/11  01:00:00,121.598942155,4.10461748263,0.0,0.0,43.513341876,52.539744,10.8841529969,6.02989299686,4.83426,0.02
 01/11  02:00:00,122.639644047,5.13077185328,0.0,0.0,43.513341876,52.539744,25.2479220475,11.7915846011,4.83426,8.62207744633
 01/11  03:00:00,123.63717164,6.13891091303,0.0,0.0,43.513341876,52.539744,19.3066837353,14.4524237353,4.83426,0.02
 01/11  04:00:00,127.534845881,10.0130760863,0.0,0.0,43.513341876,52.539744,30.3612195839,25.5069595839,4.83426,0.02
 01/11  05:00:00,126.920786585,8.9869217156,0.0,0.0,43.513341876,52.539744,39.6822867741,26.2259814982,4.83426,8.62204527586
 01/11  06:00:00,129.56661764,11.6405108306,0.0,0.0,43.513341876,52.539744,42.561988791,37.707728791,4.83426,0.02
 01/11  07:00:00,196.502463981,73.0599913942,0.0,0.0,43.513341876,53.238744,2481.6969367,2476.8426767,4.83426,0.02
 01/11  08:00:00,369.5937677,73.0599913942,0.0,0.0,220.879908,53.238744,2032.66889841,2001.39216135,4.83426,26.4424770676
 01/11  09:00:00,446.64840358,73.0599913942,0.0,0.0,220.879908,145.652643033,1840.49654887,1768.6985222,36.25695,35.5410766771
 01/11  10:00:00,446.63727373,73.0599913942,0.0,0.0,220.879908,145.652643033,1776.55380728,1686.30035747,36.25695,53.9964998063
 01/11  11:00:00,452.609069448,73.0599913942,0.0,0.0,220.879908,151.653867033,1722.02615457,1620.87260246,48.3426,52.8109521155
 01/11  12:00:00,453.612805369,73.0599913942,0.0,0.0,220.879908,151.653867033,1630.79430857,1526.8982402,48.3426,55.5534683703
 01/11  13:00:00,452.556287551,73.0599913942,0.0,0.0,220.879908,151.653867033,1561.94762362,1459.10594403,48.3426,54.4990795917
 01/11  14:00:00,446.576101815,73.0599913942,0.0,0.0,220.879908,145.652643033,1558.24734208,1470.34904931,24.1713,63.7269927626
 01/11  15:00:00,446.542159305,73.0599913942,0.0,0.0,220.879908,145.652643033,1533.55237293,1464.36524652,24.1713,45.0158264121
 01/11  16:00:00,438.67427997,73.0599913942,0.0,0.0,220.879908,137.835547516,1487.87386102,1428.90753333,4.83426,54.1320676888
 01/11  17:00:00,433.685078308,73.0599913942,0.0,0.0,220.879908,133.019064,1485.81927235,1436.28326589,4.83426,44.7017464578
 01/11  18:00:00,368.936127381,73.0599913942,0.0,0.0,220.879908,53.238744,1742.04077247,1692.51360132,4.83426,44.6929111538
 01/11  19:00:00,371.958751544,73.0599913942,0.0,0.0,220.879908,53.238744,1823.7400939,1774.00656942,4.83426,44.8992644886
 01/11  20:00:00,372.378229724,73.0599913942,0.0,0.0,220.879908,53.238744,1829.17560561,1815.63834253,4.83426,8.70300308174
 01/11  21:00:00,372.353627119,73.0599913942,0.0,0.0,220.879908,53.238744,1834.45883362,1812.25980484,4.83426,17.3647687715
 01/11  22:00:00,119.145776969,1.56502405854,0.0,0.0,43.513341876,52.539744,16.0416919717,2.5147364915,4.83426,8.69269548022
 01/11  23:00:00,118.94615883,1.53515196674,0.0,0.0,43.513341876,52.539744,17.1502706607,3.66488365513,4.83426,8.65112700562
 01/11  24:00:00,123.690535436,5.13077185328,0.0,0.0,43.513341876,52.539744,13.576435067,8.72217506705,4.83426,0.02
 01/12  01:00:00,121.608486335,4.10461748263,0.0,0.0,43.513341876,52.539744,13.9075149972,9.05325499724,4.83426,0.02
 01/12  02:00:00,127.136738715,9.60621740018,0.0,0.0,43.513341876,52.539744,34.1924625431,20.7361353508,4.83426,8.62206719232
 01/12  03:00:00,126.17817746,8.66143476674,0.0,0.0,43.513341876,52.539744,27.4179439944,22.5636839944,4.83426,0.02
 01/12  04:00:00,130.170323426,12.6169716772,0.0,0.0,43.513341876,52.539744,47.4038702822,42.5496102822,4.83426,0.02
 01/12  05:00:00,135.33701207,17.3772944743,0.0,0.0,43.513341876,52.539744,57.8193372595,44.3629570284,4.83426,8.62212023114
 01/12  06:00:00,137.666181192,19.6933358987,0.0,0.0,43.513341876,52.539744,70.790568649,65.936308649,4.83426,0.02
 01/12  07:00:00,196.829126825,73.0599913942,0.0,0.0,43.513341876,53.238744,2758.93062737,2754.07636737,4.83426,0.02
 01/12  08:00:00,369.76401162,73.0599913942,0.0,0.0,220.879908,53.238744,2197.70851707,2157.62279705,4.83426,35.2514600211
 01/12  09:00:00,446.694867242,73.0599913942,0.0,0.0,220.879908,145.652643033,1943.45516869,1871.65443225,36.25695,35.5437864399
 01/12  10:00:00,446.675926691,73.0599913942,0.0,0.0,220.879908,145.652643033,1873.07182243,1791.81117925,36.25695,45.0036931771
 01/12  11:00:00,452.635294139,73.0599913942,0.0,0.0,220.879908,151.653867033,1821.6344971,1719.22007895,48.3426,54.0718181487
 01/12  12:00:00,453.64509797,73.0599913942,0.0,0.0,220.879908,151.653867033,1751.73988594,1649.08647113,48.3426,54.3108148087
 01/12  13:00:00,452.595364466,73.0599913942,0.0,0.0,220.879908,151.653867033,1746.29595129,1643.43605118,48.3426,54.5173001063
 01/12  14:00:00,446.621855378,73.0599913942,0.0,0.0,220.879908,145.652643033,1800.56943097,1712.67041997,24.1713,63.7277109948
 01/12  15:00:00,446.584640937,73.0599913942,0.0,0.0,220.879908,145.652643033,1745.76941659,1667.58497758,24.1713,54.0131390079
 01/12  16:00:00,438.689704859,73.0599913942,0.0,0.0,220.879908,137.835547516,1572.63771146,1522.6818754,4.83426,45.12157606
 01/12  17:00:00,433.693972001,73.0599913942,0.0,0.0,220.879908,133.019064,1482.95507585,1433.4202732,4.83426,44.7005426472
 01/12  18:00:00,368.917909415,73.0599913942,0.0,0.0,220.879908,53.238744,1601.67926866,1552.14495811,4.83426,44.7000505555
 01/12  19:00:00,371.924905877,73.0599913942,0.0,0.0,220.879908,53.238744,1609.09360493,1559.35800003,4.83426,44.9013448963
 01/12  20:00:00,372.334579737,73.0599913942,0.0,0.0,220.879908,53.238744,1592.53237613,1570.30904639,4.83426,17.389069738
 01/12  21:00:00,372.307062615,73.0599913942,0.0,0.0,220.879908,53.238744,1597.25793498,1583.73093383,4.83426,8.69274114981
 01/12  22:00:00,119.16010308,1.56502405854,0.0,0.0,43.513341876,52.539744,15.5268960417,1.99992409499,4.83426,8.69271194669
 01/12  23:00:00,118.84753339,1.42274914413,0.0,0.0,43.513341876,52.539744,16.4996816826,3.01442450747,4.83426,8.65099717512
 01/12  24:00:00,122.347235277,3.78983768403,0.0,0.0,43.513341876,52.539744,11.3872605082,6.53300050818,4.83426,0.02
 01/13  01:00:00,122.27647554,4.77508456725,0.0,0.0,43.513341876,52.539744,20.9396729311,7.4833495024,4.83426,8.62206342867
 01/13  02:00:00,125.558252247,8.04066120618,0.0,0.0,43.513341876,52.539744,21.1851232298,16.3308632298,4.83426,0.02
 01/13  03:00:00,126.853437783,9.33190185136,0.0,0.0,43.513341876,52.539744,27.4499727722,22.5957127722,4.83426,0.02
 01/13  04:00:00,128.509115171,10.970043746,0.0,0.0,43.513341876,52.539744,50.0555081113,36.5991197082,4.83426,8.62212840304
 01/13  05:00:00,138.043386209,18.3732485078,0.0,0.0,43.513341876,52.539744,50.4827110701,45.6284510701,4.83426,0.02
 01/13  06:00:00,136.890531508,17.5400864317,0.0,0.0,43.513341876,52.539744,69.3751480002,64.5208880002,4.83426,0.02
 01/13  07:00:00,197.634250666,73.0599913942,0.0,0.0,43.513341876,53.238744,2911.89717516,2898.44080205,4.83426,8.62211311775
 01/13  08:00:00,369.957501298,73.0599913942,0.0,0.0,220.879908,53.238744,2362.78713981,2331.50607179,4.83426,26.4468080124
 01/13  09:00:00,446.732700746,73.0599913942,0.0,0.0,220.879908,145.652643033,2065.75816603,1993.95518768,36.25695,35.5460283494
 01/13  10:00:00,446.67614609,73.0599913942,0.0,0.0,220.879908,145.652643033,1912.028304,1830.77810893,36.25695,44.9932450681
 01/13  11:00:00,452.620018253,73.0599913942,0.0,0.0,220.879908,151.653867033,1803.36767856,1700.93369437,48.3426,54.0913841929
 01/13  12:00:00,453.612938264,73.0599913942,0.0,0.0,220.879908,151.653867033,1664.20399573,1561.52913532,48.3426,54.3322604158
 01/13  13:00:00,452.544412334,73.0599913942,0.0,0.0,220.879908,151.653867033,1595.75025713,1483.79674963,48.3426,63.6109075031
 01/13  14:00:00,446.549427894,73.0599913942,0.0,0.0,220.879908,145.652643033,1536.34875299,1457.54293343,24.1713,54.6345195585
 01/13  15:00:00,446.513870801,73.0599913942,0.0,0.0,220.879908,145.652643033,1455.33897158,1377.13418254,24.1713,54.0334890361
 01/13  16:00:00,438.643207296,73.0599913942,0.0,0.0,220.879908,137.835547516,1322.5212465,1263.55762236,4.83426,54.1293641407
 01/13  17:00:00,433.613404468,73.0599913942,0.0,0.0,220.879908,133.019064,1214.40342693,1173.80300296,4.83426,35.7661639649
 01/13  18:00:00,368.821096421,73.0599913942,0.0,0.0,220.879908,53.238744,1366.64309857,1317.10188549,4.83426,44.7069530855
 01/13  19:00:00,371.834786874,73.0599913942,0.0,0.0,220.879908,53.238744,1397.62610891,1346.98952402,4.83426,45.8023248961
 01/13  20:00:00,371.812076295,73.0599913942,0.0,0.0,220.879908,53.238744,1360.52938651,1339.17767507,4.83426,16.5174514387
 01/13  21:00:00,371.813471627,73.0599913942,0.0,0.0,220.879908,53.238744,1330.90476573,1317.37771486,4.83426,8.69279086221
 01/13  22:00:00,118.719335157,1.42274914413,0.0,0.0,43.513341876,52.539744,23.0352625024,0.834481094317,4.83426,17.366521408
 01/13  23:00:00,119.214651936,1.77843643016,0.0,0.0,43.513341876,52.539744,6.18858229204,1.33432229204,4.83426,0.02
 01/13  24:00:00,119.966209882,1.42274914413,0.0,0.0,43.513341876,52.539744,15.1075960886,1.63462245684,4.83426,8.63871363179
 01/14  01:00:00,119.266881171,1.77843643016,0.0,0.0,43.513341876,52.539744,7.39509087319,2.54083087319,4.83426,0.02
 01/14  02:00:00,122.212087329,4.7198706187,0.0,0.0,43.513341876,52.539744,9.92410827237,5.06984827237,4.83426,0.02
 01/14  03:00:00,121.943539581,4.46030476866,0.0,0.0,43.513341876,52.539744,18.913452099,5.46551752961,4.83426,8.6136745694
 01/14  04:00:00,122.262523719,4.77508456725,0.0,0.0,43.513341876,52.539744,13.1969837872,8.34272378721,4.83426,0.02
 01/14  05:00:00,123.997074482,6.08773951298,0.0,0.0,43.513341876,52.539744,16.1608016034,11.3065416034,4.83426,0.02
 01/14  06:00:00,125.921254398,8.0299540559,0.0,0.0,43.513341876,52.539744,19.5374627564,14.6832027564,4.83426,0.02
 01/14  07:00:00,127.254923214,9.34260900164,0.0,0.0,43.513341876,52.539744,21.2422609977,16.3880009977,4.83426,0.02
 01/14  08:00:00,124.451669745,9.65738880023,0.0,0.0,43.513341876,52.539744,33.2910604821,19.8433297183,4.83426,8.61347076378
 01/14  09:00:00,109.187571449,9.34260900164,0.0,0.0,43.513341876,52.539744,24.3168476276,19.4625876276,4.83426,0.02
 01/14  10:00:00,104.646386271,4.77508456725,0.0,0.0,43.513341876,52.539744,24.233396999,19.379136999,4.83426,0.02
 01/14  11:00:00,104.309649001,4.46030476866,0.0,0.0,43.513341876,52.539744,39.0781374746,16.7728830451,4.83426,17.4709944295
 01/14  12:00:00,105.562671543,4.77508456725,0.0,0.0,43.513341876,52.539744,32.684391525,19.1854163932,4.83426,8.66471513176
 01/14  13:00:00,104.240427919,4.46030476866,0.0,0.0,43.513341876,52.539744,30.4288328449,16.9296003213,4.83426,8.66497252356
 01/14  14:00:00,104.625426681,4.77508456725,0.0,0.0,43.513341876,52.539744,32.2073940117,18.7164838006,4.83426,8.65665021117
 01/14  15:00:00,104.32730071,4.46030476866,0.0,0.0,43.513341876,52.539744,31.4080274078,17.9171798244,4.83426,8.65658758333
 01/14  16:00:00,104.619571418,4.77508456725,0.0,0.0,43.513341876,52.539744,26.5743057992,21.7200457992,4.83426,0.02
 01/14  17:00:00,104.099111623,4.46030476866,0.0,0.0,43.513341876,52.539744,35.349768107,21.9016233721,4.83426,8.61388473485
 01/14  18:00:00,120.447186026,5.86004106347,0.0,0.0,43.513341876,52.539744,36.6636277365,31.8093677365,4.83426,0.02
 01/14  19:00:00,125.695303418,8.12203294339,0.0,0.0,43.513341876,52.539744,39.2964670713,34.4422070713,4.83426,0.02
 01/14  20:00:00,128.492319588,10.4711061724,0.0,0.0,43.513341876,52.539744,58.7293139124,53.8750539124,4.83426,0.02
 01/14  21:00:00,129.453987052,11.4643045401,0.0,0.0,43.513341876,52.539744,59.9786261478,55.1243661478,4.83426,0.02
 01/14  22:00:00,135.117512481,17.2671920918,0.0,0.0,43.513341876,52.539744,140.55652172,100.328008346,4.83426,35.3942533744
 01/14  23:00:00,141.949413795,24.4464867178,0.0,0.0,43.513341876,52.539744,103.842420625,98.9881606249,4.83426,0.02
 01/14  24:00:00,148.851458032,30.2807370393,0.0,0.0,43.513341876,52.539744,156.138931454,151.284671454,4.83426,0.02
 01/15  01:00:00,156.156378732,38.6200447617,0.0,0.0,43.513341876,52.539744,139.339167702,125.891022499,4.83426,8.61388520333
 01/15  02:00:00,152.950028094,35.3303466394,0.0,0.0,43.513341876,52.539744,183.386181834,178.531921834,4.83426,0.02
 01/15  03:00:00,150.880363488,33.3166793486,0.0,0.0,43.513341876,52.539744,145.270518863,140.416258863,4.83426,0.02
 01/15  04:00:00,153.493225175,35.8246074336,0.0,0.0,43.513341876,52.539744,205.120743226,200.266483226,4.83426,0.02
 01/15  05:00:00,158.121778,40.1028271441,0.0,0.0,43.513341876,52.539744,158.106275066,153.252015066,4.83426,0.02
 01/15  06:00:00,153.429660705,35.3303466394,0.0,0.0,43.513341876,52.539744,223.949252035,210.501122336,4.83426,8.61386969825
 01/15  07:00:00,155.312268136,37.2707657017,0.0,0.0,43.513341876,52.539744,166.458065477,161.603805477,4.83426,0.02
 01/15  08:00:00,135.893995242,20.9162836143,0.0,0.0,43.513341876,52.539744,188.342532851,183.488272851,4.83426,0.02
 01/15  09:00:00,130.54559486,30.6048703968,0.0,0.0,43.513341876,52.539744,134.331220422,129.476960422,4.83426,0.02
 01/15  10:00:00,119.227881083,19.1929962508,0.0,0.0,43.513341876,52.539744,176.353520243,162.897054546,4.83426,8.62220569715
 01/15  11:00:00,119.286400795,19.3604165046,0.0,0.0,43.513341876,52.539744,130.448352919,108.143458342,4.83426,17.4706345771
 01/15  12:00:00,118.31124314,17.3967876612,0.0,0.0,43.513341876,52.539744,150.131213049,136.632254256,4.83426,8.66469879291
 01/15  13:00:00,118.215944806,18.3718949164,0.0,0.0,43.513341876,52.539744,111.782274557,98.2828387708,4.83426,8.66517578578
 01/15  14:00:00,114.925121796,14.9737075226,0.0,0.0,43.513341876,52.539744,132.436470581,118.938867497,4.83426,8.66334308364
 01/15  15:00:00,118.126469792,18.2091514419,0.0,0.0,43.513341876,52.539744,98.4896453793,93.6353853793,4.83426,0.02
 01/15  16:00:00,115.562160035,15.6246814204,0.0,0.0,43.513341876,52.539744,136.973768308,123.483921396,4.83426,8.65558691212
 01/15  17:00:00,118.894561319,19.1916426594,0.0,0.0,43.513341876,52.539744,111.941719,107.087459,4.83426,0.02
 01/15  18:00:00,143.847603828,32.1242768935,0.0,0.0,43.513341876,52.539744,167.835646238,154.387499861,4.83426,8.61388637703
 01/15  19:00:00,137.660877571,20.0113904024,0.0,0.0,43.513341876,52.539744,129.242462157,124.388202157,4.83426,0.02
 01/15  20:00:00,150.174986284,32.0040244029,0.0,0.0,43.513341876,52.539744,186.704496127,181.850236127,4.83426,0.02
 01/15  21:00:00,150.011548348,31.9228991811,0.0,0.0,43.513341876,52.539744,152.142771463,147.288511463,4.83426,0.02
 01/15  22:00:00,154.622653706,36.5659986248,0.0,0.0,43.513341876,52.539744,278.644967632,238.415032192,4.83426,35.3956754401
 01/15  23:00:00,161.181000354,43.5494018713,0.0,0.0,43.513341876,52.539744,191.686318249,186.832058249,4.83426,0.02
 01/15  24:00:00,153.107693529,34.3484504671,0.0,0.0,43.513341876,52.539744,256.053358225,251.199098225,4.83426,0.02
 01/16  01:00:00,163.411570375,45.766950029,0.0,0.0,43.513341876,52.539744,190.635595416,185.781335416,4.83426,0.02
 01/16  02:00:00,153.235602139,35.4572245459,0.0,0.0,43.513341876,52.539744,263.943447088,250.495777209,4.83426,8.61340987898
 01/16  03:00:00,165.76747501,48.1113760932,0.0,0.0,43.513341876,52.539744,194.329348544,189.475088544,4.83426,0.02
 01/16  04:00:00,154.493227441,36.6928765313,0.0,0.0,43.513341876,52.539744,262.45650418,257.60224418,4.83426,0.02
 01/16  05:00:00,168.57148959,50.4558021574,0.0,0.0,43.513341876,52.539744,209.904791419,205.050531419,4.83426,0.02
 01/16  06:00:00,158.291089345,40.0191987678,0.0,0.0,43.513341876,52.539744,294.710615058,289.856355058,4.83426,0.02
 01/16  07:00:00,169.725744419,51.5645762362,0.0,0.0,43.513341876,52.539744,237.343273334,223.895296878,4.83426,8.61371645647
 01/16  08:00:00,148.884450007,33.7940634277,0.0,0.0,43.513341876,52.539744,241.04287455,236.18861455,4.83426,0.02
 01/16  09:00:00,135.790833892,35.7879833193,0.0,0.0,43.513341876,52.539744,168.482102161,163.627842161,4.83426,0.02
 01/16  10:00:00,131.915778219,31.8054153605,0.0,0.0,43.513341876,52.539744,208.334735469,194.878236531,4.83426,8.6222389375
 01/16  11:00:00,121.211422768,21.2470423877,0.0,0.0,43.513341876,52.539744,143.457201094,138.602941094,4.83426,0.02
 01/16  12:00:00,133.986212753,33.0046067328,0.0,0.0,43.513341876,52.539744,177.906102696,173.051842696,4.83426,0.02
 01/16  13:00:00,120.382930398,20.5177119382,0.0,0.0,43.513341876,52.539744,127.167290265,113.710781455,4.83426,8.62224881003
 01/16  14:00:00,115.731809148,15.7693529169,0.0,0.0,43.513341876,52.539744,133.345059539,128.490799539,4.83426,0.02
 01/16  15:00:00,111.549250518,11.6511694979,0.0,0.0,43.513341876,52.539744,93.8031631664,88.9489031664,4.83426,0.02
 01/16  16:00:00,115.811600931,15.9019445371,0.0,0.0,43.513341876,52.539744,116.291498971,111.437238971,4.83426,0.02
 01/16  17:00:00,116.758696321,17.0820078626,0.0,0.0,43.513341876,52.539744,100.653202215,95.7989422147,4.83426,0.02
 01/16  18:00:00,131.039462039,19.3497093544,0.0,0.0,43.513341876,52.539744,152.729554636,139.281387357,4.83426,8.61390727843
 01/16  19:00:00,138.764900018,21.1310351328,0.0,0.0,43.513341876,52.539744,128.336855425,123.482595425,4.83426,0.02
 01/16  20:00:00,148.570795967,30.4253894012,0.0,0.0,43.513341876,52.539744,179.27498861,174.42072861,4.83426,0.02
 01/16  21:00:00,136.448081119,18.3839556581,0.0,0.0,43.513341876,52.539744,143.282206537,138.427946537,4.83426,0.02
 01/16  22:00:00,159.648919876,41.6466335122,0.0,0.0,43.513341876,52.539744,249.702829866,236.254671186,4.83426,8.61389868008
 01/16  23:00:00,155.327045146,37.7229588487,0.0,0.0,43.513341876,52.539744,179.929757236,175.075497236,4.83426,0.02
 01/16  24:00:00,162.460036605,43.7439291793,0.0,0.0,43.513341876,52.539744,242.445316269,237.591056269,4.83426,0.02
 01/17  01:00:00,150.415637123,32.7980186831,0.0,0.0,43.513341876,52.539744,179.442680983,174.588420983,4.83426,0.02
 01/17  02:00:00,157.543893527,39.803093658,0.0,0.0,43.513341876,52.539744,249.358568095,235.902079185,4.83426,8.6222289101
 01/17  03:00:00,152.506157678,34.8908974063,0.0,0.0,43.513341876,52.539744,173.270873079,168.416613079,4.83426,0.02
 01/17  04:00:00,159.240274264,41.5263810216,0.0,0.0,43.513341876,52.539744,221.125634813,216.271374813,4.83426,0.02
 01/17  05:00:00,152.760748293,33.0385236643,0.0,0.0,43.513341876,52.539744,163.573804653,150.117347007,4.83426,8.62219764598
 01/17  06:00:00,151.240987863,31.7879192931,0.0,0.0,43.513341876,52.539744,195.713800046,190.859540046,4.83426,0.02
 01/17  07:00:00,197.721352104,73.0599913942,0.0,0.0,43.513341876,53.238744,2558.15217402,2553.29791402,4.83426,0.02
 01/17  08:00:00,370.850068684,73.0599913942,0.0,0.0,220.879908,53.238744,2030.73627953,1999.45123967,4.83426,26.4507798631
 01/17  09:00:00,446.890117085,73.0599913942,0.0,0.0,220.879908,145.652643033,1727.51302679,1655.70225363,36.25695,35.5538231605
