Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  10:00:00,446.769635039,73.0599913942,0.00183189011184,0.0,220.879908,145.652643033,1658.68130355,1568.40250973,36.25695,54.0218438139
 01/17  11:00:00,452.697758474,73.0599913942,0.00120975703955,0.0,220.879908,151.653867033,1591.99844049,1489.5661856,48.3426,54.0896548833
 01/17  12:00:00,453.67865682,73.0599913942,0.0,0.0,220.879908,151.653867033,1499.68120086,1397.01079151,48.3426,54.3278093528
 01/17  13:00:00,452.598808673,73.0599913942,0.0,0.0,220.879908,151.653867033,1468.84439919,1365.9642232,48.3426,54.5375759855
 01/17  14:00:00,446.593400082,73.0599913942,0.0,0.0,220.879908,145.652643033,1461.16807823,1373.2413539,24.1713,63.7554243202
 01/17  15:00:00,446.560029212,73.0599913942,0.0,0.0,220.879908,145.652643033,1448.4878038,1370.28274595,24.1713,54.033757849
 01/17  16:00:00,438.687682075,73.0599913942,0.0,0.0,220.879908,137.835547516,1416.39554904,1366.43399937,4.83426,45.1272896689
 01/17  17:00:00,433.695669749,73.0599913942,0.0,0.0,220.879908,133.019064,1382.50967216,1332.95977315,4.83426,44.7156390066
 01/17  18:00:00,365.943249456,73.0599913942,0.0,0.0,220.879908,53.238744,1582.36944126,1532.82142544,4.83426,44.7137558146
 01/17  19:00:00,371.962088018,73.0599913942,0.0,0.0,220.879908,53.238744,1704.80620196,1655.06073059,4.83426,44.9112113713
 01/17  20:00:00,371.961016395,73.0599913942,0.0,0.0,220.879908,53.238744,1768.61474188,1746.3905141,4.83426,17.3899677838
 01/17  21:00:00,371.975058673,73.0599913942,0.0,0.0,220.879908,53.238744,1811.94790353,1798.42021571,4.83426,8.69342781672
 01/17  22:00:00,118.82487053,1.56502405854,0.0,0.0,43.513341876,52.539744,15.7736928794,2.24556142817,4.83426,8.69387145125
 01/17  23:00:00,119.379361945,1.97964147963,0.0,0.0,43.513341876,52.539744,17.1305062054,3.64508812562,4.83426,8.65115807982
 01/17  24:00:00,123.667934153,5.13077185328,0.0,0.0,43.513341876,52.539744,21.9502141766,8.47705418681,4.83426,8.6388999898
 01/18  01:00:00,121.58725564,4.10461748263,0.0,0.0,43.513341876,52.539744,13.9099013594,9.05564135938,4.83426,0.02
 01/18  02:00:00,122.636075749,5.13077185328,0.0,0.0,43.513341876,52.539744,23.0826539464,18.2283939464,4.83426,0.02
 01/18  03:00:00,126.48093082,8.9869217156,0.0,0.0,43.513341876,52.539744,35.1892943574,21.7343784403,4.83426,8.62065591711
 01/18  04:00:00,127.535334279,10.0130760863,0.0,0.0,43.513341876,52.539744,40.0132044346,35.1589444346,4.83426,0.02
 01/18  05:00:00,129.2017601,11.2653303577,0.0,0.0,43.513341876,52.539744,44.6097493661,39.7554893661,4.83426,0.02
 01/18  06:00:00,134.862483737,16.9206664625,0.0,0.0,43.513341876,52.539744,72.42320289,58.9666850435,4.83426,8.62225784653
 01/18  07:00:00,196.828634677,73.0599913942,0.0,0.0,43.513341876,53.238744,2787.79297644,2782.93871644,4.83426,0.02
 01/18  08:00:00,369.873145384,73.0599913942,0.0,0.0,220.879908,53.238744,2260.1892037,2228.9065553,4.83426,26.4483884008
 01/18  09:00:00,446.722557005,73.0599913942,0.0,0.0,220.879908,145.652643033,2004.05181334,1932.23995671,36.25695,35.5549066233
 01/18  10:00:00,446.715894326,73.0599913942,0.0,0.0,220.879908,145.652643033,1969.77981027,1879.5051299,36.25695,54.017730376
 01/18  11:00:00,452.6479544,73.0599913942,0.0,0.0,220.879908,151.653867033,1834.40006098,1739.24949484,48.3426,46.8079661393
 01/18  12:00:00,453.63679204,73.0599913942,0.0,0.0,220.879908,151.653867033,1685.40485929,1575.41314105,48.3426,61.6491182346
 01/18  13:00:00,452.577140657,73.0599913942,0.0,0.0,220.879908,151.653867033,1621.03872988,1518.16246971,48.3426,54.5336601671
 01/18  14:00:00,446.5837254,73.0599913942,0.0,0.0,220.879908,145.652643033,1549.22683546,1461.29298496,24.1713,63.7625505024
 01/18  15:00:00,446.561804093,73.0599913942,0.0,0.0,220.879908,145.652643033,1486.32153142,1411.1205906,24.1713,51.0296408188
 01/18  16:00:00,438.689234567,73.0599913942,0.0,0.0,220.879908,137.835547516,1365.09238576,1312.1038141,4.83426,48.1543116541
 01/18  17:00:00,433.669582265,73.0599913942,0.0,0.0,220.879908,133.019064,1241.42042326,1191.86956766,4.83426,44.7165956019
 01/18  18:00:00,365.877466213,73.0599913942,0.0,0.0,220.879908,53.238744,1320.88877919,1271.33893642,4.83426,44.7155827695
 01/18  19:00:00,371.866368899,73.0599913942,0.0,0.0,220.879908,53.238744,1326.09384396,1276.34322158,4.83426,44.9163623754
 01/18  20:00:00,372.276996391,73.0599913942,0.0,0.0,220.879908,53.238744,1385.99044487,1363.76384697,4.83426,17.3923379051
 01/18  21:00:00,372.277255734,73.0599913942,0.0,0.0,220.879908,53.238744,1532.7021243,1519.17503732,4.83426,8.69282698358
 01/18  22:00:00,119.088889581,1.49388660134,0.0,0.0,43.513341876,52.539744,14.8270235894,1.29913159678,4.83426,8.6936319926
 01/18  23:00:00,118.842814923,1.42274914413,0.0,0.0,43.513341876,52.539744,15.2292167137,1.74333949609,4.83426,8.65161721766
 01/18  24:00:00,122.000127452,3.4534322152,0.0,0.0,43.513341876,52.539744,18.2531599821,4.7798375318,4.83426,8.63906245033
 01/19  01:00:00,121.542711356,4.04940353408,0.0,0.0,43.513341876,52.539744,9.93538087053,5.08112087053,4.83426,0.02
 01/19  02:00:00,122.633532518,5.13077185328,0.0,0.0,43.513341876,52.539744,14.2427609884,9.38850098843,4.83426,0.02
 01/19  03:00:00,121.59687762,4.10461748263,0.0,0.0,43.513341876,52.539744,23.442035652,9.98576474039,4.83426,8.62201091161
 01/19  04:00:00,127.526173065,10.0130760863,0.0,0.0,43.513341876,52.539744,25.4644641677,20.6102041677,4.83426,0.02
 01/19  05:00:00,126.916020906,8.9869217156,0.0,0.0,43.513341876,52.539744,26.6051446612,21.7508846612,4.83426,0.02
 01/19  06:00:00,127.946927914,10.0130760863,0.0,0.0,43.513341876,52.539744,51.3866459103,37.9301060584,4.83426,8.62227985193
 01/19  07:00:00,196.786837417,73.0599913942,0.0,0.0,43.513341876,53.238744,2807.20321719,2802.34895719,4.83426,0.02
 01/19  08:00:00,369.790525434,73.0599913942,0.0,0.0,220.879908,53.238744,2335.15101623,2303.8676114,4.83426,26.4491448354
 01/19  09:00:00,446.737250414,73.0599913942,0.0,0.0,220.879908,145.652643033,2149.258013,2077.4471405,36.25695,35.5539225019
 01/19  10:00:00,446.735293585,73.0599913942,0.0,0.0,220.879908,145.652643033,2172.8704703,2082.59623576,36.25695,54.017284539
 01/19  11:00:00,452.691123717,73.0599913942,0.0,0.0,220.879908,151.653867033,2190.60107169,2097.17375521,48.3426,45.0847164824
 01/19  12:00:00,453.675026672,73.0599913942,0.0,0.0,220.879908,151.653867033,2148.95738109,2037.20441557,48.3426,63.4103655267
 01/19  13:00:00,452.621797496,73.0599913942,0.0,0.0,220.879908,151.653867033,2133.20259898,2030.32585467,48.3426,54.5341443193
 01/19  14:00:00,446.623916704,73.0599913942,0.0,0.0,220.879908,145.652643033,2107.12217807,2019.18430168,24.1713,63.766576385
 01/19  15:00:00,446.62436281,73.0599913942,0.0,0.0,220.879908,145.652643033,2130.92890343,2061.72572755,24.1713,45.0318758878
 01/19  16:00:00,438.776687606,73.0599913942,0.0,0.0,220.879908,137.835547516,2168.12775805,2109.12110621,4.83426,54.1723918329
 01/19  17:00:00,433.87607625,73.0599913942,0.0,0.0,220.879908,133.019064,2249.25272923,2199.6939595,4.83426,44.7245097248
 01/19  18:00:00,366.21661915,73.0599913942,0.0,0.0,220.879908,53.238744,2554.55093244,2504.9973374,4.83426,44.7193350412
 01/19  19:00:00,372.270019987,73.0599913942,0.0,0.0,220.879908,53.238744,2651.99730279,2602.24398133,4.83426,44.9190614597
 01/19  20:00:00,372.746001144,73.0599913942,0.0,0.0,220.879908,53.238744,2724.04474078,2701.81810642,4.83426,17.3923743617
 01/19  21:00:00,372.793357303,73.0599913942,0.0,0.0,220.879908,53.238744,2824.04530753,2810.51824597,4.83426,8.69280155723
 01/19  22:00:00,120.899747247,3.27264074258,0.0,0.0,43.513341876,52.539744,35.2833540701,21.7570133688,4.83426,8.69208070132
 01/19  23:00:00,127.180099513,9.65738880023,0.0,0.0,43.513341876,52.539744,58.1108953758,44.6249473143,4.83426,8.65168806142
 01/19  24:00:00,139.262782105,20.5056511965,0.0,0.0,43.513341876,52.539744,107.730825465,94.2575040348,4.83426,8.63906143007
 01/20  01:00:00,154.788549502,37.0668848348,0.0,0.0,43.513341876,52.539744,125.253416163,120.399156163,4.83426,0.02
 01/20  02:00:00,157.513806943,39.7288188406,0.0,0.0,43.513341876,52.539744,178.934327991,174.080067991,4.83426,0.02
 01/20  03:00:00,164.755086057,46.9255990539,0.0,0.0,43.513341876,52.539744,205.596095116,192.1395196,4.83426,8.6223155158
 01/20  04:00:00,160.324860717,42.4406277924,0.0,0.0,43.513341876,52.539744,242.715472079,237.861212079,4.83426,0.02
 01/20  05:00:00,171.440675518,51.3606953694,0.0,0.0,43.513341876,52.539744,261.253202287,256.398942287,4.83426,0.02
 01/20  06:00:00,164.47846819,44.6581759501,0.0,0.0,43.513341876,52.539744,327.639456754,314.183432352,4.83426,8.62176440173
 01/20  07:00:00,198.241040058,73.0599913942,0.0,0.0,43.513341876,53.238744,4230.14016957,4225.28590957,4.83426,0.02
 01/20  08:00:00,372.094592248,73.0599913942,0.0,0.0,220.879908,53.238744,3913.8693376,3882.58543614,4.83426,26.4496414626
 01/20  09:00:00,448.544881745,73.0599913942,0.0,0.0,220.879908,145.652643033,3721.40490192,3649.58776241,36.25695,35.5601895153
 01/20  10:00:00,447.823130763,73.0599913942,0.0,0.0,220.879908,145.652643033,3639.31938521,3549.03038161,36.25695,54.0320535957
 01/20  11:00:00,453.495301835,73.0599913942,0.0,0.0,220.879908,151.653867033,3539.06630926,3445.62627363,48.3426,45.0974356344
 01/20  12:00:00,454.399516102,73.0599913942,0.0,0.0,220.879908,151.653867033,3464.28649808,3352.52432209,48.3426,63.4195759819
 01/20  13:00:00,453.147062068,73.0599913942,0.0,0.0,220.879908,151.653867033,3324.23310115,3221.33860178,48.3426,54.5518993727
 01/20  14:00:00,447.062943186,73.0599913942,0.0,0.0,220.879908,145.652643033,3222.08838237,3134.14294906,24.1713,63.7741333084
 01/20  15:00:00,446.993462836,73.0599913942,0.0,0.0,220.879908,145.652643033,3172.85803071,3099.9904765,24.1713,48.6962542106
 01/20  16:00:00,439.104777597,73.0599913942,0.0,0.0,220.879908,137.835547516,3128.26871699,3072.91036958,4.83426,50.5240874081
 01/20  17:00:00,434.311753158,73.0599913942,0.0,0.0,220.879908,133.019064,3172.07942391,3122.52513928,4.83426,44.7200246246
 01/20  18:00:00,366.858582724,73.0599913942,0.0,0.0,220.879908,53.238744,3445.32463679,3395.76748187,4.83426,44.7228949182
 01/20  19:00:00,373.024899759,73.0599913942,0.0,0.0,220.879908,53.238744,3546.66207437,3496.89461721,4.83426,44.9331971638
 01/20  20:00:00,373.14071124,73.0599913942,0.0,0.0,220.879908,53.238744,3592.73101029,3570.5031265,4.83426,17.393623784
 01/20  21:00:00,373.258482666,73.0599913942,0.0,0.0,220.879908,53.238744,3634.76411862,3621.23650693,4.83426,8.69335168952
 01/20  22:00:00,123.884209992,6.39938911966,0.0,0.0,43.513341876,52.539744,91.2089821672,77.6804970739,4.83426,8.69422509325
 01/20  23:00:00,154.443934989,36.6928765313,0.0,0.0,43.513341876,52.539744,159.380060814,145.894815712,4.83426,8.65098510136
 01/20  24:00:00,161.837096237,42.6943836054,0.0,0.0,43.513341876,52.539744,273.222098532,259.749688466,4.83426,8.63815006541
 01/21  01:00:00,166.863878977,48.8893913987,0.0,0.0,43.513341876,52.539744,240.539214758,235.684954758,4.83426,0.02
 01/21  02:00:00,165.321995257,47.1294799208,0.0,0.0,43.513341876,52.539744,336.512396455,331.658136455,4.83426,0.02
 01/21  03:00:00,166.932858446,48.8893913987,0.0,0.0,43.513341876,52.539744,281.554648833,276.700388833,4.83426,0.02
 01/21  04:00:00,165.394344793,47.1294799208,0.0,0.0,43.513341876,52.539744,383.36401905,369.915782922,4.83426,8.61397612738
 01/21  05:00:00,167.401276132,48.8893913987,0.0,0.0,43.513341876,52.539744,304.588438748,299.734178748,4.83426,0.02
 01/21  06:00:00,165.835517688,47.1294799208,0.0,0.0,43.513341876,52.539744,396.285952481,391.431692481,4.83426,0.02
 01/21  07:00:00,167.443769301,48.8893913987,0.0,0.0,43.513341876,52.539744,326.017658731,321.163398731,4.83426,0.02
 01/21  08:00:00,159.268651754,43.8031576843,0.0,0.0,43.513341876,52.539744,333.665460286,328.811200286,4.83426,0.02
 01/21  09:00:00,145.89437167,45.5630691621,0.0,0.0,43.513341876,52.539744,265.384740184,251.936612316,4.83426,8.61386786739
 01/21  10:00:00,138.706522759,38.25928729,0.0,0.0,43.513341876,52.539744,295.048654283,290.194394283,4.83426,0.02
 01/21  11:00:00,139.85174547,39.6496074082,0.0,0.0,43.513341876,52.539744,219.111609607,196.804189606,4.83426,17.4731600004
 01/21  12:00:00,141.633484227,40.4768354477,0.0,0.0,43.513341876,52.539744,214.236819675,200.73698501,4.83426,8.6655746658
 01/21  13:00:00,128.283010718,28.2804840816,0.0,0.0,43.513341876,52.539744,151.109980965,137.610155065,4.83426,8.66556589995
 01/21  14:00:00,136.200339393,36.0417391323,0.0,0.0,43.513341876,52.539744,194.145677784,180.655213403,4.83426,8.65620438111
 01/21  15:00:00,135.538163566,35.4594330179,0.0,0.0,43.513341876,52.539744,151.381761157,146.527501157,4.83426,0.02
 01/21  16:00:00,137.9019794,37.7650264959,0.0,0.0,43.513341876,52.539744,206.98699448,193.495596832,4.83426,8.65713764825
 01/21  17:00:00,135.56133913,35.704354943,0.0,0.0,43.513341876,52.539744,166.784646767,161.930386767,4.83426,0.02
 01/21  18:00:00,153.000238207,41.0913487324,0.0,0.0,43.513341876,52.539744,229.228346023,215.780547613,4.83426,8.61353840964
 01/21  19:00:00,149.570516995,31.7635194217,0.0,0.0,43.513341876,52.539744,185.713186769,180.858926769,4.83426,0.02
 01/21  20:00:00,156.108035725,37.7650264959,0.0,0.0,43.513341876,52.539744,239.881251038,235.026991038,4.83426,0.02
 01/21  21:00:00,154.174125906,35.953693812,0.0,0.0,43.513341876,52.539744,193.864211916,189.009951916,4.83426,0.02
 01/21  22:00:00,161.659518371,43.4335663247,0.0,0.0,43.513341876,52.539744,326.451612239,286.211192099,4.83426,35.4061601393
 01/21  23:00:00,161.11358471,43.3455210044,0.0,0.0,43.513341876,52.539744,234.279187319,229.424927319,4.83426,0.02
 01/21  24:00:00,164.166049203,45.2815231227,0.0,0.0,43.513341876,52.539744,289.732227809,284.877967809,4.83426,0.02
 01/22  01:00:00,162.966986899,45.1934778025,0.0,0.0,43.513341876,52.539744,246.310553765,232.862305198,4.83426,8.61398856703
 01/22  02:00:00,163.165192988,45.2815231227,0.0,0.0,43.513341876,52.539744,285.891314759,281.037054759,4.83426,0.02
 01/22  03:00:00,162.956149639,45.1934778025,0.0,0.0,43.513341876,52.539744,233.08341309,228.22915309,4.83426,0.02
 01/22  04:00:00,163.15951563,45.2815231227,0.0,0.0,43.513341876,52.539744,284.880817583,280.026557583,4.83426,0.02
 01/22  05:00:00,167.59323231,49.4043327325,0.0,0.0,43.513341876,52.539744,266.459784321,261.605524321,4.83426,0.02
 01/22  06:00:00,163.54025465,45.2815231227,0.0,0.0,43.513341876,52.539744,284.583484455,271.136817531,4.83426,8.61240692382
 01/22  07:00:00,159.656352872,41.4975642063,0.0,0.0,43.513341876,52.539744,219.501193599,214.646933599,4.83426,0.02
 01/22  08:00:00,152.824124318,37.7650264959,0.0,0.0,43.513341876,52.539744,226.313015575,221.458755575,4.83426,0.02
 01/22  09:00:00,125.362110984,25.3513799298,0.0,0.0,43.513341876,52.539744,171.874628782,167.020368782,4.83426,0.02
 01/22  10:00:00,134.647656876,34.5589567499,0.0,0.0,43.513341876,52.539744,205.233878729,191.777320918,4.83426,8.6222978113
 01/22  11:00:00,118.343273268,18.3732485078,0.0,0.0,43.513341876,52.539744,157.06511656,134.75629426,4.83426,17.4745623003
 01/22  12:00:00,117.500793795,16.5756863268,0.0,0.0,43.513341876,52.539744,156.719835928,143.221686403,4.83426,8.6638895254
 01/22  13:00:00,117.566246633,17.72227461,0.0,0.0,43.513341876,52.539744,116.897775729,103.399597939,4.83426,8.66391778994
 01/22  14:00:00,115.056786314,15.1290861694,0.0,0.0,43.513341876,52.539744,124.236291712,110.738044024,4.83426,8.66398768867
 01/22  15:00:00,106.294370755,6.40251931158,0.0,0.0,43.513341876,52.539744,84.9026902098,80.0484302098,4.83426,0.02
 01/22  16:00:00,114.502652017,14.6227646336,0.0,0.0,43.513341876,52.539744,107.043102981,93.5516311528,4.83426,8.65721182839
 01/22  17:00:00,116.240938241,16.5770399182,0.0,0.0,43.513341876,52.539744,94.4847132074,89.6304532074,4.83426,0.02
 01/22  18:00:00,125.253466348,13.5980608203,0.0,0.0,43.513341876,52.539744,132.465329123,119.018832563,4.83426,8.6122365602
 01/22  19:00:00,133.527709646,15.9019445371,0.0,0.0,43.513341876,52.539744,122.002090409,117.147830409,4.83426,0.02
 01/22  20:00:00,136.975720708,18.8661557105,0.0,0.0,43.513341876,52.539744,160.177593965,155.323333965,4.83426,0.02
 01/22  21:00:00,153.395614583,35.3303466394,0.0,0.0,43.513341876,52.539744,151.159789351,146.305529351,4.83426,0.02
 01/22  22:00:00,156.154610898,38.1257839676,0.0,0.0,43.513341876,52.539744,279.771994283,239.532202686,4.83426,35.4055315968
 01/22  23:00:00,150.010548274,32.3780327064,0.0,0.0,43.513341876,52.539744,197.996844459,193.142584459,4.83426,0.02
 01/22  24:00:00,158.327668781,39.60856635,0.0,0.0,43.513341876,52.539744,247.761551754,242.907291754,4.83426,0.02
 01/23  01:00:00,154.460319674,36.8131290219,0.0,0.0,43.513341876,52.539744,205.157209076,191.700607673,4.83426,8.62234140247
 01/23  02:00:00,160.675986103,42.9348885866,0.0,0.0,43.513341876,52.539744,244.488081824,239.633821824,4.83426,0.02
 01/23  03:00:00,154.966075903,37.307389816,0.0,0.0,43.513341876,52.539744,196.573377461,191.719117461,4.83426,0.02
 01/23  04:00:00,162.291932235,44.5379234596,0.0,0.0,43.513341876,52.539744,253.536563563,240.079922279,4.83426,8.622381284
 01/23  05:00:00,160.945624932,42.8512602103,0.0,0.0,43.513341876,52.539744,196.083060918,191.228800918,4.83426,0.02
 01/23  06:00:00,158.759103973,40.5970879383,0.0,0.0,43.513341876,52.539744,247.769428441,242.915168441,4.83426,0.02
 01/23  07:00:00,197.145953445,73.0599913942,0.0,0.0,43.513341876,53.238744,3000.71251505,2987.25596945,4.83426,8.62228560003
 01/23  08:00:00,371.351284961,73.0599913942,0.0,0.0,220.879908,53.238744,2495.94496009,2464.65898196,4.83426,26.4517181287
 01/23  09:00:00,447.206804583,73.0599913942,0.0,0.0,220.879908,145.652643033,2166.19623217,2094.37594628,36.25695,35.5633358894
 01/23  10:00:00,446.941417389,73.0599913942,0.0,0.0,220.879908,145.652643033,2074.11752231,1992.83634712,36.25695,45.0242251858
 01/23  11:00:00,452.823362822,73.0599913942,0.0,0.0,220.879908,151.653867033,2003.54938365,1901.08215268,48.3426,54.1246309678
 01/23  12:00:00,453.767245775,73.0599913942,0.0,0.0,220.879908,151.653867033,1862.14267303,1759.42729648,48.3426,54.3727765501
 01/23  13:00:00,452.642178076,73.0599913942,0.0,0.0,220.879908,151.653867033,1764.01343718,1652.0207886,48.3426,63.6500485781
 01/23  14:00:00,446.599963744,73.0599913942,0.0,0.0,220.879908,145.652643033,1684.79044078,1596.82715267,24.1713,63.791988108
 01/23  15:00:00,446.556333311,73.0599913942,0.0,0.0,220.879908,145.652643033,1594.59604593,1525.37048711,24.1713,45.0542588162
 01/23  16:00:00,438.689807081,73.0599913942,0.0,0.0,220.879908,137.835547516,1493.87008487,1434.85945728,4.83426,54.1763675905
 01/23  17:00:00,433.711294348,73.0599913942,0.0,0.0,220.879908,133.019064,1445.22455969,1395.65826695,4.83426,44.7320327357
 01/23  18:00:00,362.983803639,73.0599913942,0.0,0.0,220.879908,53.238744,1657.90130137,1608.34372053,4.83426,44.7233208487
 01/23  19:00:00,371.989070587,73.0599913942,0.0,0.0,220.879908,53.238744,1760.52715777,1710.76147754,4.83426,44.9314202301
 01/23  20:00:00,372.403586478,73.0599913942,0.0,0.0,220.879908,53.238744,1779.44825869,1757.2221972,4.83426,17.3918014924
 01/23  21:00:00,372.3868807,73.0599913942,0.0,0.0,220.879908,53.238744,1808.61456862,1795.08623564,4.83426,8.69407298503
 01/23  22:00:00,119.138418314,1.56502405854,0.0,0.0,43.513341876,52.539744,17.2156707472,3.68727611508,4.83426,8.69413463214
 01/23  23:00:00,120.166361523,2.76368331338,0.0,0.0,43.513341876,52.539744,18.380976479,4.89658252453,4.83426,8.65013395444
 01/23  24:00:00,123.001992621,4.46030476866,0.0,0.0,43.513341876,52.539744,22.9032378826,9.43143979542,4.83426,8.63753808723
 01/24  01:00:00,122.26040792,4.77508456725,0.0,0.0,43.513341876,52.539744,15.5875882723,10.7333282723,4.83426,0.02
 01/24  02:00:00,121.958796123,4.46030476866,0.0,0.0,43.513341876,52.539744,22.5708318136,17.7165718136,4.83426,0.02
 01/24  03:00:00,126.502984364,9.0064149025,0.0,0.0,43.513341876,52.539744,36.65612226,23.1994348,4.83426,8.62242745998
 01/24  04:00:00,126.44325314,8.93575031556,0.0,0.0,43.513341876,52.539744,36.4835200287,31.6292600287,4.83426,0.02
 01/24  05:00:00,128.641179882,9.0064149025,0.0,0.0,43.513341876,52.539744,42.409832919,37.555572919,4.83426,0.02
 01/24  06:00:00,129.944233748,10.6445567971,0.0,0.0,43.513341876,52.539744,60.2296897951,46.7730099755,4.83426,8.62241981951
 01/24  07:00:00,197.3390894,73.0599913942,0.0,0.0,43.513341876,53.238744,2538.53623735,2533.68197735,4.83426,0.02
 01/24  08:00:00,369.63224569,73.0599913942,0.0,0.0,220.879908,53.238744,1979.95480702,1948.66355731,4.83426,26.4569897116
 01/24  09:00:00,446.629059115,73.0599913942,0.0,0.0,220.879908,145.652643033,1707.546173,1635.72275507,36.25695,35.566467923
 01/24  10:00:00,446.619418725,73.0599913942,0.0,0.0,220.879908,145.652643033,1642.25883834,1551.97137647,36.25695,54.030511877
 01/24  11:00:00,452.598026261,73.0599913942,0.0,0.0,220.879908,151.653867033,1596.08074786,1502.64098093,48.3426,45.0971669264
 01/24  12:00:00,453.604894158,73.0599913942,0.0,0.0,220.879908,151.653867033,1525.40197048,1413.63455906,48.3426,63.4248114248
 01/24  13:00:00,452.551835455,73.0599913942,0.0,0.0,220.879908,151.653867033,1447.96249535,1345.06477915,48.3426,54.555116202
 01/24  14:00:00,446.568543061,73.0599913942,0.0,0.0,220.879908,145.652643033,1420.13588219,1332.17379513,24.1713,63.7907870641
 01/24  15:00:00,446.545124911,73.0599913942,0.0,0.0,220.879908,145.652643033,1394.64745306,1316.42304617,24.1713,54.0531068821
 01/24  16:00:00,438.67735243,73.0599913942,0.0,0.0,220.879908,137.835547516,1309.28047361,1259.29997608,4.83426,45.1462375285
 01/24  17:00:00,433.651083612,73.0599913942,0.0,0.0,220.879908,133.019064,1221.58668007,1172.01973117,4.83426,44.732688901
 01/24  18:00:00,362.87917245,73.0599913942,0.0,0.0,220.879908,53.238744,1345.383241,1295.8166523,4.83426,44.7323287005
 01/24  19:00:00,371.857256745,73.0599913942,0.0,0.0,220.879908,53.238744,1367.09774514,1317.33736496,4.83426,44.9261201834
 01/24  20:00:00,371.82192379,73.0599913942,0.0,0.0,220.879908,53.238744,1329.00579827,1306.77792164,4.83426,17.3936166278
 01/24  21:00:00,371.814061535,73.0599913942,0.0,0.0,220.879908,53.238744,1315.64699913,1302.11905331,4.83426,8.69368581888
 01/24  22:00:00,118.114010782,0.829937000742,0.0,0.0,43.513341876,52.539744,22.5391541748,0.336595488695,4.83426,17.3682986861
 01/24  23:00:00,119.199452303,1.77843643016,0.0,0.0,43.513341876,52.539744,5.96281551401,1.10855551401,4.83426,0.02
 01/24  24:00:00,119.951130263,1.42274914413,0.0,0.0,43.513341876,52.539744,14.5497632468,1.07635324346,4.83426,8.63915000334
 01/25  01:00:00,119.264393317,1.77843643016,0.0,0.0,43.513341876,52.539744,6.684784575,1.830524575,4.83426,0.02
 01/25  02:00:00,120.68734226,3.20646556708,0.0,0.0,43.513341876,52.539744,15.8529731512,2.39651317113,4.83426,8.6221999801
 01/25  03:00:00,122.397287444,4.90991605909,0.0,0.0,43.513341876,52.539744,9.96154507921,5.10728507921,4.83426,0.02
 01/25  04:00:00,121.80529858,4.32547327681,0.0,0.0,43.513341876,52.539744,10.5418345323,5.68757453235,4.83426,0.02
 01/25  05:00:00,122.8346057,4.90991605909,0.0,0.0,43.513341876,52.539744,24.7571611692,11.3004866407,4.83426,8.62241452847
 01/25  06:00:00,126.280773822,8.39406013763,0.0,0.0,43.513341876,52.539744,18.3457193083,13.4914593083,4.83426,0.02
 01/25  07:00:00,196.19962615,73.0599913942,0.0,0.0,43.513341876,53.238744,2391.03671108,2386.18245108,4.83426,0.02
 01/25  08:00:00,369.476228383,73.0599913942,0.0,0.0,220.879908,53.238744,2007.24002903,1975.94737373,4.83426,26.4583952995
 01/25  09:00:00,446.576011862,73.0599913942,0.0,0.0,220.879908,145.652643033,1747.29218418,1666.58437662,36.25695,44.4508575595
 01/25  10:00:00,446.587563337,73.0599913942,0.0,0.0,220.879908,145.652643033,1628.00456376,1546.70373368,36.25695,45.0438800763
 01/25  11:00:00,452.569711278,73.0599913942,0.00114280913096,0.0,220.879908,151.653867033,1529.88297283,1427.42308571,48.3426,54.1172871209
 01/25  12:00:00,453.584439172,73.0599913942,0.0,0.0,220.879908,151.653867033,1412.66729242,1309.95994927,48.3426,54.364743152
 01/25  13:00:00,452.559438372,73.0599913942,0.0,0.0,220.879908,151.653867033,1598.53413061,1486.52325907,48.3426,63.6682715425
 01/25  14:00:00,446.582122433,73.0599913942,0.0,0.0,220.879908,145.652643033,1776.16822621,1697.31692278,24.1713,54.6800034212
 01/25  15:00:00,446.5695899,73.0599913942,0.0,0.0,220.879908,145.652643033,1866.56689629,1788.32162127,24.1713,54.0739750167
 01/25  16:00:00,438.708319499,73.0599913942,0.0,0.0,220.879908,137.835547516,1805.82833947,1746.81947054,4.83426,54.1746089334
 01/25  17:00:00,433.732383109,73.0599913942,0.0,0.0,220.879908,133.019064,1732.4394267,1682.86881827,4.83426,44.7363484361
 01/25  18:00:00,362.986059725,73.0599913942,0.0,0.0,220.879908,53.238744,1886.04468377,1837.63259045,4.83426,43.5778333249
 01/25  19:00:00,371.93525896,73.0599913942,0.0,0.0,220.879908,53.238744,1769.67258929,1718.7430501,4.83426,46.0952791911
 01/25  20:00:00,372.33827784,73.0599913942,0.0,0.0,220.879908,53.238744,1705.63867929,1692.09797431,4.83426,8.70644498377
 01/25  21:00:00,372.337560148,73.0599913942,0.0,0.0,220.879908,53.238744,1806.32163,1784.11931874,4.83426,17.3680512623
 01/25  22:00:00,119.145787735,1.56502405854,0.0,0.0,43.513341876,52.539744,15.8315606531,2.30277791934,4.83426,8.69452273377
 01/25  23:00:00,119.450544715,2.03800228021,0.0,0.0,43.513341876,52.539744,17.2013875381,3.71578675668,4.83426,8.6513407814
 01/25  24:00:00,123.690989318,5.13077185328,0.0,0.0,43.513341876,52.539744,13.2563291561,8.4020691561,4.83426,0.02
 01/26  01:00:00,121.608081275,4.10461748263,0.0,0.0,43.513341876,52.539744,21.8676412656,8.41096074864,4.83426,8.62242051693
 01/26  02:00:00,126.563302682,9.03661523967,0.0,0.0,43.513341876,52.539744,23.9256521063,19.0713921063,4.83426,0.02
 01/26  03:00:00,125.851878974,8.33594781787,0.0,0.0,43.513341876,52.539744,26.2140074374,21.3597474374,4.83426,0.02
 01/26  04:00:00,130.164877141,12.6169716772,0.0,0.0,43.513341876,52.539744,52.7558601905,39.2991746092,4.83426,8.62242558131
 01/26  05:00:00,134.348279932,16.388772886,0.0,0.0,43.513341876,52.539744,47.2637782032,42.4095182032,4.83426,0.02
 01/26  06:00:00,137.173195434,19.1990751046,0.0,0.0,43.513341876,52.539744,71.5091071933,66.6548471933,4.83426,0.02
 01/26  07:00:00,197.001830256,73.0599913942,0.0,0.0,43.513341876,53.238744,3072.01747184,3058.56086481,4.83426,8.62234703307
 01/26  08:00:00,370.140337602,73.0599913942,0.0,0.0,220.879908,53.238744,2625.90919928,2594.61857908,4.83426,26.4563602045
 01/26  09:00:00,446.822651458,73.0599913942,0.0,0.0,220.879908,145.652643033,2348.05134374,2276.22932029,36.25695,35.5650734547
 01/26  10:00:00,446.794107662,73.0599913942,0.0,0.0,220.879908,145.652643033,2261.30417667,2171.01816499,36.25695,54.0290616821
 01/26  11:00:00,452.734797884,73.0599913942,0.0,0.0,220.879908,151.653867033,2178.77144572,2085.31284818,48.3426,45.115997546
 01/26  12:00:00,453.720479668,73.0599913942,0.0,0.0,220.879908,151.653867033,2075.4186651,1970.90349443,48.3426,56.1725706653
 01/26  13:00:00,452.644203814,73.0599913942,0.0,0.0,220.879908,151.653867033,2002.24121392,1892.03277675,48.3426,61.8658371712
 01/26  14:00:00,446.643281713,73.0599913942,0.0,0.0,220.879908,145.652643033,1954.04548744,1866.07378019,24.1713,63.8004072474
 01/26  15:00:00,446.619623208,73.0599913942,0.0,0.0,220.879908,145.652643033,1942.85456051,1870.2223398,24.1713,48.4609207164
 01/26  16:00:00,438.713939649,73.0599913942,0.0,0.0,220.879908,137.835547516,1816.4827201,1760.87581282,4.83426,50.7726472751
 01/26  17:00:00,433.738233176,73.0599913942,0.0,0.0,220.879908,133.019064,1784.65069161,1735.08306927,4.83426,44.7333623332
 01/26  18:00:00,363.049980722,73.0599913942,0.0,0.0,220.879908,53.238744,2077.59115756,2028.02413676,4.83426,44.7327608018
 01/26  19:00:00,372.078373081,73.0599913942,0.0,0.0,220.879908,53.238744,2194.69512705,2144.92677087,4.83426,44.9340961773
 01/26  20:00:00,372.506616502,73.0599913942,0.0,0.0,220.879908,53.238744,2205.73736137,2183.51015402,4.83426,17.3929473479
 01/26  21:00:00,372.483033522,73.0599913942,0.0,0.0,220.879908,53.238744,2175.99875635,2162.47114391,4.83426,8.6933524417
 01/26  22:00:00,119.220739548,1.63616151575,0.0,0.0,43.513341876,52.539744,28.0052515375,5.80292800957,4.83426,17.368063528
 01/26  23:00:00,121.433115666,4.01375768332,0.0,0.0,43.513341876,52.539744,13.4370474695,8.58278746951,4.83426,0.02
 01/26  24:00:00,123.72405352,5.13077185328,0.0,0.0,43.513341876,52.539744,32.2836612142,18.8100482894,4.83426,8.63935292486
 01/27  01:00:00,127.16909831,9.63789561334,0.0,0.0,43.513341876,52.539744,29.4930871436,24.6388271436,4.83426,0.02
 01/27  02:00:00,130.192843167,12.6169716772,0.0,0.0,43.513341876,52.539744,56.9195360473,43.4631174728,4.83426,8.62215857448
 01/27  03:00:00,133.280267314,15.7257382466,0.0,0.0,43.513341876,52.539744,53.4583211665,48.6040611665,4.83426,0.02
 01/27  04:00:00,138.288178716,20.681857487,0.0,0.0,43.513341876,52.539744,80.6740476526,75.8197876526,4.83426,0.02
 01/27  05:00:00,136.244186656,16.5454859896,0.0,0.0,43.513341876,52.539744,77.0267209655,72.1724609655,4.83426,0.02
 01/27  06:00:00,156.718383141,37.3134686698,0.0,0.0,43.513341876,52.539744,114.698832903,101.242092603,4.83426,8.62248029999
 01/27  07:00:00,197.66082288,73.0599913942,0.0,0.0,43.513341876,53.238744,2914.66911718,2909.81485718,4.83426,0.02
 01/27  08:00:00,370.072836635,73.0599913942,0.0,0.0,220.879908,53.238744,2391.21549529,2359.92440506,4.83426,26.4568302239
 01/27  09:00:00,446.762962998,73.0599913942,0.0,0.0,220.879908,145.652643033,2115.42004121,2043.59371109,36.25695,35.5693801159
 01/27  10:00:00,446.719330811,73.0599913942,0.0,0.0,220.879908,145.652643033,1997.40491711,1907.09483913,36.25695,54.0531279862
 01/27  11:00:00,452.655410912,73.0599913942,0.0,0.0,220.879908,151.653867033,1877.53267197,1775.07021095,48.3426,54.1198610264
 01/27  12:00:00,453.645776322,73.0599913942,0.0,0.0,220.879908,151.653867033,1743.83601184,1641.12503826,48.3426,54.3683735732
 01/27  13:00:00,452.580186529,73.0599913942,0.0,0.0,220.879908,151.653867033,1660.28132427,1548.26187811,48.3426,63.6768461505
 01/27  14:00:00,446.587187263,73.0599913942,0.0,0.0,220.879908,145.652643033,1590.43861942,1511.5820105,24.1713,54.6853089151
 01/27  15:00:00,446.553000543,73.0599913942,0.0,0.0,220.879908,145.652643033,1548.9636442,1470.7136677,24.1713,54.0786764964
 01/27  16:00:00,438.661814518,73.0599913942,0.0,0.0,220.879908,137.835547516,1434.29788855,1375.28370072,4.83426,54.1799278262
 01/27  17:00:00,433.653679653,73.0599913942,0.0,0.0,220.879908,133.019064,1358.23005246,1308.65533495,4.83426,44.7404575139
 01/27  18:00:00,362.900778171,73.0599913942,0.0,0.0,220.879908,53.238744,1510.76878624,1461.20442303,4.83426,44.7301032145
 01/27  19:00:00,371.883413446,73.0599913942,0.0,0.0,220.879908,53.238744,1536.75493091,1486.97625576,4.83426,44.944415144
 01/27  20:00:00,371.85595065,73.0599913942,0.0,0.0,220.879908,53.238744,1492.71889206,1479.1777187,4.83426,8.70691336062
 01/27  21:00:00,371.855968993,73.0599913942,0.0,0.0,220.879908,53.238744,1499.29968992,1477.09800874,4.83426,17.3674211811
 01/27  22:00:00,118.776491376,1.49388660134,0.0,0.0,43.513341876,52.539744,14.8090010652,1.28000760826,4.83426,8.69473345695
 01/27  23:00:00,118.840455939,1.42274914413,0.0,0.0,43.513341876,52.539744,15.012996043,1.52697551942,4.83426,8.65176052355
 01/27  24:00:00,120.321375956,1.77843643016,0.0,0.0,43.513341876,52.539744,8.0517959924,3.1975359924,4.83426,0.02
 01/28  01:00:00,120.977716789,3.48702049351,0.0,0.0,43.513341876,52.539744,17.5581426664,4.10986525314,4.83426,8.61401741322
 01/28  02:00:00,122.628117329,5.13077185328,0.0,0.0,43.513341876,52.539744,12.4728746516,7.6186146516,4.83426,0.02
 01/28  03:00:00,121.587456172,4.10461748263,0.0,0.0,43.513341876,52.539744,11.9963884625,7.14212846249,4.83426,0.02
 01/28  04:00:00,122.631085247,5.13077185328,0.0,0.0,43.513341876,52.539744,18.5679889118,13.7137289118,4.83426,0.02
 01/28  05:00:00,126.902113012,8.9869217156,0.0,0.0,43.513341876,52.539744,20.5021948717,15.6479348717,4.83426,0.02
 01/28  06:00:00,127.922334189,10.0130760863,0.0,0.0,43.513341876,52.539744,39.5170711578,26.0689214193,4.83426,8.61388973851
 01/28  07:00:00,125.931769609,8.01046086901,0.0,0.0,43.513341876,52.539744,30.1844382953,25.3301782953,4.83426,0.02
 01/28  08:00:00,121.836336399,10.0130760863,0.0,0.0,43.513341876,52.539744,36.015759773,31.161499773,4.83426,0.02
 01/28  09:00:00,107.616334447,7.76634565736,0.0,0.0,43.513341876,52.539744,31.3185033827,26.4642433827,4.83426,0.02
 01/28  10:00:00,105.022018055,5.13077185328,0.0,0.0,43.513341876,52.539744,47.749240998,34.2928403344,4.83426,8.62214066363
 01/28  11:00:00,103.959526801,4.10461748263,0.0,0.0,43.513341876,52.539744,47.0407865421,24.7315552921,4.83426,17.47497125
 01/28  12:00:00,105.923427995,5.13077185328,0.0,0.0,43.513341876,52.539744,38.9942867687,25.4941861298,4.83426,8.66584063889
 01/28  13:00:00,103.881287753,4.10461748263,0.0,0.0,43.513341876,52.539744,31.2617363684,17.7616298909,4.83426,8.66584647751
 01/28  14:00:00,104.977860974,5.13077185328,0.0,0.0,43.513341876,52.539744,23.8911343046,19.0368743046,4.83426,0.02
 01/28  15:00:00,103.961497657,4.10461748263,0.0,0.0,43.513341876,52.539744,26.7873820853,13.2958372669,4.83426,8.65728481841
 01/28  16:00:00,104.96688552,5.13077185328,0.0,0.0,43.513341876,52.539744,31.0482118585,17.556460386,4.83426,8.65749147242
 01/28  17:00:00,103.734381917,4.10461748263,0.0,0.0,43.513341876,52.539744,22.4591553164,17.6048953164,4.83426,0.02
 01/28  18:00:00,113.737257747,5.13077185328,0.0,0.0,43.513341876,52.539744,34.5299469704,29.6756869704,4.83426,0.02
 01/28  19:00:00,124.92572874,7.35948697128,0.0,0.0,43.513341876,52.539744,47.7219742913,34.273674205,4.83426,8.61404008633
 01/28  20:00:00,127.216765777,9.1993587141,0.0,0.0,43.513341876,52.539744,57.3099858594,52.4557258594,4.83426,0.02
 01/28  21:00:00,126.969998579,8.9869217156,0.0,0.0,43.513341876,52.539744,57.900360328,53.046100328,4.83426,0.02
 01/28  22:00:00,135.343542747,17.4932838085,0.0,0.0,43.513341876,52.539744,140.302823425,100.057474353,4.83426,35.4110890725
 01/28  23:00:00,140.775888424,23.2710516888,0.0,0.0,43.513341876,52.539744,107.470792747,102.616532747,4.83426,0.02
 01/28  24:00:00,148.188535727,29.6479027371,0.0,0.0,43.513341876,52.539744,135.775066287,130.920806287,4.83426,0.02
 01/29  01:00:00,151.588813675,34.0697661414,0.0,0.0,43.513341876,52.539744,120.519264382,115.665004382,4.83426,0.02
 01/29  02:00:00,147.715387762,30.1421635312,0.0,0.0,43.513341876,52.539744,162.773913876,149.325607393,4.83426,8.6140464829
 01/29  03:00:00,145.947463061,28.4056432566,0.0,0.0,43.513341876,52.539744,136.75974368,131.90548368,4.83426,0.02
 01/29  04:00:00,149.22001513,31.6249459136,0.0,0.0,43.513341876,52.539744,163.379700776,158.525440776,4.83426,0.02
 01/29  05:00:00,155.919037552,37.9348502796,0.0,0.0,43.513341876,52.539744,142.926664812,138.072404812,4.83426,0.02
 01/29  06:00:00,153.220813445,35.1917731313,0.0,0.0,43.513341876,52.539744,179.554119259,174.699859259,4.83426,0.02
 01/29  07:00:00,153.198320829,35.1785402203,0.0,0.0,43.513341876,52.539744,168.49508704,155.046806438,4.83426,8.61402060193
 01/29  08:00:00,130.968282791,19.0544227427,0.0,0.0,43.513341876,52.539744,148.562725225,143.708465225,4.83426,0.02
 01/29  09:00:00,118.735552575,18.8359553733,0.0,0.0,43.513341876,52.539744,114.36032117,109.50606117,4.83426,0.02
 01/29  10:00:00,117.362977571,17.4149272567,0.0,0.0,43.513341876,52.539744,123.501991519,118.647731519,4.83426,0.02
 01/29  11:00:00,115.621423698,15.74985973,0.0,0.0,43.513341876,52.539744,112.432424252,81.3937585188,4.83426,26.2044057329
 01/29  12:00:00,105.948758206,5.13077185328,0.0,0.0,43.513341876,52.539744,88.4462231222,83.5919631222,4.83426,0.02
 01/29  13:00:00,103.874287604,4.10461748263,0.0,0.0,43.513341876,52.539744,67.8490778539,54.3501985783,4.83426,8.66461927551
 01/29  14:00:00,104.978278949,5.13077185328,0.0,0.0,43.513341876,52.539744,72.5362989152,59.0359253278,4.83426,8.66611358746
 01/29  15:00:00,103.945383218,4.10461748263,0.0,0.0,43.513341876,52.539744,55.4122594209,41.9204074331,4.83426,8.65759198782
 01/29  16:00:00,104.955265149,5.13077185328,0.0,0.0,43.513341876,52.539744,63.5745996865,50.082774843,4.83426,8.65756484349
 01/29  17:00:00,103.716199403,4.10461748263,0.0,0.0,43.513341876,52.539744,48.9387546121,44.0844946121,4.83426,0.02
 01/29  18:00:00,117.391317301,8.79250002802,0.0,0.0,43.513341876,52.539744,70.9077359417,66.0534759417,4.83426,0.02
 01/29  19:00:00,125.728286,8.17320434344,0.0,0.0,43.513341876,52.539744,77.9949164445,64.5465822834,4.83426,8.61407416119
 01/29  20:00:00,135.446887134,17.4269879983,0.0,0.0,43.513341876,52.539744,100.717398712,95.8631387118,4.83426,0.02
 01/29  21:00:00,129.102604561,11.1206779958,0.0,0.0,43.513341876,52.539744,95.6793346792,90.8250746792,4.83426,0.02
 01/29  22:00:00,148.429637743,30.5405717061,0.0,0.0,43.513341876,52.539744,209.317729641,169.071061622,4.83426,35.4124080192
 01/29  23:00:00,148.879548971,31.3335573183,0.0,0.0,43.513341876,52.539744,166.909440277,162.055180277,4.83426,0.02
 01/29  24:00:00,156.788440412,38.1817377675,0.0,0.0,43.513341876,52.539744,203.218236232,198.363976232,4.83426,0.02
 01/30  01:00:00,151.136717587,33.551105476,0.0,0.0,43.513341876,52.539744,177.558169579,172.703909579,4.83426,0.02
 01/30  02:00:00,154.975427302,37.3134686698,0.0,0.0,43.513341876,52.539744,222.225048128,208.768243275,4.83426,8.62254485336
 01/30  03:00:00,155.233137583,37.6254443196,0.0,0.0,43.513341876,52.539744,179.75337158,174.89911158,4.83426,0.02
 01/30  04:00:00,157.090112588,39.4107643369,0.0,0.0,43.513341876,52.539744,210.393256663,205.538996663,4.83426,0.02
 01/30  05:00:00,152.469777622,34.4193745737,0.0,0.0,43.513341876,52.539744,188.7133602,175.256581828,4.83426,8.62251837222
 01/30  06:00:00,155.05472465,36.9482942541,0.0,0.0,43.513341876,52.539744,217.699689776,212.845429776,4.83426,0.02
 01/30  07:00:00,197.144005089,73.0599913942,0.0,0.0,43.513341876,53.238744,3106.70887459,3101.85461459,4.83426,0.02
 01/30  08:00:00,368.337079404,73.0599913942,0.0,0.0,220.879908,53.238744,2627.38538724,2587.2794941,4.83426,35.2716331419
 01/30  09:00:00,447.100987493,73.0599913942,0.0,0.0,220.879908,145.652643033,2196.24926731,2124.42179646,36.25695,35.5705208483
 01/30  10:00:00,446.798160019,73.0599913942,0.0,0.0,220.879908,145.652643033,1936.03688744,1854.73785671,36.25695,45.0420807264
 01/30  11:00:00,452.660147112,73.0599913942,0.0,0.0,220.879908,151.653867033,1781.81665791,1679.3348236,48.3426,54.1392343114
 01/30  12:00:00,453.645541879,73.0599913942,0.0,0.0,220.879908,151.653867033,1609.09601578,1506.36274582,48.3426,54.3906699633
 01/30  13:00:00,452.565655928,73.0599913942,0.0,0.0,220.879908,151.653867033,1488.26785274,1376.25288724,48.3426,63.6723655032
 01/30  14:00:00,446.551198313,73.0599913942,0.0,0.0,220.879908,145.652643033,1418.66841927,1330.68083894,24.1713,63.8162803211
 01/30  15:00:00,446.510195895,73.0599913942,0.0,0.0,220.879908,145.652643033,1325.55204487,1256.32069689,24.1713,45.0600479805
 01/30  16:00:00,438.636041493,73.0599913942,0.0,0.0,220.879908,137.835547516,1233.81458719,1174.78107762,4.83426,54.1992495728
 01/30  17:00:00,433.606744306,73.0599913942,0.0,0.0,220.879908,133.019064,1131.92958279,1082.3505584,4.83426,44.7447643814
 01/30  18:00:00,362.827968987,73.0599913942,0.0,0.0,220.879908,53.238744,1269.05160159,1219.47856565,4.83426,44.738775939
 01/30  19:00:00,371.823341571,73.0599913942,0.0,0.0,220.879908,53.238744,1371.16721004,1321.39225778,4.83426,44.940692253
 01/30  20:00:00,372.239084783,73.0599913942,0.0,0.0,220.879908,53.238744,1409.16969762,1386.94256507,4.83426,17.3928725476
 01/30  21:00:00,372.212623388,73.0599913942,0.0,0.0,220.879908,53.238744,1400.13775676,1386.60862889,4.83426,8.69486786821
 01/30  22:00:00,118.758826444,1.18562428677,0.0,0.0,43.513341876,52.539744,13.9915187767,0.462525291951,4.83426,8.69473348475
 01/30  23:00:00,119.177243764,1.77843643016,0.0,0.0,43.513341876,52.539744,14.49297268,1.00649652746,4.83426,8.65221615256
 01/30  24:00:00,119.93718259,1.42274914413,0.0,0.0,43.513341876,52.539744,14.6867656185,1.21346890627,4.83426,8.63903671224
 01/31  01:00:00,119.248641948,1.77843643016,0.0,0.0,43.513341876,52.539744,6.49291090049,1.63865090049,4.83426,0.02
 01/31  02:00:00,119.708059507,2.24152409021,0.0,0.0,43.513341876,52.539744,6.91303407655,2.05877407655,4.83426,0.02
 01/31  03:00:00,121.924676498,4.45767153464,0.0,0.0,43.513341876,52.539744,16.7255809259,3.26894759825,4.83426,8.62237332768
 01/31  04:00:00,122.019590018,4.55422877306,0.0,0.0,43.513341876,52.539744,9.21494827852,4.36068827852,4.83426,0.02
 01/31  05:00:00,124.272055195,4.68116056285,0.0,0.0,43.513341876,52.539744,10.6819242911,5.82766429107,4.83426,0.02
 01/31  06:00:00,123.808073411,4.55422877306,0.0,0.0,43.513341876,52.539744,21.1688652179,7.7120836403,4.83426,8.62252157763
 01/31  07:00:00,196.496334447,73.0599913942,0.0,0.0,43.513341876,53.238744,2098.35295153,2093.49869153,4.83426,0.02
 01/31  08:00:00,366.33533014,73.0599913942,0.0,0.0,220.879908,53.238744,1730.55964858,1699.26523092,4.83426,26.4601576552
 01/31  09:00:00,446.526467433,73.0599913942,0.00139306003887,0.0,220.879908,145.652643033,1480.76132992,1408.92987982,36.25695,35.5745000944
 01/31  10:00:00,446.541158049,73.0599913942,0.00194682150044,0.0,220.879908,145.652643033,1384.8369421,1294.51870765,36.25695,54.0612844446
 01/31  11:00:00,452.464820142,73.0599913942,0.00132411636286,0.0,220.879908,151.653867033,1328.94246775,1226.47038198,48.3426,54.1294857695
 01/31  12:00:00,453.57154697,73.0599913942,0.0,0.0,220.879908,151.653867033,1294.54618917,1191.8243635,48.3426,54.3792256732
 01/31  13:00:00,452.517778307,73.0599913942,0.0,0.0,220.879908,151.653867033,1273.40585917,1161.37625583,48.3426,63.6870033424
 01/31  14:00:00,446.56262619,73.0599913942,0.0,0.0,220.879908,145.652643033,1260.46023336,1180.46723613,24.1713,55.8216972261
 01/31  15:00:00,446.528295048,73.0599913942,0.0,0.0,220.879908,145.652643033,1241.92174773,1164.77027507,24.1713,52.98017266
 01/31  16:00:00,438.682488782,73.0599913942,0.0,0.0,220.879908,137.835547516,1196.19996684,1137.17280234,4.83426,54.1929045038
 01/31  17:00:00,433.630007372,73.0599913942,0.0,0.0,220.879908,133.019064,1132.38992866,1082.81022232,4.83426,44.7454463346
 01/31  18:00:00,362.83622145,73.0599913942,0.0,0.0,220.879908,53.238744,1275.62284133,1226.04467307,4.83426,44.743908257
 01/31  19:00:00,371.829669188,73.0599913942,0.0,0.0,220.879908,53.238744,1381.11384229,1331.32898581,4.83426,44.9505964745
 01/31  20:00:00,371.814726636,73.0599913942,0.0,0.0,220.879908,53.238744,1442.67430797,1420.44680108,4.83426,17.3932468845
 01/31  21:00:00,371.817426184,73.0599913942,0.0,0.0,220.879908,53.238744,1470.1048631,1456.57582054,4.83426,8.69478255251
 01/31  22:00:00,117.282814321,0.0,0.0,0.0,43.513341876,52.539744,13.5291465039,0.0,4.83426,8.69488650388
 01/31  23:00:00,119.011752086,1.60059278714,0.0,0.0,43.513341876,52.539744,13.892037985,0.405511534107,4.83426,8.65226645093
 01/31  24:00:00,119.792169457,1.24490550111,0.0,0.0,43.513341876,52.539744,13.8811221707,0.409098555081,4.83426,8.63776361563
 02/01  01:00:00,118.977214891,1.42274914413,0.0,0.0,43.513341876,52.539744,5.40311356182,0.548853561821,4.83426,0.02
 02/01  02:00:00,118.841048632,1.24490550111,0.0,0.0,43.513341876,52.539744,5.33206299601,0.477802996011,4.83426,0.02
 02/01  03:00:00,118.702909902,1.0670618581,0.0,0.0,43.513341876,52.539744,13.8623506036,0.406531189523,4.83426,8.6215594141
 02/01  04:00:00,118.743947432,1.0670618581,0.0,0.0,43.513341876,52.539744,5.20233244903,0.348072449031,4.83426,0.02
 02/01  05:00:00,118.467937794,0.355687286032,0.0,0.0,43.513341876,52.539744,4.95536632085,0.101106320849,4.83426,0.02
 02/01  06:00:00,118.781307496,0.711374572064,0.0,0.0,43.513341876,52.539744,13.6322928761,0.17549138183,4.83426,8.62254149426
 02/01  07:00:00,192.478784047,73.0599913942,0.0,0.0,43.513341876,53.238744,907.017878503,902.163618503,4.83426,0.02
 02/01  08:00:00,363.752290205,73.0599913942,0.0,0.0,220.879908,53.238744,776.702719825,745.407202484,4.83426,26.4612573412
 02/01  09:00:00,444.104884228,73.0599913942,0.00240465823907,0.0,220.879908,145.652643033,568.076145325,496.249639011,36.25695,35.5695563139
 02/01  10:00:00,444.151117101,73.0599913942,0.00326096186924,0.0,220.879908,145.652643033,473.383917289,383.074741783,36.25695,54.052225506
 02/01  11:00:00,450.267533571,73.1552273194,0.00209556270917,0.0,220.879908,151.653867033,391.864708448,289.396528357,48.3426,54.1255800916
 02/01  12:00:00,452.57838465,74.0163476196,0.381377402763,0.0,220.879908,151.653867033,299.374886956,196.66188217,48.3426,54.370404787
 02/01  13:00:00,463.302087428,75.2277310257,10.3765915027,0.0,220.879908,151.653867033,248.243051433,145.312060864,48.3426,54.5883905694
 02/01  14:00:00,501.214903038,76.3035890139,52.6189912023,0.0,220.879908,145.652643033,217.732117811,129.753211344,24.1713,63.8076064669
 02/01  15:00:00,531.776339247,75.8113113432,83.0584422215,0.0,220.879908,145.652643033,208.608356286,130.353601934,24.1713,54.0834543528
 02/01  16:00:00,439.840896588,74.6626083691,1.77703646479,0.0,220.879908,137.835547516,442.230507974,383.206301283,4.83426,54.1899466912
 02/01  17:00:00,431.850845223,73.18993125,0.0,0.0,220.879908,133.019064,795.684190707,746.105124181,4.83426,44.744806526
 02/01  18:00:00,358.551345913,73.0599913942,0.0,0.0,220.879908,53.238744,1052.83985882,1009.44740398,4.83426,38.5581948442
 02/01  19:00:00,371.291191635,73.0599913942,0.0,0.0,220.879908,53.238744,1101.65586908,1045.6562756,4.83426,51.1653334742
 02/01  20:00:00,372.182451142,73.0599913942,0.0,0.0,220.879908,53.238744,1103.97158676,1090.4302746,4.83426,8.70705215983
 02/01  21:00:00,372.159206059,73.0599913942,0.0,0.0,220.879908,53.238744,1151.96948306,1129.76598274,4.83426,17.369240321
 02/01  22:00:00,117.651939342,0.0,0.0,0.0,43.513341876,52.539744,13.5285528221,0.0,4.83426,8.69429282209
 02/01  23:00:00,117.442318181,0.0,0.0,0.0,43.513341876,52.539744,13.486053798,0.0,4.83426,8.65179379799
 02/01  24:00:00,118.538157522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  01:00:00,117.509642122,0.0,0.0,0.0,43.513341876,52.539744,13.4566983883,0.0,4.83426,8.62243838832
 02/02  02:00:00,117.517350636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  03:00:00,117.510356815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  04:00:00,117.503064548,0.0,0.0,0.0,43.513341876,52.539744,13.4566567684,0.0,4.83426,8.6223967684
 02/02  05:00:00,117.924391587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  06:00:00,119.315619678,1.42274914413,0.0,0.0,43.513341876,52.539744,5.09340511514,0.239145115144,4.83426,0.02
 02/02  07:00:00,194.919001543,73.0599913942,0.0,0.0,43.513341876,53.238744,1859.00214419,1845.54552982,4.83426,8.622354365
 02/02  08:00:00,366.123921582,73.0599913942,0.0,0.0,220.879908,53.238744,1699.49058829,1668.19503196,4.83426,26.4612963318
 02/02  09:00:00,446.479828553,73.0599913942,0.0,0.0,220.879908,145.652643033,1512.72390242,1440.89355222,36.25695,35.5734002033
 02/02  10:00:00,446.53246339,73.0599913942,0.00171409242223,0.0,220.879908,145.652643033,1455.6562476,1365.35296914,36.25695,54.046328468
 02/02  11:00:00,452.541181127,73.0599913942,0.00123154137662,0.0,220.879908,151.653867033,1416.2369619,1322.77869519,48.3426,45.1156667068
 02/02  12:00:00,453.57086654,73.0599913942,0.0,0.0,220.879908,151.653867033,1368.62835592,1256.83566199,48.3426,63.4500939347
