Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  13:00:00,452.545637109,73.0599913942,0.0,0.0,220.879908,151.653867033,1339.19570556,1236.2728014,48.3426,54.5803041535
 02/02  14:00:00,446.575579874,73.0599913942,0.0,0.0,220.879908,145.652643033,1342.62242065,1254.63689284,24.1713,63.8142278175
 02/02  15:00:00,446.559761176,73.0599913942,0.0,0.0,220.879908,145.652643033,1326.65826677,1248.40929668,24.1713,54.077670088
 02/02  16:00:00,438.693123173,73.0599913942,0.0,0.0,220.879908,137.835547516,1254.80211806,1195.78461384,4.83426,54.1832442224
 02/02  17:00:00,433.642089477,73.0599913942,0.0,0.0,220.879908,133.019064,1129.55184759,1088.91777051,4.83426,35.7998170814
 02/02  18:00:00,359.84516316,73.0599913942,0.0,0.0,220.879908,53.238744,1235.95027808,1186.3724111,4.83426,44.7436069751
 02/02  19:00:00,371.808005996,73.0599913942,0.0,0.0,220.879908,53.238744,1262.5216183,1203.75295848,4.83426,53.9343998187
 02/02  20:00:00,372.204518699,73.0599913942,0.0,0.0,220.879908,53.238744,1229.9367813,1216.39475174,4.83426,8.70776955929
 02/02  21:00:00,372.183654012,73.0599913942,0.0,0.0,220.879908,53.238744,1255.81428783,1233.61133071,4.83426,17.3686971242
 02/02  22:00:00,117.627845612,0.0,0.0,0.0,43.513341876,52.539744,13.5290857202,0.0,4.83426,8.69482572015
 02/02  23:00:00,117.429412945,0.0,0.0,0.0,43.513341876,52.539744,13.4858644422,0.0,4.83426,8.65160444217
 02/02  24:00:00,118.883942697,0.355687286032,0.0,0.0,43.513341876,52.539744,4.95468836978,0.100428369784,4.83426,0.02
 02/03  01:00:00,119.095823232,1.60059278714,0.0,0.0,43.513341876,52.539744,13.7442398813,0.287465427999,4.83426,8.62251445333
 02/03  02:00:00,118.740223173,1.24490550111,0.0,0.0,43.513341876,52.539744,5.16149640572,0.30723640572,4.83426,0.02
 02/03  03:00:00,119.266874385,1.77843643016,0.0,0.0,43.513341876,52.539744,5.29953323102,0.445273231015,4.83426,0.02
 02/03  04:00:00,121.444166597,3.95581771781,0.0,0.0,43.513341876,52.539744,14.8077281304,1.3526623694,4.83426,8.62080576099
 02/03  05:00:00,124.290863003,4.68116056285,0.0,0.0,43.513341876,52.539744,6.91377330985,2.05951330985,4.83426,0.02
 02/03  06:00:00,123.826144917,4.55422877306,0.0,0.0,43.513341876,52.539744,7.80579107417,2.95153107417,4.83426,0.02
 02/03  07:00:00,196.3302224,73.0599913942,0.0,0.0,43.513341876,53.238744,2252.78155055,2239.3248539,4.83426,8.62243665485
 02/03  08:00:00,366.324130661,73.0599913942,0.0,0.0,220.879908,53.238744,1974.33824946,1943.04564033,4.83426,26.4583491321
 02/03  09:00:00,446.54476391,73.0599913942,0.0,0.0,220.879908,145.652643033,1757.64203713,1685.81194602,36.25695,35.5731411097
 02/03  10:00:00,446.576242462,73.0599913942,0.0,0.0,220.879908,145.652643033,1719.53029954,1632.51218821,36.25695,50.761161329
 02/03  11:00:00,452.570651399,73.0599913942,0.0,0.0,220.879908,151.653867033,1696.086408,1599.3253831,48.3426,48.4184249053
 02/03  12:00:00,453.590095682,73.0599913942,0.0,0.0,220.879908,151.653867033,1630.56519775,1521.77769613,48.3426,60.4449016176
 02/03  13:00:00,452.542592093,73.0599913942,0.0,0.0,220.879908,151.653867033,1564.9782732,1459.02056039,48.3426,57.6151128136
 02/03  14:00:00,446.568951434,73.0599913942,0.0,0.0,220.879908,145.652643033,1563.95897704,1475.96937001,24.1713,63.8183070286
 02/03  15:00:00,446.547333404,73.0599913942,0.0,0.0,220.879908,145.652643033,1561.337581,1483.09293865,24.1713,54.0733423505
 02/03  16:00:00,438.667561188,73.0599913942,0.0,0.0,220.879908,137.835547516,1492.13149203,1438.52358214,4.83426,48.7736498857
 02/03  17:00:00,433.637290022,73.0599913942,0.0,0.0,220.879908,133.019064,1407.2900776,1361.30135586,4.83426,41.1544617328
 02/03  18:00:00,359.893672942,73.0599913942,0.0,0.0,220.879908,53.238744,1586.10441771,1536.52437328,4.83426,44.7457844322
 02/03  19:00:00,371.890773264,73.0599913942,0.0,0.0,220.879908,53.238744,1709.57191423,1650.80651873,4.83426,53.9311355026
 02/03  20:00:00,371.893385063,73.0599913942,0.0,0.0,220.879908,53.238744,1764.73408505,1751.19285718,4.83426,8.70696787195
 02/03  21:00:00,371.915018152,73.0599913942,0.0,0.0,220.879908,53.238744,1825.74776673,1812.21956944,4.83426,8.69393728936
 02/03  22:00:00,118.776694006,1.49388660134,0.0,0.0,43.513341876,52.539744,23.6056889778,1.40104427372,4.83426,17.3703847041
 02/03  23:00:00,118.843351714,1.42274914413,0.0,0.0,43.513341876,52.539744,15.8403147293,2.35366944678,4.83426,8.65238528249
 02/03  24:00:00,122.347553702,3.78983768403,0.0,0.0,43.513341876,52.539744,10.806936422,5.95267642198,4.83426,0.02
 02/04  01:00:00,122.278336254,4.77508456725,0.0,0.0,43.513341876,52.539744,11.5878168958,6.73355689577,4.83426,0.02
 02/04  02:00:00,126.854995766,9.34260900164,0.0,0.0,43.513341876,52.539744,27.3381150671,13.8897731792,4.83426,8.61408188789
 02/04  03:00:00,127.499029432,9.98287574909,0.0,0.0,43.513341876,52.539744,25.6860943094,20.8318343094,4.83426,0.02
 02/04  04:00:00,129.806388188,12.2719915414,0.0,0.0,43.513341876,52.539744,35.4542758282,30.6000158282,4.83426,0.02
 02/04  05:00:00,136.337102403,18.3732485078,0.0,0.0,43.513341876,52.539744,46.5510739852,41.6968139852,4.83426,0.02
 02/04  06:00:00,135.985622352,18.0343472258,0.0,0.0,43.513341876,52.539744,58.1457413577,53.2914813577,4.83426,0.02
 02/04  07:00:00,150.111983878,32.1242768935,0.0,0.0,43.513341876,52.539744,81.754178298,68.3058041077,4.83426,8.61411419035
 02/04  08:00:00,130.561531162,18.6973818652,0.0,0.0,43.513341876,52.539744,65.2928927432,60.4386327432,4.83426,0.02
 02/04  09:00:00,115.974164788,16.0707183824,0.0,0.0,43.513341876,52.539744,68.3883041777,63.5340441777,4.83426,0.02
 02/04  10:00:00,113.690756609,13.7668346655,0.0,0.0,43.513341876,52.539744,66.7913173003,61.9370573003,4.83426,0.02
 02/04  11:00:00,113.200776046,13.2980489462,0.0,0.0,43.513341876,52.539744,81.2945759443,58.9842854708,4.83426,17.4760304735
 02/04  12:00:00,115.734394913,14.9030429357,0.0,0.0,43.513341876,52.539744,71.2752610946,57.774685245,4.83426,8.66631584962
 02/04  13:00:00,108.659677803,8.84367142807,0.0,0.0,43.513341876,52.539744,63.0243774484,49.5243926759,4.83426,8.66572477243
 02/04  14:00:00,104.331621285,4.46030476866,0.0,0.0,43.513341876,52.539744,54.8220537284,41.3316737368,4.83426,8.65611999159
 02/04  15:00:00,104.659635397,4.77508456725,0.0,0.0,43.513341876,52.539744,52.392299529,38.9002293385,4.83426,8.65781019048
 02/04  16:00:00,108.10956083,8.25765250542,0.0,0.0,43.513341876,52.539744,52.4395213032,38.9489223372,4.83426,8.65633896592
 02/04  17:00:00,105.513518708,5.86004106347,0.0,0.0,43.513341876,52.539744,49.4019975261,44.5477375261,4.83426,0.02
 02/04  18:00:00,114.969147577,9.34260900164,0.0,0.0,43.513341876,52.539744,52.9596794668,48.1054194668,4.83426,0.02
 02/04  19:00:00,128.062408185,10.4711061724,0.0,0.0,43.513341876,52.539744,66.5765861795,61.7223261795,4.83426,0.02
 02/04  20:00:00,134.555042598,16.53047768,0.0,0.0,43.513341876,52.539744,83.3392936095,69.8909346314,4.83426,8.61409897809
 02/04  21:00:00,134.184094001,16.1701812321,0.0,0.0,43.513341876,52.539744,92.7093922975,87.8551322975,4.83426,0.02
 02/04  22:00:00,145.63382435,27.7728089543,0.0,0.0,43.513341876,52.539744,156.427821434,125.025649753,4.83426,26.567911681
 02/04  23:00:00,148.093448594,30.5212420205,0.0,0.0,43.513341876,52.539744,172.159606261,158.711230944,4.83426,8.61411531766
 02/04  24:00:00,154.71574737,36.148740791,0.0,0.0,43.513341876,52.539744,162.459106331,157.604846331,4.83426,0.02
 02/05  01:00:00,154.308920183,36.6928765313,0.0,0.0,43.513341876,52.539744,184.678109071,179.823849071,4.83426,0.02
 02/05  02:00:00,157.836021559,40.2230796347,0.0,0.0,43.513341876,52.539744,174.936647481,170.082387481,4.83426,0.02
 02/05  03:00:00,151.248627178,33.6070592759,0.0,0.0,43.513341876,52.539744,195.125790301,181.677417118,4.83426,8.61411318342
 02/05  04:00:00,152.922160496,35.2937225252,0.0,0.0,43.513341876,52.539744,177.397574008,172.543314008,4.83426,0.02
 02/05  05:00:00,155.514509266,37.4276423066,0.0,0.0,43.513341876,52.539744,192.431624626,187.577364626,4.83426,0.02
 02/05  06:00:00,159.984811227,41.9463669983,0.0,0.0,43.513341876,52.539744,179.534653246,174.680393246,4.83426,0.02
 02/05  07:00:00,158.240023376,40.1394512584,0.0,0.0,43.513341876,52.539744,194.773326354,189.919066354,4.83426,0.02
 02/05  08:00:00,132.433917095,20.5056511965,0.0,0.0,43.513341876,52.539744,163.185962281,149.737591329,4.83426,8.61411095194
 02/05  09:00:00,133.475692228,33.4868067853,0.0,0.0,43.513341876,52.539744,159.931772906,155.077512906,4.83426,0.02
 02/05  10:00:00,121.480700886,21.4941727848,0.0,0.0,43.513341876,52.539744,142.519575642,137.665315642,4.83426,0.02
 02/05  11:00:00,115.708667204,15.7452314335,0.0,0.0,43.513341876,52.539744,152.248463238,129.936486123,4.83426,17.4777171157
 02/05  12:00:00,119.073117161,18.2151818128,0.0,0.0,43.513341876,52.539744,118.489378697,104.990193057,4.83426,8.66492563951
 02/05  13:00:00,114.608278367,14.7748009577,0.0,0.0,43.513341876,52.539744,106.535123022,93.034444811,4.83426,8.66641821096
 02/05  14:00:00,107.918418728,8.04066120618,0.0,0.0,43.513341876,52.539744,92.2650072248,78.7643100913,4.83426,8.66643713343
 02/05  15:00:00,113.805321228,13.9158749388,0.0,0.0,43.513341876,52.539744,89.7099851071,76.2178293008,4.83426,8.65789580626
 02/05  16:00:00,107.569120118,7.71517425731,0.0,0.0,43.513341876,52.539744,87.1399256468,73.6477689259,4.83426,8.6578967209
 02/05  17:00:00,116.73438842,17.0713007123,0.0,0.0,43.513341876,52.539744,89.5355285196,84.6812685196,4.83426,0.02
 02/05  18:00:00,116.202914017,10.5631850599,0.0,0.0,43.513341876,52.539744,92.48772405,87.63346405,4.83426,0.02
 02/05  19:00:00,133.203699692,15.5885183299,0.0,0.0,43.513341876,52.539744,114.568186045,109.713926045,4.83426,0.02
 02/05  20:00:00,137.152589578,19.1102709222,0.0,0.0,43.513341876,52.539744,123.583111226,110.134934456,4.83426,8.61391677059
 02/05  21:00:00,135.105813856,17.0592399706,0.0,0.0,43.513341876,52.539744,139.141667765,134.287407765,4.83426,0.02
 02/05  22:00:00,150.290525792,32.3882840056,0.0,0.0,43.513341876,52.539744,209.147351969,168.894816485,4.83426,35.418275484
 02/05  23:00:00,150.235587027,32.6185376876,0.0,0.0,43.513341876,52.539744,199.29883739,194.44457739,4.83426,0.02
 02/05  24:00:00,157.221416901,38.6200447617,0.0,0.0,43.513341876,52.539744,188.830964589,183.976704589,4.83426,0.02
 02/06  01:00:00,155.448887126,37.8016506101,0.0,0.0,43.513341876,52.539744,202.688253386,197.833993386,4.83426,0.02
 02/06  02:00:00,156.746995214,39.1143055559,0.0,0.0,43.513341876,52.539744,198.593169344,185.137129879,4.83426,8.62177946546
 02/06  03:00:00,153.629230097,35.9448599242,0.0,0.0,43.513341876,52.539744,217.69310394,212.83884394,4.83426,0.02
 02/06  04:00:00,162.703827515,45.0321842537,0.0,0.0,43.513341876,52.539744,207.377208728,202.522948728,4.83426,0.02
 02/06  05:00:00,156.097193322,37.9219031007,0.0,0.0,43.513341876,52.539744,253.534710059,240.077848189,4.83426,8.62260186931
 02/06  06:00:00,165.271755481,47.1294799208,0.0,0.0,43.513341876,52.539744,242.023354569,237.169094569,4.83426,0.02
 02/06  07:00:00,197.216426726,73.0599913942,0.0,0.0,43.513341876,53.238744,3406.69736693,3401.84310693,4.83426,0.02
 02/06  08:00:00,368.680331263,73.0599913942,0.0,0.0,220.879908,53.238744,3025.24771623,2993.9481113,4.83426,26.4653449291
 02/06  09:00:00,447.713021558,73.0599913942,0.0,0.0,220.879908,145.652643033,2748.52061915,2667.79906257,36.25695,44.4646065793
 02/06  10:00:00,447.175743038,73.0599913942,0.0,0.0,220.879908,145.652643033,2605.50155103,2524.19082603,36.25695,45.053774997
 02/06  11:00:00,453.010436651,73.0599913942,0.0,0.0,220.879908,151.653867033,2503.84370173,2401.35456204,48.3426,54.1465396962
 02/06  12:00:00,453.965475529,73.0599913942,0.0,0.0,220.879908,151.653867033,2394.24531497,2291.50311384,48.3426,54.3996011274
 02/06  13:00:00,452.866150846,73.0599913942,0.0,0.0,220.879908,151.653867033,2360.04501267,2248.01127827,48.3426,63.691134402
 02/06  14:00:00,446.831971733,73.0599913942,0.0,0.0,220.879908,145.652643033,2279.28440948,2191.27968717,24.1713,63.8334223112
 02/06  15:00:00,446.788675457,73.0599913942,0.0,0.0,220.879908,145.652643033,2202.21959342,2132.98099722,24.1713,45.0672962054
 02/06  16:00:00,438.914074413,73.0599913942,0.0,0.0,220.879908,137.835547516,2142.5594982,2083.51330042,4.83426,54.211937772
 02/06  17:00:00,433.984050553,73.0599913942,0.0,0.0,220.879908,133.019064,2086.03182263,2036.45120871,4.83426,44.7463539266
 02/06  18:00:00,360.286812901,73.0599913942,0.0,0.0,220.879908,53.238744,2217.99258849,2168.41189919,4.83426,44.7464292934
 02/06  19:00:00,372.253615576,73.0599913942,0.0,0.0,220.879908,53.238744,2232.23536689,2182.45364511,4.83426,44.9474617737
 02/06  20:00:00,372.653171389,73.0599913942,0.0,0.0,220.879908,53.238744,2210.5233584,2188.29393405,4.83426,17.3951643512
 02/06  21:00:00,372.62558823,73.0599913942,0.0,0.0,220.879908,53.238744,2212.6434994,2199.1148006,4.83426,8.69443880872
 02/06  22:00:00,120.158390071,2.57481543422,0.0,0.0,43.513341876,52.539744,32.2090007507,10.0060912101,4.83426,17.3686495407
 02/06  23:00:00,121.534652375,4.10461748263,0.0,0.0,43.513341876,52.539744,19.8695816004,15.0153216004,4.83426,0.02
 02/06  24:00:00,126.70184855,8.06015439307,0.0,0.0,43.513341876,52.539744,54.8839616427,41.4103388981,4.83426,8.63936274461
 02/07  01:00:00,126.86259771,9.31240866447,0.0,0.0,43.513341876,52.539744,45.5166133421,40.6623533421,4.83426,0.02
 02/07  02:00:00,136.999265151,19.3678489499,0.0,0.0,43.513341876,52.539744,96.9817146297,83.5248199267,4.83426,8.62263470299
 02/07  03:00:00,135.602259622,18.028268372,0.0,0.0,43.513341876,52.539744,78.03309344,73.17883344,4.83426,0.02
 02/07  04:00:00,153.21458558,35.5300550609,0.0,0.0,43.513341876,52.539744,137.005968593,132.151708593,4.83426,0.02
 02/07  05:00:00,154.268908434,34.5396270642,0.0,0.0,43.513341876,52.539744,116.828285157,103.371501879,4.83426,8.62252327794
 02/07  06:00:00,159.299422543,39.7847726405,0.0,0.0,43.513341876,52.539744,179.322419326,174.468159326,4.83426,0.02
 02/07  07:00:00,197.865414714,73.0599913942,0.0,0.0,43.513341876,53.238744,3203.01434858,3198.16008858,4.83426,0.02
 02/07  08:00:00,365.007952733,73.0599913942,0.0,0.0,220.879908,53.238744,2754.09363598,2722.79426433,4.83426,26.4651116496
 02/07  09:00:00,446.978377657,73.0599913942,0.0,0.0,220.879908,145.652643033,2490.80949651,2410.08804143,36.25695,44.4645050865
 02/07  10:00:00,446.859964206,73.0599913942,0.0,0.0,220.879908,145.652643033,2366.64008627,2285.32749791,36.25695,45.0556383614
 02/07  11:00:00,452.727553446,73.0599913942,0.0,0.0,220.879908,151.653867033,2221.52462411,2119.03519077,48.3426,54.1468333348
 02/07  12:00:00,453.69162289,73.0599913942,0.0,0.0,220.879908,151.653867033,2074.74030709,1971.99773955,48.3426,54.3999675388
 02/07  13:00:00,452.615730012,73.0599913942,0.0,0.0,220.879908,151.653867033,2006.5044225,1894.46806031,48.3426,63.6937621971
 02/07  14:00:00,446.607669854,73.0599913942,0.0,0.0,220.879908,145.652643033,1930.07822491,1842.07263655,24.1713,63.8342883581
 02/07  15:00:00,446.568968343,73.0599913942,0.0,0.0,220.879908,145.652643033,1846.12862242,1776.88910376,24.1713,45.0682186625
 02/07  16:00:00,438.687407162,73.0599913942,0.0,0.0,220.879908,137.835547516,1732.25059456,1673.20369436,4.83426,54.2126402002
 02/07  17:00:00,433.693435755,73.0599913942,0.0,0.0,220.879908,133.019064,1633.98173736,1584.39994504,4.83426,44.7475323198
 02/07  18:00:00,359.975885057,73.0599913942,0.0,0.0,220.879908,53.238744,1825.24364491,1775.66236067,4.83426,44.7470242391
 02/07  19:00:00,371.984431284,73.0599913942,0.0,0.0,220.879908,53.238744,1948.0209231,1898.23846649,4.83426,44.9481966079
 02/07  20:00:00,371.984751501,73.0599913942,0.0,0.0,220.879908,53.238744,1982.98030469,1960.75080145,4.83426,17.3952432334
 02/07  21:00:00,372.003830379,73.0599913942,0.0,0.0,220.879908,53.238744,2000.6035173,1987.07478015,4.83426,8.69447715041
 02/07  22:00:00,118.909700821,1.63616151575,0.0,0.0,43.513341876,52.539744,26.986953281,4.78260828218,4.83426,17.3700849988
 02/07  23:00:00,121.206446692,3.79225948994,0.0,0.0,43.513341876,52.539744,11.7813066808,6.92704668085,4.83426,0.02
 02/07  24:00:00,123.71590801,5.13077185328,0.0,0.0,43.513341876,52.539744,29.6024990383,16.1288488021,4.83426,8.63939023622
 02/08  01:00:00,126.181814662,8.66143476674,0.0,0.0,43.513341876,52.539744,24.1029677416,19.2487077416,4.83426,0.02
 02/08  02:00:00,127.581603408,10.0130760863,0.0,0.0,43.513341876,52.539744,51.6882107546,38.2324918851,4.83426,8.62145886956
 02/08  03:00:00,137.204506918,19.6557031163,0.0,0.0,43.513341876,52.539744,52.0758350366,47.2215750366,4.83426,0.02
 02/08  04:00:00,135.666255307,18.0659011544,0.0,0.0,43.513341876,52.539744,75.1659987835,70.3117387835,4.83426,0.02
 02/08  05:00:00,137.161781672,19.1614423222,0.0,0.0,43.513341876,52.539744,86.797258125,73.3403682048,4.83426,8.62262992014
 02/08  06:00:00,151.489552071,33.4684857678,0.0,0.0,43.513341876,52.539744,105.333575705,100.479315705,4.83426,0.02
 02/08  07:00:00,196.998166606,73.0599913942,0.0,0.0,43.513341876,53.238744,2945.01642222,2940.16216222,4.83426,0.02
 02/08  08:00:00,364.14295478,73.0599913942,0.0,0.0,220.879908,53.238744,2414.29941453,2382.99974809,4.83426,26.4654064456
 02/08  09:00:00,446.745379374,73.0599913942,0.0,0.0,220.879908,145.652643033,2104.83527813,2024.11320423,36.25695,44.4651239063
 02/08  10:00:00,446.673878438,73.0599913942,0.0,0.0,220.879908,145.652643033,1960.97309888,1879.66036115,36.25695,45.0557877284
 02/08  11:00:00,452.611191837,73.0599913942,0.0,0.0,220.879908,151.653867033,1845.26208259,1742.77152371,48.3426,54.1479588779
 02/08  12:00:00,453.602485712,73.0599913942,0.0,0.0,220.879908,151.653867033,1710.55955558,1607.81564925,48.3426,54.4013063338
 02/08  13:00:00,452.543986985,73.0599913942,0.0,0.0,220.879908,151.653867033,1657.89609144,1545.8594739,48.3426,63.694017543
 02/08  14:00:00,446.554386812,73.0599913942,0.0,0.0,220.879908,145.652643033,1636.40552917,1548.39826702,24.1713,63.8359621538
 02/08  15:00:00,446.537287546,73.0693166453,0.0,0.0,220.879908,145.652643033,1613.51783354,1544.27765176,24.1713,45.0688817845
 02/08  16:00:00,438.658491851,73.0604204671,0.0,0.0,220.879908,137.835547516,1565.7559281,1506.70740922,4.83426,54.2142588783
 02/08  17:00:00,433.654111565,73.0599913942,0.0,0.0,220.879908,133.019064,1531.95856629,1482.37717073,4.83426,44.7471355643
 02/08  18:00:00,359.92848146,73.0599913942,0.0,0.0,220.879908,53.238744,1749.17665082,1699.59392672,4.83426,44.7484641061
 02/08  19:00:00,371.939667558,73.0599913942,0.0,0.0,220.879908,53.238744,1875.86295293,1826.08229534,4.83426,44.9463975882
 02/08  20:00:00,372.380222094,73.0599913942,0.0,0.0,220.879908,53.238744,1954.83546476,1932.60557542,4.83426,17.3956293413
 02/08  21:00:00,372.395617306,73.0599913942,0.0,0.0,220.879908,53.238744,2054.71672302,2041.18779795,4.83426,8.69466507059
 02/08  22:00:00,119.217243289,1.63616151575,0.0,0.0,43.513341876,52.539744,26.7689874105,4.56450709025,4.83426,17.3702203203
 02/08  23:00:00,121.52725165,4.10461748263,0.0,0.0,43.513341876,52.539744,12.4567470409,7.60248704095,4.83426,0.02
 02/08  24:00:00,123.727361425,5.13077185328,0.0,0.0,43.513341876,52.539744,31.2156674511,17.7418391255,4.83426,8.6395683256
 02/09  01:00:00,129.121324725,11.5908173065,0.0,0.0,43.513341876,52.539744,30.0058676531,25.1516076531,4.83426,0.02
 02/09  02:00:00,134.835091795,17.2461534114,0.0,0.0,43.513341876,52.539744,62.3329377175,48.8760767597,4.83426,8.62260095784
 02/09  03:00:00,136.246336443,18.6671815281,0.0,0.0,43.513341876,52.539744,66.2375282875,61.3832682875,4.83426,0.02
 02/09  04:00:00,148.81862379,31.1663523391,0.0,0.0,43.513341876,52.539744,100.675774945,95.8215149449,4.83426,0.02
 02/09  05:00:00,153.993673589,35.9265568274,0.0,0.0,43.513341876,52.539744,126.029966991,112.573106977,4.83426,8.62260001386
 02/09  06:00:00,154.529503578,36.4296335887,0.0,0.0,43.513341876,52.539744,147.12229921,142.26803921,4.83426,0.02
 02/09  07:00:00,197.225426629,73.0599913942,0.0,0.0,43.513341876,53.238744,3443.52759269,3438.67333269,4.83426,0.02
 02/09  08:00:00,364.903689371,73.0599913942,0.0,0.0,220.879908,53.238744,2986.39147743,2952.68769187,4.83426,28.8695255611
 02/09  09:00:00,446.990388475,73.0599913942,0.0,0.0,220.879908,145.652643033,2649.69614338,2571.4007272,36.25695,42.0384661855
 02/09  10:00:00,446.850440038,73.0599913942,0.0,0.0,220.879908,145.652643033,2490.30728495,2408.99403269,36.25695,45.0563022647
 02/09  11:00:00,452.744339294,73.0599913942,0.0,0.0,220.879908,151.653867033,2350.5092311,2248.01672401,48.3426,54.1499070878
 02/09  12:00:00,453.715738238,73.0599913942,0.0,0.0,220.879908,151.653867033,2213.37734438,2110.63114586,48.3426,54.4035985169
 02/09  13:00:00,452.648633177,73.0599913942,0.0,0.0,220.879908,151.653867033,2145.86568884,2033.83256835,48.3426,63.6905204908
 02/09  14:00:00,446.654403219,73.0599913942,0.0,0.0,220.879908,145.652643033,2077.03979363,1989.04047245,24.1713,63.8280211817
 02/09  15:00:00,446.60282022,73.0599913942,0.0,0.0,220.879908,145.652643033,1996.85354403,1927.61741986,24.1713,45.0648241682
 02/09  16:00:00,438.724853192,73.0599913942,0.0,0.0,220.879908,137.835547516,1898.98218012,1839.93100029,4.83426,54.2169198341
 02/09  17:00:00,433.745772766,73.0599913942,0.0,0.0,220.879908,133.019064,1813.7291795,1764.14536189,4.83426,44.7495576137
 02/09  18:00:00,357.035851906,73.0599913942,0.0,0.0,220.879908,53.238744,1980.37057328,1930.78595863,4.83426,44.7503546451
 02/09  19:00:00,372.035311026,73.0599913942,0.0,0.0,220.879908,53.238744,2082.20828121,2032.42613699,4.83426,44.9478842231
 02/09  20:00:00,372.459016239,73.0599913942,0.0,0.0,220.879908,53.238744,2093.29177294,2071.06117831,4.83426,17.3963346295
 02/09  21:00:00,372.437414516,73.0599913942,0.0,0.0,220.879908,53.238744,2068.87854982,2055.34928996,4.83426,8.6949998531
 02/09  22:00:00,119.218020014,1.63616151575,0.0,0.0,43.513341876,52.539744,27.6247088605,5.41993229922,4.83426,17.3705165613
 02/09  23:00:00,121.427420653,4.01375768332,0.0,0.0,43.513341876,52.539744,12.4633935995,7.60913359948,4.83426,0.02
 02/09  24:00:00,123.717596303,5.13077185328,0.0,0.0,43.513341876,52.539744,29.735363586,16.2614608866,4.83426,8.63964269938
 02/10  01:00:00,124.880144239,7.35948697128,0.0,0.0,43.513341876,52.539744,23.3264123529,18.4721523529,4.83426,0.02
 02/10  02:00:00,128.87254905,11.3150238817,0.0,0.0,43.513341876,52.539744,47.0466043689,33.5897319214,4.83426,8.62261244753
 02/10  03:00:00,131.793997781,14.2550166059,0.0,0.0,43.513341876,52.539744,43.7554245969,38.9011645969,4.83426,0.02
 02/10  04:00:00,133.00410896,15.4137625967,0.0,0.0,43.513341876,52.539744,67.2207640157,62.3665040157,4.83426,0.02
 02/10  05:00:00,137.714446997,18.028268372,0.0,0.0,43.513341876,52.539744,76.3867254104,62.9315152707,4.83426,8.62095013971
 02/10  06:00:00,144.13704421,24.7429454988,0.0,0.0,43.513341876,52.539744,93.4459353725,88.5916753725,4.83426,0.02
 02/10  07:00:00,197.645078913,73.0599913942,0.0,0.0,43.513341876,53.238744,2930.422489,2925.568229,4.83426,0.02
 02/10  08:00:00,364.022166539,73.0599913942,0.0,0.0,220.879908,53.238744,2381.0206895,2340.90925646,4.83426,35.2771730382
 02/10  09:00:00,446.735743049,73.0599913942,0.0,0.0,220.879908,145.652643033,2112.2985544,2040.46462873,36.25695,35.5769756616
 02/10  10:00:00,446.673100353,73.0599913942,0.0,0.0,220.879908,145.652643033,2003.33044244,1922.02152134,36.25695,45.0519711019
 02/10  11:00:00,452.610067562,73.0599913942,0.0,0.0,220.879908,151.653867033,1872.83300496,1770.33768014,48.3426,54.1527248214
 02/10  12:00:00,453.601380252,73.0599913942,0.0,0.0,220.879908,151.653867033,1742.26491393,1639.51546401,48.3426,54.4068499226
 02/10  13:00:00,452.539965318,73.0599913942,0.0,0.0,220.879908,151.653867033,1700.42979764,1588.39473692,48.3426,63.6924607121
 02/10  14:00:00,446.55494285,73.0599913942,0.0,0.0,220.879908,145.652643033,1662.67781913,1574.67687462,24.1713,63.8296445112
 02/10  15:00:00,446.538956433,73.0599913942,0.0,0.0,220.879908,145.652643033,1629.92691705,1555.06396521,24.1713,50.6916518401
 02/10  16:00:00,438.669038618,73.0599913942,0.0,0.0,220.879908,137.835547516,1532.72923852,1479.31900831,4.83426,48.5759702105
 02/10  17:00:00,433.641769233,73.0599913942,0.0,0.0,220.879908,133.019064,1401.22048382,1351.63437865,4.83426,44.7518451763
 02/10  18:00:00,356.900350415,73.0599913942,0.0,0.0,220.879908,53.238744,1515.42605352,1465.84458369,4.83426,44.747209832
 02/10  19:00:00,371.871349679,73.0599913942,0.0,0.0,220.879908,53.238744,1579.57375885,1523.27444792,4.83426,51.4650509267
 02/10  20:00:00,371.849720914,73.0599913942,0.0,0.0,220.879908,53.238744,1552.92361494,1536.99704931,4.83426,11.0923056325
 02/10  21:00:00,371.847450724,73.0599913942,0.0,0.0,220.879908,53.238744,1527.27723773,1513.74765753,4.83426,8.69532020681
 02/10  22:00:00,118.77225462,1.49388660134,0.0,0.0,43.513341876,52.539744,23.5223618197,1.31924697279,4.83426,17.368854847
 02/10  23:00:00,118.835881807,1.42274914413,0.0,0.0,43.513341876,52.539744,6.48372334439,1.62946334439,4.83426,0.02
 02/10  24:00:00,120.323338049,1.77843643016,0.0,0.0,43.513341876,52.539744,16.9731281613,3.49932670396,4.83426,8.63954145737
 02/11  01:00:00,121.598513309,4.10461748263,0.0,0.0,43.513341876,52.539744,9.12098395081,4.26672395081,4.83426,0.02
 02/11  02:00:00,122.631526845,5.13077185328,0.0,0.0,43.513341876,52.539744,12.5622992782,7.70803927822,4.83426,0.02
 02/11  03:00:00,121.591203386,4.10461748263,0.0,0.0,43.513341876,52.539744,20.8469662158,7.39858013557,4.83426,8.61412608027
 02/11  04:00:00,125.07330493,7.57192396977,0.0,0.0,43.513341876,52.539744,19.6009061463,14.7466461463,4.83426,0.02
 02/11  05:00:00,126.905048323,8.9869217156,0.0,0.0,43.513341876,52.539744,20.8134121042,15.9591521042,4.83426,0.02
 02/11  06:00:00,129.227814045,11.3150238817,0.0,0.0,43.513341876,52.539744,31.1995320651,26.3452720651,4.83426,0.02
 02/11  07:00:00,126.589650182,8.66143476674,0.0,0.0,43.513341876,52.539744,42.6012384572,29.154349957,4.83426,8.61262850017
 02/11  08:00:00,124.640204299,15.799553254,0.0,0.0,43.513341876,52.539744,36.6830649942,31.8288049942,4.83426,0.02
 02/11  09:00:00,103.972281258,4.10461748263,0.0,0.0,43.513341876,52.539744,27.8411251104,22.9868651104,4.83426,0.02
 02/11  10:00:00,105.04748365,5.13077185328,0.0,0.0,43.513341876,52.539744,30.9685701994,26.1143101994,4.83426,0.02
 02/11  11:00:00,103.980481174,4.10461748263,0.0,0.0,43.513341876,52.539744,37.8323286606,15.5211084571,4.83426,17.4769602035
 02/11  12:00:00,105.93499532,5.13077185328,0.0,0.0,43.513341876,52.539744,28.7291433568,15.2285177117,4.83426,8.66636564508
 02/11  13:00:00,103.894952193,4.10461748263,0.0,0.0,43.513341876,52.539744,23.972584268,10.4719530115,4.83426,8.6663712565
 02/11  14:00:00,104.986529488,5.13077185328,0.0,0.0,43.513341876,52.539744,24.4591118571,10.9675956161,4.83426,8.65725624104
 02/11  15:00:00,103.147079304,3.28271739916,0.0,0.0,43.513341876,52.539744,18.9141409306,5.42391433866,4.83426,8.65596659198
 02/11  16:00:00,101.253570151,1.42274914413,0.0,0.0,43.513341876,52.539744,15.5152789414,2.02325623702,4.83426,8.65776270441
 02/11  17:00:00,101.04850986,1.42274914413,0.0,0.0,43.513341876,52.539744,6.8920979906,2.0378379906,4.83426,0.02
 02/11  18:00:00,104.62921058,2.01959763069,0.0,0.0,43.513341876,52.539744,7.89825482378,3.04399482378,4.83426,0.02
 02/11  19:00:00,122.457584953,4.90362235503,0.0,0.0,43.513341876,52.539744,13.6712283945,8.8169683945,4.83426,0.02
 02/11  20:00:00,122.084351961,4.10461748263,0.0,0.0,43.513341876,52.539744,24.0273619456,10.5790610364,4.83426,8.61404090921
 02/11  21:00:00,123.089721358,5.13077185328,0.0,0.0,43.513341876,52.539744,22.0500742379,17.1958142379,4.83426,0.02
 02/11  22:00:00,121.881468291,4.10461748263,0.0,0.0,43.513341876,52.539744,59.6823585342,28.2770901689,4.83426,26.5710083652
 02/11  23:00:00,126.667457148,9.1993587141,0.0,0.0,43.513341876,52.539744,62.2548150588,48.8064380896,4.83426,8.61411696914
 02/11  24:00:00,136.157878592,17.7027814232,0.0,0.0,43.513341876,52.539744,59.2159499719,54.3616899719,4.83426,0.02
 02/12  01:00:00,136.207468314,18.7168750521,0.0,0.0,43.513341876,52.539744,76.9308652632,72.0766052632,4.83426,0.02
 02/12  02:00:00,134.535198881,17.0518075254,0.0,0.0,43.513341876,52.539744,78.8643856397,74.0101256397,4.83426,0.02
 02/12  03:00:00,152.405287621,34.8906860538,0.0,0.0,43.513341876,52.539744,112.402308525,98.9539013003,4.83426,8.61414722515
 02/12  04:00:00,149.870952206,32.3573494294,0.0,0.0,43.513341876,52.539744,107.557582883,102.703322883,4.83426,0.02
 02/12  05:00:00,145.18560902,27.2076240536,0.0,0.0,43.513341876,52.539744,133.853459061,128.999199061,4.83426,0.02
 02/12  06:00:00,151.87495848,33.9251137795,0.0,0.0,43.513341876,52.539744,137.755540615,132.901280615,4.83426,0.02
 02/12  07:00:00,155.585715024,37.5672244828,0.0,0.0,43.513341876,52.539744,161.042221861,156.187961861,4.83426,0.02
 02/12  08:00:00,130.306388112,21.4504432278,0.0,0.0,43.513341876,52.539744,118.881760427,105.433443746,4.83426,8.61405668106
 02/12  09:00:00,111.474714568,11.5561621771,0.0,0.0,43.513341876,52.539744,104.411964819,99.5577048192,4.83426,0.02
 02/12  10:00:00,108.955437713,9.04722542402,0.0,0.0,43.513341876,52.539744,67.7503357389,62.8960757389,4.83426,0.02
 02/12  11:00:00,109.968581364,10.0733797947,0.0,0.0,43.513341876,52.539744,78.9239436941,56.613263908,4.83426,17.4764197861
 02/12  12:00:00,104.887022083,4.10461748263,0.0,0.0,43.513341876,52.539744,46.1858565248,32.6850571991,4.83426,8.6665393257
 02/12  13:00:00,104.904056373,5.13077185328,0.0,0.0,43.513341876,52.539744,42.2405141026,28.7401186926,4.83426,8.66613540997
 02/12  14:00:00,103.931985406,4.10461748263,0.0,0.0,43.513341876,52.539744,31.6917725871,18.1909574277,4.83426,8.66655515932
 02/12  15:00:00,104.795316242,4.95292821027,0.0,0.0,43.513341876,52.539744,28.2510708714,14.7588644272,4.83426,8.65794644423
 02/12  16:00:00,101.039387824,1.24490550111,0.0,0.0,43.513341876,52.539744,15.1596196538,1.66741252999,4.83426,8.65794712384
 02/12  17:00:00,100.657212635,1.0670618581,0.0,0.0,43.513341876,52.539744,6.24689034222,1.39263034222,4.83426,0.02
 02/12  18:00:00,103.997009151,1.42274914413,0.0,0.0,43.513341876,52.539744,7.24137979882,2.38711979882,4.83426,0.02
 02/12  19:00:00,121.724690345,4.20263967544,0.0,0.0,43.513341876,52.539744,16.6710998518,11.8168398518,4.83426,0.02
 02/12  20:00:00,122.277784669,4.32547327681,0.0,0.0,43.513341876,52.539744,30.0172853672,16.5689140667,4.83426,8.6141113005
 02/12  21:00:00,122.845461611,4.90991605909,0.0,0.0,43.513341876,52.539744,32.0480465662,27.1937865662,4.83426,0.02
 02/12  22:00:00,122.58591238,4.81973407095,0.0,0.0,43.513341876,52.539744,88.6384951274,48.3839452685,4.83426,35.4202898589
 02/12  23:00:00,132.515575588,15.0603151823,0.0,0.0,43.513341876,52.539744,76.193026083,71.338766083,4.83426,0.02
 02/12  24:00:00,135.708481023,17.2606025779,0.0,0.0,43.513341876,52.539744,80.5661393459,75.7118793459,4.83426,0.02
 02/13  01:00:00,133.04597886,15.5545759765,0.0,0.0,43.513341876,52.539744,102.224975365,97.3707153649,4.83426,0.02
 02/13  02:00:00,151.578993231,34.097448219,0.0,0.0,43.513341876,52.539744,108.604341806,95.1474624086,4.83426,8.62261939735
 02/13  03:00:00,140.246638315,22.7379418567,0.0,0.0,43.513341876,52.539744,117.524519874,112.670259874,4.83426,0.02
 02/13  04:00:00,147.804027033,30.3133258013,0.0,0.0,43.513341876,52.539744,106.964751144,102.110491144,4.83426,0.02
 02/13  05:00:00,148.152810575,30.2103340729,0.0,0.0,43.513341876,52.539744,129.593723091,116.138594094,4.83426,8.62086899765
 02/13  06:00:00,136.623651102,18.7313242187,0.0,0.0,43.513341876,52.539744,107.274251109,102.419991109,4.83426,0.02
 02/13  07:00:00,196.840677138,73.0599913942,0.0,0.0,43.513341876,53.238744,2651.21442849,2646.36016849,4.83426,0.02
 02/13  08:00:00,364.134052839,73.0599913942,0.0,0.0,220.879908,53.238744,1915.47367953,1880.75357338,4.83426,29.885846147
 02/13  09:00:00,446.66263146,73.0599913942,0.00146160123617,0.0,220.879908,145.652643033,1615.25607589,1537.98766571,36.25695,41.0114601809
 02/13  10:00:00,446.643788421,73.0599913942,0.00186940689781,0.0,220.879908,145.652643033,1522.07961458,1440.76494047,36.25695,45.0577241052
 02/13  11:00:00,452.162761017,73.0599913942,0.00139966399334,0.0,220.879908,151.653867033,1382.49437694,1280.00004326,48.3426,54.1517336768
 02/13  12:00:00,452.460189963,73.0599913942,0.0,0.0,220.879908,151.653867033,1231.60847752,1128.86010886,48.3426,54.4057686537
 02/13  13:00:00,451.192845269,73.0599913942,0.0,0.0,220.879908,151.653867033,1176.26108764,1064.22639871,48.3426,63.6920889337
 02/13  14:00:00,444.937083274,73.0599913942,0.0,0.0,220.879908,145.652643033,1086.7001272,998.699879718,24.1713,63.8289474814
 02/13  15:00:00,444.719341091,73.0599913942,0.0,0.0,220.879908,145.652643033,991.746264904,922.509265799,24.1713,45.0656991055
 02/13  16:00:00,436.790401447,73.0599913942,0.0,0.0,220.879908,137.835547516,909.608583306,850.554758754,4.83426,54.2195645518
 02/13  17:00:00,431.707747606,73.0599913942,0.0,0.0,220.879908,133.019064,771.360434025,721.774747724,4.83426,44.7514263009
 02/13  18:00:00,354.857970648,73.0599913942,0.0,0.0,220.879908,53.238744,824.310900043,774.724769413,4.83426,44.7518706301
 02/13  19:00:00,369.768608405,73.0599913942,0.0,0.0,220.879908,53.238744,826.36407827,775.819847701,4.83426,45.7099705689
 02/13  20:00:00,370.155026623,73.0599913942,0.0,0.0,220.879908,53.238744,810.255238393,788.761845247,4.83426,16.6591331461
 02/13  21:00:00,370.081588632,73.0599913942,0.0,0.0,220.879908,53.238744,777.354288406,763.824742408,4.83426,8.69528599809
 02/13  22:00:00,117.77528362,0.0,0.0,0.0,43.513341876,52.539744,22.2038759049,0.0,4.83426,17.3696159049
 02/13  23:00:00,117.5568994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,118.575295453,0.0,0.0,0.0,43.513341876,52.539744,13.4737469129,0.0,4.83426,8.63948691294
 02/14  01:00:00,117.600927126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  02:00:00,117.591567547,0.0,0.0,0.0,43.513341876,52.539744,13.4568141004,0.0,4.83426,8.62255410043
 02/14  03:00:00,117.559727206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  04:00:00,118.601478118,1.0670618581,0.0,0.0,43.513341876,52.539744,5.44164359936,0.587383599361,4.83426,0.02
 02/14  05:00:00,121.059753781,1.42274914413,0.0,0.0,43.513341876,52.539744,14.4072845363,0.950493687309,4.83426,8.62253084898
 02/14  06:00:00,120.702653025,1.42274914413,0.0,0.0,43.513341876,52.539744,6.05649275875,1.20223275875,4.83426,0.02
 02/14  07:00:00,195.350626756,73.0599913942,0.0,0.0,43.513341876,53.238744,1909.07808236,1904.22382236,4.83426,0.02
 02/14  08:00:00,363.125709123,73.0599913942,0.0,0.0,220.879908,53.238744,1584.56269147,1544.4528983,4.83426,35.2755331643
 02/14  09:00:00,446.091924967,73.0599913942,0.00162229467973,0.0,220.879908,145.652643033,1308.86935897,1237.03953222,36.25695,35.5728767487
 02/14  10:00:00,445.516789446,73.0599913942,0.00224051728658,0.0,220.879908,145.652643033,1182.06363046,1100.75620614,36.25695,45.0504743197
 02/14  11:00:00,451.284604431,73.0599913942,0.00149807787514,0.0,220.879908,151.653867033,1156.86312877,1054.36519273,48.3426,54.155336036
 02/14  12:00:00,452.047569667,73.0599913942,0.0,0.0,220.879908,151.653867033,1056.01352193,953.261103503,48.3426,54.409818431
 02/14  13:00:00,450.900894322,73.0599913942,0.0,0.0,220.879908,151.653867033,1024.73753011,912.705322108,48.3426,63.6896080015
 02/14  14:00:00,444.854767744,73.0599913942,0.0,0.0,220.879908,145.652643033,1000.47943711,912.475117594,24.1713,63.8330195158
 02/14  15:00:00,444.64846604,73.0599913942,0.0,0.0,220.879908,145.652643033,913.607364681,835.358750357,24.1713,54.0773143239
 02/14  16:00:00,436.689953845,73.0599913942,0.0,0.0,220.879908,137.835547516,801.476648768,751.467090473,4.83426,45.1752982948
 02/14  17:00:00,431.764558068,73.0599913942,0.0,0.0,220.879908,133.019064,754.304185384,704.721159409,4.83426,44.7487659742
 02/14  18:00:00,355.240971108,73.0599913942,0.0,0.0,220.879908,53.238744,934.308763796,884.724739913,4.83426,44.7497638836
 02/14  19:00:00,370.596331237,73.0599913942,0.0,0.0,220.879908,53.238744,1043.51122015,984.739466679,4.83426,53.9374934751
 02/14  20:00:00,370.792345679,73.0599913942,0.0,0.0,220.879908,53.238744,1024.12218151,1010.580755,4.83426,8.7071665074
 02/14  21:00:00,370.994288206,73.0599913942,0.0,0.0,220.879908,53.238744,1062.8812482,1049.35286619,4.83426,8.69412201157
 02/14  22:00:00,117.350109409,0.0,0.0,0.0,43.513341876,52.539744,22.2039460126,0.0,4.83426,17.3696860126
 02/14  23:00:00,117.45571703,0.0,0.0,0.0,43.513341876,52.539744,13.4860893857,0.0,4.83426,8.65182938569
 02/14  24:00:00,118.540977699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  01:00:00,117.511652939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  02:00:00,117.515708646,0.0,0.0,0.0,43.513341876,52.539744,13.4568194134,0.0,4.83426,8.62255941336
 02/15  03:00:00,117.509403159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  04:00:00,117.503381255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  05:00:00,118.995019697,1.0670618581,0.0,0.0,43.513341876,52.539744,13.6651866421,0.208387454407,4.83426,8.62253918768
 02/15  06:00:00,119.318432517,1.42274914413,0.0,0.0,43.513341876,52.539744,5.19875091909,0.344490919086,4.83426,0.02
 02/15  07:00:00,194.401382229,73.0599913942,0.0,0.0,43.513341876,53.238744,1687.04604347,1682.19178347,4.83426,0.02
 02/15  08:00:00,362.533683776,73.0599913942,0.0,0.0,220.879908,53.238744,1511.81119105,1471.69968423,4.83426,35.2772468243
 02/15  09:00:00,445.874400226,73.0599913942,0.00159334838282,0.0,220.879908,145.652643033,1303.59088164,1231.7583285,36.25695,35.5756031465
 02/15  10:00:00,445.722277724,73.0599913942,0.00214934799724,0.0,220.879908,145.652643033,1219.99419815,1138.68886829,36.25695,45.0483798635
 02/15  11:00:00,451.42079376,73.0599913942,0.00156219746647,0.0,220.879908,151.653867033,1173.12334581,1070.62304132,48.3426,54.1577044834
 02/15  12:00:00,452.066650275,73.0599913942,0.0,0.0,220.879908,151.653867033,1053.57091623,950.816046018,48.3426,54.412270209
 02/15  13:00:00,450.847612376,73.0599913942,0.0,0.0,220.879908,151.653867033,997.563595539,885.531921144,48.3426,63.689074395
 02/15  14:00:00,444.899922864,73.0599913942,0.0,0.0,220.879908,145.652643033,1017.9908188,929.991680679,24.1713,63.8278381255
 02/15  15:00:00,445.046139912,73.0599913942,0.0,0.0,220.879908,145.652643033,1055.82410054,977.573388114,24.1713,54.0794124281
 02/15  16:00:00,437.530437757,73.0599913942,0.0,0.0,220.879908,137.835547516,1051.69374356,998.712758358,4.83426,48.1467252033
 02/15  17:00:00,432.885799535,73.0599913942,0.0,0.0,220.879908,133.019064,981.07740688,934.455247273,4.83426,41.7878996069
 02/15  18:00:00,356.236981191,73.0599913942,0.0,0.0,220.879908,53.238744,1073.64785435,1024.06189189,4.83426,44.751702466
 02/15  19:00:00,371.176844939,73.0599913942,0.0,0.0,220.879908,53.238744,1092.63962033,1033.86600191,4.83426,53.9393584228
 02/15  20:00:00,371.564851042,73.0599913942,0.0,0.0,220.879908,53.238744,1057.68115635,1044.1393567,4.83426,8.70753964916
 02/15  21:00:00,371.542218993,73.0599913942,0.0,0.0,220.879908,53.238744,1072.44328801,1058.91454484,4.83426,8.69448316856
 02/15  22:00:00,117.657869028,0.0,0.0,0.0,43.513341876,52.539744,22.2043469385,0.0,4.83426,17.3700869385
 02/15  23:00:00,117.442306591,0.0,0.0,0.0,43.513341876,52.539744,13.4864454485,0.0,4.83426,8.65218544853
 02/15  24:00:00,118.531880441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  01:00:00,117.498524105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  02:00:00,117.50333913,0.0,0.0,0.0,43.513341876,52.539744,13.4567895281,0.0,4.83426,8.62252952815
 02/16  03:00:00,117.496034199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  04:00:00,118.914295384,1.42274914413,0.0,0.0,43.513341876,52.539744,5.18634968154,0.332089681541,4.83426,0.02
 02/16  05:00:00,119.335377154,1.42274914413,0.0,0.0,43.513341876,52.539744,13.8063560911,0.349591221615,4.83426,8.62250486953
 02/16  06:00:00,121.878844112,3.99418958553,0.0,0.0,43.513341876,52.539744,6.03641748604,1.18215748604,4.83426,0.02
 02/16  07:00:00,195.272182944,73.0599913942,0.0,0.0,43.513341876,53.238744,1986.93153004,1982.07727004,4.83426,0.02
 02/16  08:00:00,360.215978603,73.0599913942,0.0,0.0,220.879908,53.238744,1778.1450929,1738.03616976,4.83426,35.2746631396
 02/16  09:00:00,446.492645368,73.0599913942,0.0,0.0,220.879908,145.652643033,1543.36711796,1471.53040162,36.25695,35.5797663392
 02/16  10:00:00,446.531220373,73.0599913942,0.00154545171625,0.0,220.879908,145.652643033,1465.74165231,1384.44133703,36.25695,45.0433652797
 02/16  11:00:00,452.533476864,73.0599913942,0.00108905694394,0.0,220.879908,151.653867033,1438.21676146,1335.7142499,48.3426,54.1599115604
 02/16  12:00:00,453.561756512,73.0599913942,0.0,0.0,220.879908,151.653867033,1388.09378508,1282.27365446,48.3426,57.4775306197
 02/16  13:00:00,452.525812138,73.0599913942,0.0,0.0,220.879908,151.653867033,1373.4781092,1264.52353305,48.3426,60.6119761464
 02/16  14:00:00,446.550893793,73.0599913942,0.0,0.0,220.879908,145.652643033,1346.25629155,1258.25628061,24.1713,63.8287109314
 02/16  15:00:00,446.536066959,73.0650878147,0.0,0.0,220.879908,145.652643033,1329.89067266,1251.63819521,24.1713,54.0811774445
 02/16  16:00:00,438.691221779,73.0974000583,0.0,0.0,220.879908,137.835547516,1287.2362036,1228.2139201,4.83426,54.188023504
 02/16  17:00:00,433.596098375,73.0599913942,0.0,0.0,220.879908,133.019064,1192.59057724,1151.95411495,4.83426,35.80220229
 02/16  18:00:00,356.833407284,73.0599913942,0.0,0.0,220.879908,53.238744,1384.29305581,1334.70538488,4.83426,44.753410936
 02/16  19:00:00,371.812029482,73.0599913942,0.0,0.0,220.879908,53.238744,1518.67509008,1459.90023319,4.83426,53.9405968918
 02/16  20:00:00,372.238509365,73.0599913942,0.0,0.0,220.879908,53.238744,1575.831322,1562.28924617,4.83426,8.70781582827
 02/16  21:00:00,372.229918467,73.0599913942,0.0,0.0,220.879908,53.238744,1648.13357222,1625.93051689,4.83426,17.3687953251
 02/16  22:00:00,118.479787983,0.88921821508,0.0,0.0,43.513341876,52.539744,13.754768847,0.224999860477,4.83426,8.69550898656
 02/16  23:00:00,118.663751604,1.24490550111,0.0,0.0,43.513341876,52.539744,13.9924027407,0.505667768048,4.83426,8.65247497263
 02/16  24:00:00,120.318710635,1.77843643016,0.0,0.0,43.513341876,52.539744,5.78427167969,0.930011679693,4.83426,0.02
 02/17  01:00:00,120.931349589,3.434150398,0.0,0.0,43.513341876,52.539744,15.6119514709,2.15589621981,4.83426,8.62179525104
 02/17  02:00:00,121.959934934,4.46030476866,0.0,0.0,43.513341876,52.539744,8.93968217205,4.08542217205,4.83426,0.02
 02/17  03:00:00,126.617669511,9.11491055212,0.0,0.0,43.513341876,52.539744,12.9817684749,8.12750847491,4.83426,0.02
 02/17  04:00:00,126.191761265,8.69163510391,0.0,0.0,43.513341876,52.539744,24.1741454203,10.7173023029,4.83426,8.62258311735
 02/17  05:00:00,130.925872152,11.2848235446,0.0,0.0,43.513341876,52.539744,25.325614898,20.471354898,4.83426,0.02
 02/17  06:00:00,136.870756888,17.564207915,0.0,0.0,43.513341876,52.539744,30.4662883138,25.6120283138,4.83426,0.02
 02/17  07:00:00,197.173822,73.0599913942,0.0,0.0,43.513341876,53.238744,2757.89376323,2744.43714353,4.83426,8.62235970339
 02/17  08:00:00,360.674874285,73.0599913942,0.0,0.0,220.879908,53.238744,2326.12066617,2294.82651223,4.83426,26.459893939
 02/17  09:00:00,446.626113369,73.0599913942,0.0,0.0,220.879908,145.652643033,1990.0712878,1918.2379719,36.25695,35.5763659026
 02/17  10:00:00,446.596976353,73.0599913942,0.0,0.0,220.879908,145.652643033,1808.07437649,1718.66281876,36.25695,53.1546077309
 02/17  11:00:00,452.551950762,73.0599913942,0.0,0.0,220.879908,151.653867033,1648.83560576,1554.46041129,48.3426,46.0325944677
 02/17  12:00:00,453.559465691,73.0599913942,0.0,0.0,220.879908,151.653867033,1527.19804684,1415.37891802,48.3426,63.4765288213
 02/17  13:00:00,452.511033532,73.0599913942,0.0,0.0,220.879908,151.653867033,1435.91277498,1332.98495764,48.3426,54.5852173399
 02/17  14:00:00,446.550489557,73.0740660713,0.0,0.0,220.879908,145.652643033,1380.9755223,1292.97421543,24.1713,63.8300068674
 02/17  15:00:00,446.549793335,73.0896669606,0.0,0.0,220.879908,145.652643033,1328.81165895,1250.55698617,24.1713,54.0833727838
 02/17  16:00:00,438.718228896,73.1231858051,0.0,0.0,220.879908,137.835547516,1257.86486828,1198.84053269,4.83426,54.1900755902
 02/17  17:00:00,433.595582427,73.0599913942,0.0,0.0,220.879908,133.019064,1162.64523361,1122.00715917,4.83426,35.8038144372
 02/17  18:00:00,353.844012552,73.0599913942,0.0,0.0,220.879908,53.238744,1352.0145267,1302.4308894,4.83426,44.7493773017
 02/17  19:00:00,371.804839213,73.0599913942,0.0,0.0,220.879908,53.238744,1463.07569856,1404.29883551,4.83426,53.9426030434
 02/17  20:00:00,371.804144955,73.0599913942,0.0,0.0,220.879908,53.238744,1525.58960587,1512.04712367,4.83426,8.70822220284
 02/17  21:00:00,371.830864293,73.0599913942,0.0,0.0,220.879908,53.238744,1636.68718581,1614.48335668,4.83426,17.3695691271
 02/17  22:00:00,118.526037521,1.24490550111,0.0,0.0,43.513341876,52.539744,13.957195696,0.427565104489,4.83426,8.69537059155
 02/17  23:00:00,119.198666481,1.77843643016,0.0,0.0,43.513341876,52.539744,14.437908885,0.951685807118,4.83426,8.65196307786
 02/17  24:00:00,120.413227216,1.87038550905,0.0,0.0,43.513341876,52.539744,7.02890794201,2.17464794201,4.83426,0.02
 02/18  01:00:00,122.632293151,5.13077185328,0.0,0.0,43.513341876,52.539744,9.11688369571,4.26262369571,4.83426,0.02
 02/18  02:00:00,121.605106847,4.10461748263,0.0,0.0,43.513341876,52.539744,19.868297764,6.42142106645,4.83426,8.61261669753
 02/18  03:00:00,127.514575658,10.0130760863,0.0,0.0,43.513341876,52.539744,16.4124489359,11.5581889359,4.83426,0.02
 02/18  04:00:00,127.148543928,9.63789561334,0.0,0.0,43.513341876,52.539744,23.7603557508,18.9060957508,4.83426,0.02
 02/18  05:00:00,136.329013195,18.3793273616,0.0,0.0,43.513341876,52.539744,31.7091382931,26.8548782931,4.83426,0.02
 02/18  06:00:00,133.495200496,15.5569644013,0.0,0.0,43.513341876,52.539744,56.3339270326,42.8855134588,4.83426,8.61415357373
 02/18  07:00:00,148.386599305,30.4070683837,0.0,0.0,43.513341876,52.539744,61.3201821775,56.4659221775,4.83426,0.02
 02/18  08:00:00,120.78144818,14.9059905036,0.0,0.0,43.513341876,52.539744,53.2276377508,48.3733777508,4.83426,0.02
 02/18  09:00:00,115.699641927,15.799553254,0.0,0.0,43.513341876,52.539744,47.7874727527,42.9332127527,4.83426,0.02
 02/18  10:00:00,108.965072714,9.04722542402,0.0,0.0,43.513341876,52.539744,41.1272051627,36.2729451627,4.83426,0.02
 02/18  11:00:00,107.497839113,7.60207582398,0.0,0.0,43.513341876,52.539744,59.3467706899,28.307567981,4.83426,26.2049427089
 02/18  12:00:00,104.915134259,4.10461748263,0.0,0.0,43.513341876,52.539744,25.3173871318,20.4631271318,4.83426,0.02
 02/18  13:00:00,104.929591037,5.13077185328,0.0,0.0,43.513341876,52.539744,29.0633392969,15.562592162,4.83426,8.66648713486
 02/18  14:00:00,103.960532099,4.10461748263,0.0,0.0,43.513341876,52.539744,23.2666705948,9.77450550651,4.83426,8.65790508826
 02/18  15:00:00,102.808390114,2.94152695639,0.0,0.0,43.513341876,52.539744,18.0920477889,4.60046694077,4.83426,8.65732084817
 02/18  16:00:00,100.89923606,1.0670618581,0.0,0.0,43.513341876,52.539744,14.4315723898,0.93971584673,4.83426,8.65759654307
 02/18  17:00:00,100.693515268,1.0670618581,0.0,0.0,43.513341876,52.539744,5.76494793758,0.910687937578,4.83426,0.02
 02/18  18:00:00,101.043564796,1.42274914413,0.0,0.0,43.513341876,52.539744,6.36280207164,1.50854207164,4.83426,0.02
