Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  19:00:00,121.143895232,3.59765665729,0.0,0.0,43.513341876,52.539744,17.8333501227,4.38500230037,4.83426,8.61408782232
 02/18  20:00:00,121.742818618,3.76938394031,0.0,0.0,43.513341876,52.539744,11.6716044035,6.81734440346,4.83426,0.02
 02/18  21:00:00,123.083758794,5.13077185328,0.0,0.0,43.513341876,52.539744,18.5223445297,13.6680845297,4.83426,0.02
 02/18  22:00:00,121.88154173,4.10461748263,0.0,0.0,43.513341876,52.539744,68.6944342328,28.4413749661,4.83426,35.4187992667
 02/18  23:00:00,129.934414375,12.484380057,0.0,0.0,43.513341876,52.539744,44.7435067,39.8892467,4.83426,0.02
 02/18  24:00:00,132.059619133,13.6040427081,0.0,0.0,43.513341876,52.539744,58.1005714732,53.2463114732,4.83426,0.02
 02/19  01:00:00,137.510795505,20.0308835893,0.0,0.0,43.513341876,52.539744,70.7663623452,65.9121023452,4.83426,0.02
 02/19  02:00:00,147.689254517,30.1883226264,0.0,0.0,43.513341876,52.539744,90.9874624298,86.1332024298,4.83426,0.02
 02/19  03:00:00,152.608155741,35.0959205121,0.0,0.0,43.513341876,52.539744,109.979903151,96.5316728734,4.83426,8.61397027721
 02/19  04:00:00,150.418609153,32.876465946,0.0,0.0,43.513341876,52.539744,123.91579136,119.06153136,4.83426,0.02
 02/19  05:00:00,155.536172204,37.5672244828,0.0,0.0,43.513341876,52.539744,125.015450731,120.161190731,4.83426,0.02
 02/19  06:00:00,152.333730088,34.3592483284,0.0,0.0,43.513341876,52.539744,144.357339167,139.503079167,4.83426,0.02
 02/19  07:00:00,155.303801307,37.3134686698,0.0,0.0,43.513341876,52.539744,146.068244356,132.619861699,4.83426,8.61412265764
 02/19  08:00:00,122.269680276,16.388772886,0.0,0.0,43.513341876,52.539744,115.309802719,110.455542719,4.83426,0.02
 02/19  09:00:00,118.127655588,18.2407053705,0.0,0.0,43.513341876,52.539744,97.2629716169,92.4087116169,4.83426,0.02
 02/19  10:00:00,112.053720381,12.1574425508,0.0,0.0,43.513341876,52.539744,82.9463048151,78.0920448151,4.83426,0.02
 02/19  11:00:00,111.782645443,11.9268577727,0.0,0.0,43.513341876,52.539744,77.6777609698,55.3662285169,4.83426,17.4772724529
 02/19  12:00:00,104.870617226,4.10461748263,0.0,0.0,43.513341876,52.539744,52.3034119817,38.8027219456,4.83426,8.66643003614
 02/19  13:00:00,104.897581969,5.13077185328,0.0,0.0,43.513341876,52.539744,48.4527684201,34.9524885098,4.83426,8.66601991039
 02/19  14:00:00,103.934763846,4.10461748263,0.0,0.0,43.513341876,52.539744,34.8783253216,21.3776309575,4.83426,8.66643436417
 02/19  15:00:00,103.959126194,4.10461748263,0.0,0.0,43.513341876,52.539744,27.6279951954,14.1360448795,4.83426,8.65769031589
 02/19  16:00:00,103.930120769,4.10461748263,0.0,0.0,43.513341876,52.539744,27.2663095355,13.7745924977,4.83426,8.65745703777
 02/19  17:00:00,103.136707116,3.52178069834,0.0,0.0,43.513341876,52.539744,17.3626139433,12.5083539433,4.83426,0.02
 02/19  18:00:00,104.569195166,4.95292821027,0.0,0.0,43.513341876,52.539744,24.7186857358,19.8644257358,4.83426,0.02
 02/19  19:00:00,121.641408806,4.10461748263,0.0,0.0,43.513341876,52.539744,34.3294808183,20.8812480265,4.83426,8.61397279183
 02/19  20:00:00,123.10666128,5.13077185328,0.0,0.0,43.513341876,52.539744,35.2427212328,30.3884612328,4.83426,0.02
 02/19  21:00:00,122.050474302,4.10461748263,0.0,0.0,43.513341876,52.539744,35.278318876,30.424058876,4.83426,0.02
 02/19  22:00:00,122.909511998,5.13077185328,0.0,0.0,43.513341876,52.539744,92.8023665892,52.5540562605,4.83426,35.4140503287
 02/19  23:00:00,121.544270794,4.10461748263,0.0,0.0,43.513341876,52.539744,57.5853801804,52.7311201804,4.83426,0.02
 02/19  24:00:00,128.042621352,9.60621740018,0.0,0.0,43.513341876,52.539744,69.6609101371,64.8066501371,4.83426,0.02
 02/20  01:00:00,124.156453736,6.70851307355,0.0,0.0,43.513341876,52.539744,69.018163728,64.163903728,4.83426,0.02
 02/20  02:00:00,132.264311563,14.8110316657,0.0,0.0,43.513341876,52.539744,90.1416687956,76.6933155685,4.83426,8.61409322712
 02/20  03:00:00,126.024399477,8.58006302952,0.0,0.0,43.513341876,52.539744,79.5809467804,74.7266867804,4.83426,0.02
 02/20  04:00:00,134.386441774,16.9327272042,0.0,0.0,43.513341876,52.539744,88.7870522842,83.9327922842,4.83426,0.02
 02/20  05:00:00,126.87145308,8.9869217156,0.0,0.0,43.513341876,52.539744,84.9971631792,80.1429031792,4.83426,0.02
 02/20  06:00:00,135.296808253,17.4269879983,0.0,0.0,43.513341876,52.539744,92.4675136591,87.6132536591,4.83426,0.02
 02/20  07:00:00,127.206803328,9.31240866447,0.0,0.0,43.513341876,52.539744,96.611251931,83.162996081,4.83426,8.61399585001
 02/20  08:00:00,112.55222366,6.75820659761,0.0,0.0,43.513341876,52.539744,77.9763076034,73.1220476034,4.83426,0.02
 02/20  09:00:00,107.575980206,7.76634565736,0.0,0.0,43.513341876,52.539744,69.7756986794,64.9214386794,4.83426,0.02
 02/20  10:00:00,104.9722201,5.13077185328,0.0,0.0,43.513341876,52.539744,68.2331269723,63.3788669723,4.83426,0.02
 02/20  11:00:00,103.910364417,4.10461748263,0.0,0.0,43.513341876,52.539744,60.7332076965,47.2763293824,4.83426,8.62261831411
 02/20  12:00:00,105.891260061,5.13077185328,0.0,0.0,43.513341876,52.539744,48.4774523294,43.6231923294,4.83426,0.02
 02/20  13:00:00,102.851316197,3.07846311197,0.0,0.0,43.513341876,52.539744,26.295712354,21.441452354,4.83426,0.02
 02/20  14:00:00,103.962328799,4.10461748263,0.0,0.0,43.513341876,52.539744,36.9265281336,23.46967992,4.83426,8.6225882136
 02/20  15:00:00,103.978993007,4.10461748263,0.0,0.0,43.513341876,52.539744,24.6539798228,19.7997198228,4.83426,0.02
 02/20  16:00:00,102.914203149,3.07846311197,0.0,0.0,43.513341876,52.539744,17.176529595,12.322269595,4.83426,0.02
 02/20  17:00:00,102.718930659,3.07846311197,0.0,0.0,43.513341876,52.539744,17.1136130925,12.2593530925,4.83426,0.02
 02/20  18:00:00,103.738858409,4.10461748263,0.0,0.0,43.513341876,52.539744,33.661445059,20.2130996045,4.83426,8.61408545454
 02/20  19:00:00,121.300281725,3.74893019659,0.0,0.0,43.513341876,52.539744,27.3524875261,22.4982275261,4.83426,0.02
 02/20  20:00:00,122.943480711,4.95292821027,0.0,0.0,43.513341876,52.539744,37.9166769486,33.0624169486,4.83426,0.02
 02/20  21:00:00,121.946668811,3.98605505395,0.0,0.0,43.513341876,52.539744,37.0212688646,32.1670088646,4.83426,0.02
 02/20  22:00:00,122.898545792,5.13077185328,0.0,0.0,43.513341876,52.539744,58.3506390944,53.4963790944,4.83426,0.02
 02/20  23:00:00,121.570323154,4.10461748263,0.0,0.0,43.513341876,52.539744,62.1281907766,48.6798168271,4.83426,8.61411394945
 02/20  24:00:00,123.574775043,5.13077185328,0.0,0.0,43.513341876,52.539744,63.9952464358,59.1409864358,4.83426,0.02
 02/21  01:00:00,121.582232705,4.10461748263,0.0,0.0,43.513341876,52.539744,58.4128792435,53.5586192435,4.83426,0.02
 02/21  02:00:00,122.62555704,5.13077185328,0.0,0.0,43.513341876,52.539744,76.1998344116,62.743262793,4.83426,8.6223116186
 02/21  03:00:00,121.601239983,4.10461748263,0.0,0.0,43.513341876,52.539744,58.7558602505,53.9016002505,4.83426,0.02
 02/21  04:00:00,122.64761808,5.13077185328,0.0,0.0,43.513341876,52.539744,66.2752820829,61.4210220829,4.83426,0.02
 02/21  05:00:00,123.758774197,4.10461748263,0.0,0.0,43.513341876,52.539744,64.1616110525,50.7048107118,4.83426,8.6225403407
 02/21  06:00:00,124.459527803,5.13077185328,0.0,0.0,43.513341876,52.539744,61.7319487469,56.8776887469,4.83426,0.02
 02/21  07:00:00,194.992610156,73.0599913942,0.00409491195103,0.0,43.513341876,53.238744,2053.89263949,2049.03837949,4.83426,0.02
 02/21  08:00:00,358.573027031,73.0599913942,0.0,0.0,220.879908,53.238744,1242.35197558,1211.05300934,4.83426,26.4647062401
 02/21  09:00:00,444.590017557,73.0599913942,0.00312632953435,0.0,220.879908,145.652643033,1112.63676589,1031.91906914,36.25695,44.4607467535
 02/21  10:00:00,444.775984755,73.0599913942,0.00253488812989,0.0,220.879908,145.652643033,1174.75578271,1093.44048171,36.25695,45.0583509959
 02/21  11:00:00,450.912142916,73.0599913942,0.00169021404396,0.0,220.879908,151.653867033,1197.17163424,1094.68461901,48.3426,54.1444152328
 02/21  12:00:00,452.03874475,73.0599913942,0.0,0.0,220.879908,151.653867033,1156.01326923,1053.27357389,48.3426,54.3970953457
 02/21  13:00:00,451.215038555,73.0599913942,0.0,0.0,220.879908,151.653867033,1159.8487876,1047.81533249,48.3426,63.6908551149
 02/21  14:00:00,445.32390499,73.0599913942,0.0,0.0,220.879908,145.652643033,1146.20763338,1058.20541042,24.1713,63.8309229583
 02/21  15:00:00,445.478343009,73.0599913942,0.0,0.0,220.879908,145.652643033,1149.78925137,1080.54574594,24.1713,45.0722054315
 02/21  16:00:00,437.74010499,73.0599913942,0.0,0.0,220.879908,137.835547516,1097.69855357,1038.65490201,4.83426,54.2093915622
 02/21  17:00:00,432.887520954,73.0599913942,0.0,0.0,220.879908,133.019064,1008.71920171,959.132067435,4.83426,44.7528742708
 02/21  18:00:00,353.289173152,73.0599913942,0.0,0.0,220.879908,53.238744,1127.51585344,1077.9369593,4.83426,44.7446341353
 02/21  19:00:00,371.230334856,73.0599913942,0.0,0.0,220.879908,53.238744,1146.08079084,1096.29776486,4.83426,44.9487659859
 02/21  20:00:00,371.198303663,73.0599913942,0.0,0.0,220.879908,53.238744,1127.77293208,1105.54423911,4.83426,17.394432979
 02/21  21:00:00,371.188956744,73.0599913942,0.0,0.0,220.879908,53.238744,1131.00423874,1117.475906,4.83426,8.69407274078
 02/21  22:00:00,117.320019513,0.0,0.0,0.0,43.513341876,52.539744,22.203508797,0.0,4.83426,17.369248797
 02/21  23:00:00,117.408950065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,118.500533536,0.0,0.0,0.0,43.513341876,52.539744,13.4718751807,0.0,4.83426,8.63761518074
 02/22  01:00:00,118.537367616,1.0670618581,0.0,0.0,43.513341876,52.539744,5.09461543781,0.240355437808,4.83426,0.02
 02/22  02:00:00,118.538175932,1.0670618581,0.0,0.0,43.513341876,52.539744,13.7405959243,0.283780097716,4.83426,8.62255582663
 02/22  03:00:00,119.24619531,1.77843643016,0.0,0.0,43.513341876,52.539744,5.5493034397,0.6950434397,4.83426,0.02
 02/22  04:00:00,120.228585205,2.76368331338,0.0,0.0,43.513341876,52.539744,6.03254022293,1.17828022293,4.83426,0.02
 02/22  05:00:00,122.126815249,4.2331552704,0.0,0.0,43.513341876,52.539744,15.7155053064,2.25871962226,4.83426,8.6225256841
 02/22  06:00:00,122.638942883,4.77508456725,0.0,0.0,43.513341876,52.539744,7.95227456556,3.09801456556,4.83426,0.02
 02/22  07:00:00,195.694344684,73.0599913942,0.0,0.0,43.513341876,53.238744,2097.89587342,2093.04161342,4.83426,0.02
 02/22  08:00:00,360.350741232,73.0599913942,0.0,0.0,220.879908,53.238744,1826.68515459,1795.38692047,4.83426,26.4639741127
 02/22  09:00:00,446.51276153,73.0599913942,0.0,0.0,220.879908,145.652643033,1589.06937396,1508.34977814,36.25695,44.4626458202
 02/22  10:00:00,446.544583681,73.0599913942,0.00148365416311,0.0,220.879908,145.652643033,1516.83786187,1435.52349008,36.25695,45.0574217881
 02/22  11:00:00,452.542850855,73.0599913942,0.0010563958925,0.0,220.879908,151.653867033,1502.30952768,1399.82461585,48.3426,54.1423118294
 02/22  12:00:00,453.568596597,73.0599913942,0.0,0.0,220.879908,151.653867033,1446.4137339,1343.67654754,48.3426,54.3945863573
 02/22  13:00:00,452.526955723,73.0599913942,0.0,0.0,220.879908,151.653867033,1435.04458178,1323.01203245,48.3426,63.6899493377
 02/22  14:00:00,446.550826523,73.0599913942,0.0,0.0,220.879908,145.652643033,1423.70094294,1335.70159828,24.1713,63.8280446523
 02/22  15:00:00,446.538507083,73.0599913942,0.0,0.0,220.879908,145.652643033,1395.16763199,1325.92254167,24.1713,45.0737903162
 02/22  16:00:00,438.671545044,73.0599913942,0.0,0.0,220.879908,137.835547516,1310.51701204,1251.47588009,4.83426,54.2068719536
 02/22  17:00:00,433.625034385,73.0599913942,0.0,0.0,220.879908,133.019064,1206.1479157,1156.560457,4.83426,44.7531987003
 02/22  18:00:00,353.885353562,73.0599913942,0.0,0.0,220.879908,53.238744,1362.28381655,1312.70044577,4.83426,44.7491107815
 02/22  19:00:00,371.835951474,73.0599913942,0.0,0.0,220.879908,53.238744,1428.92251505,1379.14038268,4.83426,44.9478723714
 02/22  20:00:00,372.254035366,73.0599913942,0.0,0.0,220.879908,53.238744,1478.78968471,1456.56170006,4.83426,17.3937246435
 02/22  21:00:00,372.245198181,73.0599913942,0.0,0.0,220.879908,53.238744,1548.85042621,1535.32087213,4.83426,8.69529407378
 02/22  22:00:00,118.479256516,0.88921821508,0.0,0.0,43.513341876,52.539744,22.4523312241,0.249512470944,4.83426,17.3685587532
 02/22  23:00:00,119.195303193,1.77843643016,0.0,0.0,43.513341876,52.539744,5.81831501035,0.96405501035,4.83426,0.02
 02/22  24:00:00,119.956148834,1.42274914413,0.0,0.0,43.513341876,52.539744,14.6290074807,1.1552061654,4.83426,8.63954131532
 02/23  01:00:00,122.179713869,4.68223122817,0.0,0.0,43.513341876,52.539744,8.35224114704,3.49798114704,4.83426,0.02
 02/23  02:00:00,121.818884188,4.32547327681,0.0,0.0,43.513341876,52.539744,9.59399401712,4.73973401712,4.83426,0.02
 02/23  03:00:00,125.266642493,7.75792686166,0.0,0.0,43.513341876,52.539744,25.2160235215,11.7591641856,4.83426,8.62259933586
 02/23  04:00:00,127.931277597,10.428353568,0.0,0.0,43.513341876,52.539744,19.3802331766,14.5259731766,4.83426,0.02
 02/23  05:00:00,128.405801459,10.4431941898,0.0,0.0,43.513341876,52.539744,35.5122589217,30.6579989217,4.83426,0.02
 02/23  06:00:00,137.303797714,19.3822981164,0.0,0.0,43.513341876,52.539744,48.1310813917,34.674264964,4.83426,8.62255642768
 02/23  07:00:00,196.912897459,73.0599913942,0.0,0.0,43.513341876,53.238744,2936.43469756,2931.58043756,4.83426,0.02
 02/23  08:00:00,357.932336998,73.0599913942,0.0,0.0,220.879908,53.238744,2493.8772168,2462.58037415,4.83426,26.4625826517
 02/23  09:00:00,446.742354785,73.0599913942,0.0,0.0,220.879908,145.652643033,2221.70628302,2141.98948621,36.25695,43.4598468038
 02/23  10:00:00,446.691773085,73.0599913942,0.0,0.0,220.879908,145.652643033,2080.58607875,1998.25562678,36.25695,46.0735019646
 02/23  11:00:00,452.661633903,73.0599913942,0.0,0.0,220.879908,151.653867033,2035.02428824,1932.54284243,48.3426,54.1388458063
 02/23  12:00:00,453.684380605,73.0599913942,0.0,0.0,220.879908,151.653867033,1966.72267096,1863.9896417,48.3426,54.3904292573
 02/23  13:00:00,452.623669662,73.0599913942,0.0,0.0,220.879908,151.653867033,1933.44774653,1821.41308093,48.3426,63.6920656032
 02/23  14:00:00,446.622973338,73.0599913942,0.0,0.0,220.879908,145.652643033,1884.13141704,1796.12900261,24.1713,63.8311144328
 02/23  15:00:00,446.57428964,73.0599913942,0.0,0.0,220.879908,145.652643033,1824.400712,1755.15006933,24.1713,45.0793426672
 02/23  16:00:00,438.705863991,73.0599913942,0.0,0.0,220.879908,137.835547516,1765.28076027,1706.24384682,4.83426,54.2026534516
 02/23  17:00:00,433.716938846,73.0599913942,0.0,0.0,220.879908,133.019064,1687.78571054,1638.20160232,4.83426,44.7498482162
 02/23  18:00:00,354.018808907,73.0599913942,0.0,0.0,220.879908,53.238744,1875.85093154,1826.27182007,4.83426,44.7448514664
 02/23  19:00:00,372.000610973,73.0599913942,0.0,0.0,220.879908,53.238744,1990.51031915,1940.726937,4.83426,44.9491221467
 02/23  20:00:00,372.428566869,73.0599913942,0.0,0.0,220.879908,53.238744,2020.97559959,1998.74516474,4.83426,17.3961748414
 02/23  21:00:00,372.426656593,73.0599913942,0.0,0.0,220.879908,53.238744,2060.84220373,2047.31325519,4.83426,8.69468853989
 02/23  22:00:00,119.215803235,1.63616151575,0.0,0.0,43.513341876,52.539744,18.0302640803,4.50075676911,4.83426,8.69524731123
 02/23  23:00:00,121.291875268,3.8796642664,0.0,0.0,43.513341876,52.539744,20.4196618532,6.93344967602,4.83426,8.65195217718
 02/23  24:00:00,123.719275574,5.13077185328,0.0,0.0,43.513341876,52.539744,30.2899605818,16.8161302922,4.83426,8.63957028961
 02/24  01:00:00,128.799728122,11.2653303577,0.0,0.0,43.513341876,52.539744,30.2336503321,25.3793903321,4.83426,0.02
 02/24  02:00:00,133.352625681,15.763371029,0.0,0.0,43.513341876,52.539744,54.3900894274,49.5358294274,4.83426,0.02
 02/24  03:00:00,136.749669747,19.1614423222,0.0,0.0,43.513341876,52.539744,79.2757509763,65.8188997227,4.83426,8.6225912536
 02/24  04:00:00,151.13757511,33.4729027117,0.0,0.0,43.513341876,52.539744,108.992845164,104.138585164,4.83426,0.02
 02/24  05:00:00,153.360242797,33.5755053473,0.0,0.0,43.513341876,52.539744,127.914456477,123.060196477,4.83426,0.02
 02/24  06:00:00,159.520234801,40.0097116382,0.0,0.0,43.513341876,52.539744,169.693716751,156.236932761,4.83426,8.62252398957
 02/24  07:00:00,197.921291899,73.0599913942,0.0,0.0,43.513341876,53.238744,3461.37827829,3456.52401829,4.83426,0.02
 02/24  08:00:00,359.037427193,73.0599913942,0.0,0.0,220.879908,53.238744,2945.60508674,2914.30951608,4.83426,26.4613106539
 02/24  09:00:00,446.933324364,73.0599913942,0.0,0.0,220.879908,145.652643033,2451.57410591,2379.74134195,36.25695,35.5758139608
 02/24  10:00:00,446.789761256,73.0599913942,0.0,0.0,220.879908,145.652643033,2230.93942242,2140.6176727,36.25695,54.0647997182
 02/24  11:00:00,452.681079013,73.0599913942,0.0,0.0,220.879908,151.653867033,2076.51872164,1974.04279625,48.3426,54.1333253966
 02/24  12:00:00,453.63939041,73.0599913942,0.0,0.0,220.879908,151.653867033,1881.31439367,1778.58754183,48.3426,54.3842518355
 02/24  13:00:00,452.558912338,73.0599913942,0.0,0.0,220.879908,151.653867033,1801.7199715,1689.6834168,48.3426,63.6939547071
 02/24  14:00:00,446.565590133,73.0599913942,0.0,0.0,220.879908,145.652643033,1724.35797234,1641.5150051,24.1713,58.6716672368
 02/24  15:00:00,446.525389816,73.0605149625,0.0,0.0,220.879908,145.652643033,1640.90076947,1566.55582124,24.1713,50.1736482312
 02/24  16:00:00,438.648351116,73.0624883907,0.0,0.0,220.879908,137.835547516,1533.1234951,1474.08987722,4.83426,54.1993578757
 02/24  17:00:00,433.62406369,73.0599913942,0.0,0.0,220.879908,133.019064,1438.26788642,1388.68257186,4.83426,44.7510545583
 02/24  18:00:00,353.881512471,73.0599913942,0.0,0.0,220.879908,53.238744,1592.28865953,1542.70955468,4.83426,44.7448448549
 02/24  19:00:00,371.875559832,73.0599913942,0.0,0.0,220.879908,53.238744,1759.43705917,1709.65246302,4.83426,44.9503361509
 02/24  20:00:00,371.887401271,73.0599913942,0.0,0.0,220.879908,53.238744,1856.12121796,1833.8924423,4.83426,17.394515659
 02/24  21:00:00,371.914519129,73.0599913942,0.0,0.0,220.879908,53.238744,1905.7760525,1892.24793312,4.83426,8.6938593857
 02/24  22:00:00,118.834371481,1.56502405854,0.0,0.0,43.513341876,52.539744,16.099742122,2.57072030613,4.83426,8.69476181585
 02/24  23:00:00,119.454455589,2.04904506992,0.0,0.0,43.513341876,52.539744,16.9888749088,3.50237646846,4.83426,8.65223844033
 02/24  24:00:00,123.69113469,5.13077185328,0.0,0.0,43.513341876,52.539744,22.5330946957,9.05930162172,4.83426,8.639533074
 02/25  01:00:00,123.564148844,6.05753917582,0.0,0.0,43.513341876,52.539744,17.1228679809,12.2686079809,4.83426,0.02
 02/25  02:00:00,128.846746919,11.3150238817,0.0,0.0,43.513341876,52.539744,27.6851168209,22.8308568209,4.83426,0.02
 02/25  03:00:00,129.131217027,11.6149387899,0.0,0.0,43.513341876,52.539744,32.0047048449,27.1504448449,4.83426,0.02
 02/25  04:00:00,135.438942911,17.8850665674,0.0,0.0,43.513341876,52.539744,48.4731251824,43.6188651824,4.83426,0.02
 02/25  05:00:00,135.002109224,17.0397467837,0.0,0.0,43.513341876,52.539744,60.5948936749,47.1465317932,4.83426,8.61410188167
 02/25  06:00:00,137.173918875,19.1990751046,0.0,0.0,43.513341876,52.539744,73.0043033658,68.1500433658,4.83426,0.02
 02/25  07:00:00,149.312838448,31.3335573183,0.0,0.0,43.513341876,52.539744,74.8650118432,70.0107518432,4.83426,0.02
 02/25  08:00:00,122.773284826,19.862109744,0.0,0.0,43.513341876,52.539744,72.27628624,67.42202624,4.83426,0.02
 02/25  09:00:00,113.651506982,13.7728165534,0.0,0.0,43.513341876,52.539744,63.6129718462,50.1646206665,4.83426,8.61409117968
 02/25  10:00:00,105.04104846,5.13077185328,0.0,0.0,43.513341876,52.539744,51.1744889513,46.3202289513,4.83426,0.02
 02/25  11:00:00,103.980565795,4.10461748263,0.0,0.0,43.513341876,52.539744,48.3888598636,26.0774706447,4.83426,17.4771292189
 02/25  12:00:00,105.936427185,5.13077185328,0.0,0.0,43.513341876,52.539744,37.6378132232,24.1373942227,4.83426,8.66615900054
 02/25  13:00:00,103.897570901,4.10461748263,0.0,0.0,43.513341876,52.539744,26.1449873652,12.6453547629,4.83426,8.66537260231
 02/25  14:00:00,104.947657061,5.05295745251,0.0,0.0,43.513341876,52.539744,24.0384488234,10.5466961569,4.83426,8.65749266647
 02/25  15:00:00,101.168271957,1.24490550111,0.0,0.0,43.513341876,52.539744,6.69031473163,1.83605473163,4.83426,0.02
 02/25  16:00:00,100.974003103,1.0670618581,0.0,0.0,43.513341876,52.539744,14.3132690123,0.821284868949,4.83426,8.65772414332
 02/25  17:00:00,100.775594488,1.0670618581,0.0,0.0,43.513341876,52.539744,14.2327107387,0.784406127024,4.83426,8.61404461166
 02/25  18:00:00,100.763353057,1.0670618581,0.0,0.0,43.513341876,52.539744,5.65225569202,0.797995692015,4.83426,0.02
 02/25  19:00:00,115.691978227,1.0670618581,0.0,0.0,43.513341876,52.539744,5.74092477715,0.886664777148,4.83426,0.02
 02/25  20:00:00,119.090316471,1.0670618581,0.0,0.0,43.513341876,52.539744,5.78721686588,0.93295686588,4.83426,0.02
 02/25  21:00:00,119.0491004,1.0670618581,0.0,0.0,43.513341876,52.539744,5.96640892559,1.11214892559,4.83426,0.02
 02/25  22:00:00,121.99337705,4.19844387273,0.0,0.0,43.513341876,52.539744,48.2861874101,8.03630425103,4.83426,35.415623159
 02/25  23:00:00,122.242685041,4.77508456725,0.0,0.0,43.513341876,52.539744,15.3974558809,10.5431958809,4.83426,0.02
 02/25  24:00:00,122.890321058,4.46030476866,0.0,0.0,43.513341876,52.539744,17.5219433089,12.6676833089,4.83426,0.02
 02/26  01:00:00,122.236880159,4.77508456725,0.0,0.0,43.513341876,52.539744,28.5879791576,15.1396463293,4.83426,8.61407282823
 02/26  02:00:00,121.916561206,4.46030476866,0.0,0.0,43.513341876,52.539744,22.3329655653,17.4787055653,4.83426,0.02
 02/26  03:00:00,122.219894893,4.77508456725,0.0,0.0,43.513341876,52.539744,24.9751482265,20.1208882265,4.83426,0.02
 02/26  04:00:00,121.901965894,4.46030476866,0.0,0.0,43.513341876,52.539744,28.5945435597,23.7402835597,4.83426,0.02
 02/26  05:00:00,122.639139309,4.77508456725,0.0,0.0,43.513341876,52.539744,30.8920805267,26.0378205267,4.83426,0.02
 02/26  06:00:00,122.296757584,4.46030476866,0.0,0.0,43.513341876,52.539744,44.518002175,31.0696588047,4.83426,8.6140833703
 02/26  07:00:00,126.30292613,8.43681274198,0.0,0.0,43.513341876,52.539744,39.5359768685,34.6817168685,4.83426,0.02
 02/26  08:00:00,107.246973541,4.46030476866,0.0,0.0,43.513341876,52.539744,32.4412248262,27.5869648262,4.83426,0.02
 02/26  09:00:00,104.574136626,4.77508456725,0.0,0.0,43.513341876,52.539744,32.2517714321,27.3975114321,4.83426,0.02
 02/26  10:00:00,104.282029106,4.46030476866,0.0,0.0,43.513341876,52.539744,38.5502585953,25.0934334733,4.83426,8.62256512204
 02/26  11:00:00,104.584423552,4.77508456725,0.0,0.0,43.513341876,52.539744,44.9296643485,22.6211053718,4.83426,17.4742989767
 02/26  12:00:00,104.968812628,4.2331552704,0.0,0.0,43.513341876,52.539744,30.3323846008,16.8319658728,4.83426,8.66615872797
 02/26  13:00:00,103.666715863,3.92677383961,0.0,0.0,43.513341876,52.539744,25.0677220769,11.567627969,4.83426,8.66583410793
 02/26  14:00:00,101.543480699,1.73752894272,0.0,0.0,43.513341876,52.539744,17.8465277987,4.34632442214,4.83426,8.66594337657
 02/26  15:00:00,101.242997714,1.42274914413,0.0,0.0,43.513341876,52.539744,16.1776390448,2.68603416298,4.83426,8.65734488186
 02/26  16:00:00,100.854708363,1.0670618581,0.0,0.0,43.513341876,52.539744,6.28590662599,1.43164662599,4.83426,0.02
 02/26  17:00:00,101.007771083,1.42274914413,0.0,0.0,43.513341876,52.539744,15.1597767261,1.71146933067,4.83426,8.61404739544
 02/26  18:00:00,103.027919063,3.44010729846,0.0,0.0,43.513341876,52.539744,11.857639628,7.00337962799,4.83426,0.02
 02/26  19:00:00,119.129003984,4.59724092423,0.0,0.0,43.513341876,52.539744,18.8124498344,13.9581898344,4.83426,0.02
 02/26  20:00:00,122.410974579,4.46030476866,0.0,0.0,43.513341876,52.539744,23.7014924992,18.8472324992,4.83426,0.02
 02/26  21:00:00,122.706522338,4.77508456725,0.0,0.0,43.513341876,52.539744,32.5315673957,27.6773073957,4.83426,0.02
 02/26  22:00:00,123.44137102,5.6808808269,0.0,0.0,43.513341876,52.539744,90.2227110275,49.9722777033,4.83426,35.4161733242
 02/26  23:00:00,127.10380349,9.65738880023,0.0,0.0,43.513341876,52.539744,75.3140457388,70.4597857388,4.83426,0.02
 02/26  24:00:00,136.502549895,18.0584687092,0.0,0.0,43.513341876,52.539744,83.1995072059,78.3452472059,4.83426,0.02
 02/27  01:00:00,131.77547731,14.3076576978,0.0,0.0,43.513341876,52.539744,102.520615854,89.0638185769,4.83426,8.62253727722
 02/27  02:00:00,132.397999137,14.9241300991,0.0,0.0,43.513341876,52.539744,101.245817336,96.3915573357,4.83426,0.02
 02/27  03:00:00,139.550646329,22.063640924,0.0,0.0,43.513341876,52.539744,112.07029701,107.21603701,4.83426,0.02
 02/27  04:00:00,146.954384133,29.4596357049,0.0,0.0,43.513341876,52.539744,129.79476672,116.337943836,4.83426,8.62256288384
 02/27  05:00:00,149.117329204,31.1842766599,0.0,0.0,43.513341876,52.539744,126.75708788,121.90282788,4.83426,0.02
 02/27  06:00:00,138.217502433,20.3004167382,0.0,0.0,43.513341876,52.539744,135.164747833,130.310487833,4.83426,0.02
 02/27  07:00:00,197.008547124,73.0599913942,0.0,0.0,43.513341876,53.238744,2932.86137298,2919.4045509,4.83426,8.62256208408
 02/27  08:00:00,358.629283897,73.0599913942,0.0,0.0,220.879908,53.238744,2280.68525309,2249.38901564,4.83426,26.4619774433
 02/27  09:00:00,446.803373243,73.0599913942,0.0,0.0,220.879908,145.652643033,1981.92077398,1910.09122153,36.25695,35.5726024557
 02/27  10:00:00,446.745385936,73.0599913942,0.0,0.0,220.879908,145.652643033,1900.07662145,1809.77423999,36.25695,54.0454314539
 02/27  11:00:00,452.676417269,73.0599913942,0.0,0.0,220.879908,151.653867033,1802.09851156,1708.64924684,48.3426,45.1066647189
 02/27  12:00:00,453.649744928,73.0599913942,0.0,0.0,220.879908,151.653867033,1695.35238934,1583.57098508,48.3426,63.438804269
 02/27  13:00:00,452.573334218,73.0599913942,0.0,0.0,220.879908,151.653867033,1600.2852312,1497.36401131,48.3426,54.5786198874
 02/27  14:00:00,446.573410087,73.0599913942,0.0,0.0,220.879908,145.652643033,1560.50794946,1472.52558805,24.1713,63.8110614017
 02/27  15:00:00,446.538894334,73.0599913942,0.0,0.0,220.879908,145.652643033,1503.56639566,1425.3195716,24.1713,54.0755240642
 02/27  16:00:00,438.666613711,73.0599913942,0.0,0.0,220.879908,137.835547516,1399.32322292,1340.30830597,4.83426,54.1806569567
 02/27  17:00:00,433.651277588,73.0599913942,0.0,0.0,220.879908,133.019064,1298.259735,1256.98149868,4.83426,36.4439763225
 02/27  18:00:00,353.92259285,73.0599913942,0.0,0.0,220.879908,53.238744,1452.06968311,1403.14076161,4.83426,44.0946614984
 02/27  19:00:00,368.881784847,73.0599913942,0.0,0.0,220.879908,53.238744,1503.13628258,1444.37075216,4.83426,53.9312704192
 02/27  20:00:00,372.273473116,73.0599913942,0.0,0.0,220.879908,53.238744,1468.73819714,1455.19633578,4.83426,8.70760136564
 02/27  21:00:00,372.248774676,73.0599913942,0.0,0.0,220.879908,53.238744,1491.92995806,1469.72732504,4.83426,17.3683730136
 02/27  22:00:00,118.905486784,1.33382732262,0.0,0.0,43.513341876,52.539744,14.2283440986,0.699376207041,4.83426,8.69470789153
 02/27  23:00:00,119.17658395,1.77843643016,0.0,0.0,43.513341876,52.539744,14.8918464032,1.4061141866,4.83426,8.65147221656
 02/27  24:00:00,119.938985357,1.42274914413,0.0,0.0,43.513341876,52.539744,6.70507667377,1.85081667377,4.83426,0.02
 02/28  01:00:00,120.907846841,3.43305264017,0.0,0.0,43.513341876,52.539744,16.7349879028,3.27832643592,4.83426,8.62240146685
 02/28  02:00:00,122.039347027,4.55422877306,0.0,0.0,43.513341876,52.539744,11.7495300083,6.89527000829,4.83426,0.02
 02/28  03:00:00,123.14788293,5.65762140944,0.0,0.0,43.513341876,52.539744,17.4991835591,12.6449235591,4.83426,0.02
 02/28  04:00:00,128.578212503,11.0639677504,0.0,0.0,43.513341876,52.539744,37.0685959653,23.6127438567,4.83426,8.62159210859
 02/28  05:00:00,131.172914582,11.5284472307,0.0,0.0,43.513341876,52.539744,37.3182778189,32.4640178189,4.83426,0.02
 02/28  06:00:00,136.652049017,17.3085234872,0.0,0.0,43.513341876,52.539744,61.222103678,56.367843678,4.83426,0.02
 02/28  07:00:00,197.610795212,73.0599913942,0.0,0.0,43.513341876,53.238744,2920.01269226,2906.55614633,4.83426,8.62228592818
 02/28  08:00:00,357.975418394,73.0599913942,0.0,0.0,220.879908,53.238744,2394.34221708,2363.0517189,4.83426,26.4562381716
 02/28  09:00:00,446.710650817,73.0599913942,0.0,0.0,220.879908,145.652643033,2010.97859619,1939.15034039,36.25695,35.5713058003
 02/28  10:00:00,446.648531534,73.0599913942,0.0,0.0,220.879908,145.652643033,1767.4204356,1686.13061929,36.25695,45.0328663038
 02/28  11:00:00,452.587304919,73.0599913942,0.0,0.0,220.879908,151.653867033,1592.88187072,1490.39362655,48.3426,54.1456441716
 02/28  12:00:00,453.573560485,73.0599913942,0.0,0.0,220.879908,151.653867033,1406.69710507,1303.95735652,48.3426,54.3971485531
 02/28  13:00:00,452.495363231,73.0599913942,0.0,0.0,220.879908,151.653867033,1288.40125046,1176.3897919,48.3426,63.6688585603
 02/28  14:00:00,446.096061803,73.0599913942,0.0,0.0,220.879908,145.652643033,1199.66858168,1111.68438004,24.1713,63.8129016317
 02/28  15:00:00,445.721868502,73.0925572375,0.0,0.0,220.879908,145.652643033,1136.59143561,1061.65186731,24.1713,50.768268299
 02/28  16:00:00,437.5567781,73.1024214367,0.0,0.0,220.879908,137.835547516,1019.21364928,965.904271469,4.83426,48.4751178149
 02/28  17:00:00,432.493530212,73.0599913942,0.0,0.0,220.879908,133.019064,924.676190664,875.100807599,4.83426,44.7411230652
 02/28  18:00:00,352.848457212,73.0599913942,0.0,0.0,220.879908,53.238744,1030.71354501,981.137838969,4.83426,44.7414460373
 02/28  19:00:00,367.995347222,73.0599913942,0.0,0.0,220.879908,53.238744,1077.88615055,1028.11469376,4.83426,44.9371967866
 02/28  20:00:00,371.098626422,73.0599913942,0.0,0.0,220.879908,53.238744,1076.06733864,1053.83824994,4.83426,17.3948286988
 02/28  21:00:00,371.390366736,73.0599913942,0.0,0.0,220.879908,53.238744,1121.20123834,1107.67270407,4.83426,8.69427427427
 02/28  22:00:00,117.294471743,0.0,0.0,0.0,43.513341876,52.539744,22.2035475734,0.0,4.83426,17.3692875734
 02/28  23:00:00,117.401016679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  24:00:00,119.580762477,1.0670618581,0.0,0.0,43.513341876,52.539744,13.6745432926,0.200957233099,4.83426,8.63932605955
 03/01  01:00:00,119.084171172,1.60059278714,0.0,0.0,43.513341876,52.539744,5.20353692572,0.349276925723,4.83426,0.02
 03/01  02:00:00,118.907329428,1.42274914413,0.0,0.0,43.513341876,52.539744,13.8469813453,0.390180887887,4.83426,8.6225404574
 03/01  03:00:00,119.258909183,1.77843643016,0.0,0.0,43.513341876,52.539744,5.61940042836,0.765140428364,4.83426,0.02
 03/01  04:00:00,120.573073237,3.09657300265,0.0,0.0,43.513341876,52.539744,6.03590947715,1.18164947715,4.83426,0.02
 03/01  05:00:00,122.029610547,4.12507122635,0.0,0.0,43.513341876,52.539744,15.5729013614,2.11615690649,4.83426,8.62248445486
 03/01  06:00:00,122.647835938,4.77508456725,0.0,0.0,43.513341876,52.539744,7.4501711514,2.5959111514,4.83426,0.02
 03/01  07:00:00,195.422585116,73.0599913942,0.0,0.0,43.513341876,53.238744,1936.58311609,1931.72885609,4.83426,0.02
 03/01  08:00:00,356.213342174,73.0599913942,0.000665949673961,0.0,220.879908,53.238744,1433.28645406,1401.9919305,4.83426,26.4602635657
 03/01  09:00:00,444.755438577,73.0599913942,0.00158194079639,0.0,220.879908,145.652643033,1120.82514558,1040.11473995,36.25695,44.4534556242
 03/01  10:00:00,444.67421595,73.0599913942,0.00208116309668,0.0,220.879908,145.652643033,1026.80513379,945.500106112,36.25695,45.0480776755
 03/01  11:00:00,450.508187051,73.0599913942,0.00160335461114,0.0,220.879908,151.653867033,931.27184096,828.798479138,48.3426,54.1307618218
 03/01  12:00:00,451.314808555,73.1031167749,0.0,0.0,220.879908,151.653867033,743.782759525,641.059341413,48.3426,54.3808181119
 03/01  13:00:00,450.314102233,73.1410524436,0.0,0.0,220.879908,151.653867033,679.535351959,567.514154529,48.3426,63.6785974301
 03/01  14:00:00,444.476937434,73.2552262738,0.0,0.0,220.879908,145.652643033,685.848435136,597.861240331,24.1713,63.8158948051
 03/01  15:00:00,444.538690642,73.1700469391,0.0,0.0,220.879908,145.652643033,810.994500671,741.751743794,24.1713,45.0714568765
 03/01  16:00:00,436.96821347,73.1799790009,0.0,0.0,220.879908,137.835547516,907.76830782,848.74446512,4.83426,54.1895826999
 03/01  17:00:00,431.857285666,73.0599913942,0.0,0.0,220.879908,133.019064,790.799985089,741.219938999,4.83426,44.7457860904
 03/01  18:00:00,352.234474791,73.0599913942,0.0,0.0,220.879908,53.238744,916.939870932,867.368122779,4.83426,44.737488153
 03/01  19:00:00,367.59660676,73.0599913942,0.0,0.0,220.879908,53.238744,1019.13540802,969.357899387,4.83426,44.9432486316
 03/01  20:00:00,371.398361293,73.0599913942,0.0,0.0,220.879908,53.238744,1049.46792096,1027.24000113,4.83426,17.3936598258
 03/01  21:00:00,371.509658706,73.0599913942,0.0,0.0,220.879908,53.238744,1057.92803506,1044.4014102,4.83426,8.69236486056
 03/01  22:00:00,117.649178548,0.0,0.0,0.0,43.513341876,52.539744,13.528579161,0.0,4.83426,8.69431916104
 03/01  23:00:00,117.445060356,0.0,0.0,0.0,43.513341876,52.539744,13.4859174663,0.0,4.83426,8.65165746629
 03/01  24:00:00,118.540055473,0.0,0.0,0.0,43.513341876,52.539744,13.4731965499,0.0,4.83426,8.6389365499
 03/02  01:00:00,117.511693927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.519432775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,117.51338555,0.0,0.0,0.0,43.513341876,52.539744,13.4567309919,0.0,4.83426,8.62247099189
 03/02  04:00:00,117.507158181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,118.998647235,1.0670618581,0.0,0.0,43.513341876,52.539744,5.05038062549,0.196120625495,4.83426,0.02
 03/02  06:00:00,119.322064707,1.42274914413,0.0,0.0,43.513341876,52.539744,13.7788574311,0.322191755888,4.83426,8.62240567518
 03/02  07:00:00,194.291892342,73.0599913942,0.0,0.0,43.513341876,53.238744,1659.31889336,1654.46463336,4.83426,0.02
 03/02  08:00:00,353.531426819,73.0599913942,0.0,0.0,220.879908,53.238744,1485.59976646,1454.30928479,4.83426,26.456221673
 03/02  09:00:00,445.858551685,73.0599913942,0.00156429805523,0.0,220.879908,145.652643033,1291.09076606,1219.26815275,36.25695,35.565663305
 03/02  10:00:00,445.911720868,73.0599913942,0.00202634279607,0.0,220.879908,145.652643033,1249.1510908,1158.84855897,36.25695,54.045581831
 03/02  11:00:00,451.924291086,73.0599913942,0.00143926147714,0.0,220.879908,151.653867033,1239.0690526,1136.60842556,48.3426,54.1180270393
 03/02  12:00:00,453.258568323,73.0599913942,0.0,0.0,220.879908,151.653867033,1229.74083858,1127.03682583,48.3426,54.3614127438
 03/02  13:00:00,452.483080646,73.0599913942,0.0,0.0,220.879908,151.653867033,1226.83938559,1123.91911465,48.3426,54.5776709478
 03/02  14:00:00,446.514810029,73.0599913942,0.0,0.0,220.879908,145.652643033,1227.55371031,1139.58793919,24.1713,63.7944711201
 03/02  15:00:00,446.500657059,73.0599913942,0.0,0.0,220.879908,145.652643033,1211.83037962,1133.58590476,24.1713,54.0731748615
 03/02  16:00:00,438.706597168,73.0599913942,0.0,0.0,220.879908,137.835547516,1199.74994219,1140.74095785,4.83426,54.1747243403
 03/02  17:00:00,433.637697598,73.0599913942,0.0,0.0,220.879908,133.019064,1140.98763625,1091.41830691,4.83426,44.7350693393
 03/02  18:00:00,353.858679964,73.0599913942,0.0,0.0,220.879908,53.238744,1261.33676763,1220.71044107,4.83426,35.7920665577
 03/02  19:00:00,368.818918418,73.0599913942,0.0,0.0,220.879908,53.238744,1379.19652233,1320.43506092,4.83426,53.9272014101
 03/02  20:00:00,372.226620404,73.0599913942,0.0,0.0,220.879908,53.238744,1451.61848852,1438.0766386,4.83426,8.70758991911
 03/02  21:00:00,372.220608867,73.0599913942,0.0,0.0,220.879908,53.238744,1566.08394522,1543.88134112,4.83426,17.368344098
 03/02  22:00:00,117.606414437,0.0,0.0,0.0,43.513341876,52.539744,13.5288758917,0.0,4.83426,8.69461589172
 03/02  23:00:00,118.482143805,1.0670618581,0.0,0.0,43.513341876,52.539744,13.7600804857,0.273854336349,4.83426,8.65196614931
 03/02  24:00:00,119.951150819,1.42274914413,0.0,0.0,43.513341876,52.539744,5.36417259486,0.50991259486,4.83426,0.02
 03/03  01:00:00,121.885465838,4.3866861706,0.0,0.0,43.513341876,52.539744,15.3253847193,1.8686365534,4.83426,8.62248816586
 03/03  02:00:00,122.279797577,4.77508456725,0.0,0.0,43.513341876,52.539744,8.95185933152,4.09759933152,4.83426,0.02
 03/03  03:00:00,128.066915397,10.5631850599,0.0,0.0,43.513341876,52.539744,14.6020655832,9.74780558323,4.83426,0.02
 03/03  04:00:00,130.107777382,12.58677134,0.0,0.0,43.513341876,52.539744,29.6436308165,16.1868750193,4.83426,8.62249579721
 03/03  05:00:00,136.064232519,16.4069124815,0.0,0.0,43.513341876,52.539744,33.8387216547,28.9844616547,4.83426,0.02
 03/03  06:00:00,142.012446203,22.6639708492,0.0,0.0,43.513341876,52.539744,51.7390097444,46.8847497444,4.83426,0.02
 03/03  07:00:00,197.658054959,73.0599913942,0.0,0.0,43.513341876,53.238744,3130.61783086,3117.16122733,4.83426,8.62234353443
 03/03  08:00:00,354.982824005,73.0599913942,0.0,0.0,220.879908,53.238744,2627.24222366,2595.95321551,4.83426,26.4547481539
 03/03  09:00:00,446.74067992,73.0599913942,0.0,0.0,220.879908,145.652643033,2293.17487054,2221.34971137,36.25695,35.5682091744
 03/03  10:00:00,446.678833317,73.0599913942,0.0,0.0,220.879908,145.652643033,2119.07024533,2037.78580263,36.25695,45.0274926956
 03/03  11:00:00,452.619040576,73.0599913942,0.0,0.0,220.879908,151.653867033,1990.2442595,1887.76353532,48.3426,54.1381241754
 03/03  12:00:00,453.602523465,73.0599913942,0.0,0.0,220.879908,151.653867033,1814.31942422,1711.58844988,48.3426,54.3883743407
 03/03  13:00:00,452.535262581,73.0599913942,0.0,0.0,220.879908,151.653867033,1712.61599639,1600.61225397,48.3426,63.6611424266
 03/03  14:00:00,446.571539884,73.0842549923,0.0,0.0,220.879908,145.652643033,1654.78747504,1566.81535392,24.1713,63.8008211241
 03/03  15:00:00,446.634190737,73.1784875357,0.0,0.0,220.879908,145.652643033,1546.30801233,1477.08440883,24.1713,45.0523034982
 03/03  16:00:00,438.76935341,73.1843817004,0.0,0.0,220.879908,137.835547516,1431.53066001,1372.50126027,4.83426,54.1951397393
 03/03  17:00:00,433.606882079,73.0599913942,0.0,0.0,220.879908,133.019064,1355.1150268,1305.54200868,4.83426,44.7387581192
 03/03  18:00:00,353.858284241,73.0599913942,0.0,0.0,220.879908,53.238744,1537.21712644,1487.64803734,4.83426,44.7348291027
 03/03  19:00:00,368.854495825,73.0599913942,0.0,0.0,220.879908,53.238744,1714.97569425,1665.20626071,4.83426,44.9351735398
 03/03  20:00:00,371.868946331,73.0599913942,0.0,0.0,220.879908,53.238744,1878.62982848,1856.40313944,4.83426,17.3924290401
 03/03  21:00:00,371.907984659,73.0599913942,0.0,0.0,220.879908,53.238744,1985.2348847,1971.70597465,4.83426,8.69465005817
 03/03  22:00:00,118.766429488,1.49388660134,0.0,0.0,43.513341876,52.539744,14.6290068922,1.09997398048,4.83426,8.69477291171
 03/03  23:00:00,118.834275688,1.42274914413,0.0,0.0,43.513341876,52.539744,15.6887812083,2.20245862421,4.83426,8.65206258412
 03/03  24:00:00,122.342780264,3.78983768403,0.0,0.0,43.513341876,52.539744,18.5419757314,5.0688175238,4.83426,8.63889820756
 03/04  01:00:00,121.60446803,4.10461748263,0.0,0.0,43.513341876,52.539744,10.2077302632,5.35347026324,4.83426,0.02
 03/04  02:00:00,122.644241469,5.13077185328,0.0,0.0,43.513341876,52.539744,15.6696532212,10.8153932212,4.83426,0.02
 03/04  03:00:00,126.811075371,9.31240866447,0.0,0.0,43.513341876,52.539744,17.4322965877,12.5780365877,4.83426,0.02
 03/04  04:00:00,128.82727937,11.3150238817,0.0,0.0,43.513341876,52.539744,33.934163046,20.4860621649,4.83426,8.61384088109
 03/04  05:00:00,126.90910912,8.9869217156,0.0,0.0,43.513341876,52.539744,22.6596797987,17.8054197987,4.83426,0.02
 03/04  06:00:00,129.222594514,11.3150238817,0.0,0.0,43.513341876,52.539744,29.377481119,24.523221119,4.83426,0.02
 03/04  07:00:00,126.088802881,8.17320434344,0.0,0.0,43.513341876,52.539744,25.3703556488,20.5160956488,4.83426,0.02
 03/04  08:00:00,104.988802536,5.13077185328,0.0,0.0,43.513341876,52.539744,24.8454433794,19.9911833794,4.83426,0.02
 03/04  09:00:00,103.940129214,4.10461748263,0.0,0.0,43.513341876,52.539744,27.1178672954,13.6695775926,4.83426,8.61402970283
 03/04  10:00:00,105.013324116,5.13077185328,0.0,0.0,43.513341876,52.539744,19.1107252155,14.2564652155,4.83426,0.02
 03/04  11:00:00,103.246863773,3.36053179994,0.0,0.0,43.513341876,52.539744,29.3879463074,7.07837226354,4.83426,17.4753140439
 03/04  12:00:00,104.370295505,3.56268818578,0.0,0.0,43.513341876,52.539744,19.9638943426,6.46433196733,4.83426,8.66530237525
 03/04  13:00:00,101.274041292,1.42274914413,0.0,0.0,43.513341876,52.539744,15.8989240927,2.39864843911,4.83426,8.66601565358
 03/04  14:00:00,99.9495872606,0.0,0.0,0.0,43.513341876,52.539744,13.4909107601,0.0,4.83426,8.6566507601
 03/04  15:00:00,99.9831456929,0.0,0.0,0.0,43.513341876,52.539744,13.4915847115,0.0,4.83426,8.65732471154
 03/04  16:00:00,99.9665007206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  17:00:00,99.7945549743,0.0,0.0,0.0,43.513341876,52.539744,13.4481134745,0.0,4.83426,8.61385347451
 03/04  18:00:00,99.8210923346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,114.733729595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.07893993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,119.079016108,1.0670618581,0.0,0.0,43.513341876,52.539744,5.53150436677,0.677244366774,4.83426,0.02
 03/04  22:00:00,120.877683575,3.07846311197,0.0,0.0,43.513341876,52.539744,43.4574645217,3.21807153633,4.83426,35.4051329854
 03/04  23:00:00,122.568799735,5.13077185328,0.0,0.0,43.513341876,52.539744,12.9088857029,8.05462570291,4.83426,0.02
 03/04  24:00:00,122.518384273,4.10461748263,0.0,0.0,43.513341876,52.539744,23.7461751884,10.2978835529,4.83426,8.61403163548
 03/05  01:00:00,122.565200885,5.13077185328,0.0,0.0,43.513341876,52.539744,23.6221661113,18.7679061113,4.83426,0.02
 03/05  02:00:00,121.534877311,4.10461748263,0.0,0.0,43.513341876,52.539744,24.3778615497,19.5236015497,4.83426,0.02
 03/05  03:00:00,127.466029939,10.0130760863,0.0,0.0,43.513341876,52.539744,41.4964394172,36.6421794172,4.83426,0.02
 03/05  04:00:00,124.803407066,7.35948697128,0.0,0.0,43.513341876,52.539744,40.7707728788,35.9165128788,4.83426,0.02
 03/05  05:00:00,129.223041329,11.3150238817,0.0,0.0,43.513341876,52.539744,73.633020166,60.1847114192,4.83426,8.61404874678
 03/05  06:00:00,133.27059935,15.4123120394,0.0,0.0,43.513341876,52.539744,57.328749459,52.474489459,4.83426,0.02
 03/05  07:00:00,135.007206795,17.0773795661,0.0,0.0,43.513341876,52.539744,88.984159064,84.129899064,4.83426,0.02
 03/05  08:00:00,108.804460577,8.9869217156,0.0,0.0,43.513341876,52.539744,53.2720448346,48.4177848346,4.83426,0.02
 03/05  09:00:00,106.598820991,6.75820659761,0.0,0.0,43.513341876,52.539744,74.7369717577,61.2804190872,4.83426,8.6222926705
 03/05  10:00:00,103.942829082,4.10461748263,0.0,0.0,43.513341876,52.539744,44.2244267802,39.3701667802,4.83426,0.02
 03/05  11:00:00,104.960926526,5.13077185328,0.0,0.0,43.513341876,52.539744,60.0765856223,37.7689164224,4.83426,17.4734092
 03/05  12:00:00,104.849013857,4.10461748263,0.0,0.0,43.513341876,52.539744,32.2789117177,18.7794837639,4.83426,8.66516795381
 03/05  13:00:00,104.698935631,4.95292821027,0.0,0.0,43.513341876,52.539744,29.8935749229,16.3934400284,4.83426,8.66587489451
 03/05  14:00:00,103.735979255,3.92677383961,0.0,0.0,43.513341876,52.539744,22.832192777,9.33250742379,4.83426,8.66542535325
 03/05  15:00:00,102.506343815,2.6821075278,0.0,0.0,43.513341876,52.539744,17.6522179248,4.16054514542,4.83426,8.65741277936
 03/05  16:00:00,100.86268946,1.0670618581,0.0,0.0,43.513341876,52.539744,5.76220185084,0.907941850844,4.83426,0.02
 03/05  17:00:00,99.5937346971,0.0,0.0,0.0,43.513341876,52.539744,13.4482210872,0.0,4.83426,8.61396108724
 03/05  18:00:00,100.302913782,0.711374572064,0.0,0.0,43.513341876,52.539744,5.5740184026,0.719758402604,4.83426,0.02
 03/05  19:00:00,115.593381362,1.0670618581,0.0,0.0,43.513341876,52.539744,5.98966992656,1.13540992656,4.83426,0.02
 03/05  20:00:00,119.361867663,1.42274914413,0.0,0.0,43.513341876,52.539744,6.54646067627,1.69220067627,4.83426,0.02
 03/05  21:00:00,122.341112916,4.41939728122,0.0,0.0,43.513341876,52.539744,16.234720767,11.380460767,4.83426,0.02
 03/05  22:00:00,122.198616772,4.46030476866,0.0,0.0,43.513341876,52.539744,63.0920104271,22.8470516544,4.83426,35.4106987727
 03/05  23:00:00,122.196155294,4.77508456725,0.0,0.0,43.513341876,52.539744,45.0199780597,40.1657180597,4.83426,0.02
 03/05  24:00:00,127.445925808,9.01712205277,0.0,0.0,43.513341876,52.539744,61.7633658999,56.9091058999,4.83426,0.02
 03/06  01:00:00,134.530136248,17.0713007123,0.0,0.0,43.513341876,52.539744,88.3120281857,74.8553377658,4.83426,8.62243041991
 03/06  02:00:00,132.549071523,15.0838583881,0.0,0.0,43.513341876,52.539744,87.0849139756,82.2306539756,4.83426,0.02
 03/06  03:00:00,137.129559973,19.6411558306,0.0,0.0,43.513341876,52.539744,105.437792592,100.583532592,4.83426,0.02
 03/06  04:00:00,147.858931079,30.366785556,0.0,0.0,43.513341876,52.539744,121.886474537,108.429814682,4.83426,8.62239985523
 03/06  05:00:00,148.849510933,30.895250324,0.0,0.0,43.513341876,52.539744,136.273330531,131.419070531,4.83426,0.02
 03/06  06:00:00,152.83971346,34.9197142216,0.0,0.0,43.513341876,52.539744,134.072075698,129.217815698,4.83426,0.02
 03/06  07:00:00,197.015209604,73.0599913942,0.0,0.0,43.513341876,53.238744,2944.61917902,2931.16251016,4.83426,8.62240885741
 03/06  08:00:00,355.536590247,73.0599913942,0.0,0.0,220.879908,53.238744,2224.90592044,2193.61391319,4.83426,26.4577472472
 03/06  09:00:00,446.732383516,73.0599913942,0.0,0.0,220.879908,145.652643033,1785.4665513,1713.64598805,36.25695,35.5636132473
 03/06  10:00:00,446.628279354,73.0599913942,0.0019542243985,0.0,220.879908,145.652643033,1556.99361205,1466.70837115,36.25695,54.0282908957
 03/06  11:00:00,452.592211881,73.0599913942,0.00120215555828,0.0,220.879908,151.653867033,1446.04325472,1352.59721834,48.3426,45.1034363798
 03/06  12:00:00,453.593439971,73.0599913942,0.0,0.0,220.879908,151.653867033,1372.58092423,1260.80092422,48.3426,63.4374000136
 03/06  13:00:00,452.522578371,73.0599913942,0.0,0.0,220.879908,151.653867033,1283.93457092,1181.03987971,48.3426,54.5520912096
 03/06  14:00:00,446.558659744,73.0599913942,0.0,0.0,220.879908,145.652643033,1277.03637449,1189.07674194,24.1713,63.788332548
 03/06  15:00:00,446.546353531,73.0599913942,0.0,0.0,220.879908,145.652643033,1274.43316945,1196.21108047,24.1713,54.0507889858
 03/06  16:00:00,438.67907331,73.0599913942,0.0,0.0,220.879908,137.835547516,1192.40187305,1142.41041115,4.83426,45.1572018959
 03/06  17:00:00,433.633033282,73.0599913942,0.0,0.0,220.879908,133.019064,1087.28254206,1037.71734861,4.83426,44.7309334507
 03/06  18:00:00,353.881797862,73.0599913942,0.0,0.0,220.879908,53.238744,1213.60387716,1164.03920182,4.83426,44.7304153391
 03/06  19:00:00,365.854309186,73.0599913942,0.0,0.0,220.879908,53.238744,1274.98177646,1225.21664844,4.83426,44.9308680126
 03/06  20:00:00,372.234450409,73.0599913942,0.0,0.0,220.879908,53.238744,1280.28544079,1258.05841678,4.83426,17.3927640116
 03/06  21:00:00,372.203940389,73.0599913942,0.0,0.0,220.879908,53.238744,1287.52289768,1273.99537082,4.83426,8.69326685845
 03/06  22:00:00,117.604089965,0.0,0.0,0.0,43.513341876,52.539744,22.2002562576,0.0,4.83426,17.3659962576
 03/06  23:00:00,118.473205012,1.0670618581,0.0,0.0,43.513341876,52.539744,5.06374911516,0.209489115165,4.83426,0.02
 03/06  24:00:00,119.58176142,1.0670618581,0.0,0.0,43.513341876,52.539744,13.7609437442,0.287521784574,4.83426,8.63916195963
 03/07  01:00:00,119.254919479,1.77843643016,0.0,0.0,43.513341876,52.539744,5.53984185399,0.685581853992,4.83426,0.02
