Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  02:00:00,118.893400635,1.42274914413,0.0,0.0,43.513341876,52.539744,14.2162735646,0.759622459124,4.83426,8.62239110549
 03/07  03:00:00,121.674693601,4.20107710675,0.0,0.0,43.513341876,52.539744,6.97676902896,2.12250902896,4.83426,0.02
 03/07  04:00:00,121.793898081,4.32547327681,0.0,0.0,43.513341876,52.539744,7.38825589285,2.53399589285,4.83426,0.02
 03/07  05:00:00,124.507777021,4.90991605909,0.0,0.0,43.513341876,52.539744,9.3435391564,4.4892791564,4.83426,0.02
 03/07  06:00:00,123.58362531,4.32547327681,0.0,0.0,43.513341876,52.539744,19.1966329093,5.73994826327,4.83426,8.62242464604
 03/07  07:00:00,196.712432671,73.0599913942,0.0,0.0,43.513341876,53.238744,2302.47652968,2297.62226968,4.83426,0.02
 03/07  08:00:00,354.502003239,73.0599913942,0.0,0.0,220.879908,53.238744,2030.38366777,1999.09369974,4.83426,26.4557080244
 03/07  09:00:00,446.575830012,73.0599913942,0.0,0.0,220.879908,145.652643033,1799.3733284,1727.55047263,36.25695,35.5659057768
 03/07  10:00:00,446.583509227,73.0599913942,0.0,0.0,220.879908,145.652643033,1713.05694076,1622.75831715,36.25695,54.0416736073
 03/07  11:00:00,452.545172941,73.0599913942,0.0,0.0,220.879908,151.653867033,1597.32074421,1494.86667579,48.3426,54.111468417
 03/07  12:00:00,453.552904615,73.0599913942,0.0,0.0,220.879908,151.653867033,1448.44926133,1345.75295988,48.3426,54.3537014525
 03/07  13:00:00,452.520012613,73.0599913942,0.0,0.0,220.879908,151.653867033,1381.63899999,1277.24456343,48.3426,56.051836556
 03/07  14:00:00,446.545191106,73.0599913942,0.0,0.0,220.879908,145.652643033,1378.71409797,1292.25099582,24.1713,62.2918021416
 03/07  15:00:00,446.524498564,73.0599913942,0.0,0.0,220.879908,145.652643033,1351.81517692,1273.58133667,24.1713,54.0625402466
 03/07  16:00:00,438.656646065,73.0599913942,0.0,0.0,220.879908,137.835547516,1263.77954563,1204.78306717,4.83426,54.1622184591
 03/07  17:00:00,433.6019484,73.0599913942,0.0,0.0,220.879908,133.019064,1170.8232,1122.70668682,4.83426,43.2822531711
 03/07  18:00:00,353.845596884,73.0599913942,0.0,0.0,220.879908,53.238744,1309.96248447,1267.90074137,4.83426,37.2274830928
 03/07  19:00:00,365.820509569,73.0599913942,0.0,0.0,220.879908,53.238744,1367.2224018,1308.47533577,4.83426,53.9128060327
 03/07  20:00:00,371.785134429,73.0599913942,0.0,0.0,220.879908,53.238744,1364.8497009,1351.3088515,4.83426,8.70658939651
 03/07  21:00:00,371.799109266,73.0599913942,0.0,0.0,220.879908,53.238744,1406.02181394,1392.49395933,4.83426,8.69359460464
 03/07  22:00:00,117.299421267,0.0,0.0,0.0,43.513341876,52.539744,22.202334222,0.0,4.83426,17.368074222
 03/07  23:00:00,119.200994621,1.77843643016,0.0,0.0,43.513341876,52.539744,13.8949900919,0.409194906169,4.83426,8.65153518577
 03/07  24:00:00,119.958221201,1.42274914413,0.0,0.0,43.513341876,52.539744,5.27896384764,0.424703847637,4.83426,0.02
 03/08  01:00:00,119.269999758,1.77843643016,0.0,0.0,43.513341876,52.539744,5.8021379851,0.947877985099,4.83426,0.02
 03/08  02:00:00,120.250197815,2.76368331338,0.0,0.0,43.513341876,52.539744,14.8566567058,1.4002758118,4.83426,8.62212089401
 03/08  03:00:00,121.95112897,4.46030476866,0.0,0.0,43.513341876,52.539744,8.32121554715,3.46695554715,4.83426,0.02
 03/08  04:00:00,122.263827966,4.77508456725,0.0,0.0,43.513341876,52.539744,9.89631097999,5.04205097999,4.83426,0.02
 03/08  05:00:00,127.350612368,9.42398073885,0.0,0.0,43.513341876,52.539744,25.9201263377,12.4634597584,4.83426,8.6224065793
 03/08  06:00:00,130.167954376,12.2612843912,0.0,0.0,43.513341876,52.539744,22.1265999055,17.2723399055,4.83426,0.02
 03/08  07:00:00,193.580487102,73.0599913942,0.0,0.0,43.513341876,53.238744,2815.39014552,2810.53588552,4.83426,0.02
 03/08  08:00:00,354.716064106,73.0599913942,0.0,0.0,220.879908,53.238744,2417.14481602,2377.045522,4.83426,35.2650340268
 03/08  09:00:00,446.630527079,73.0599913942,0.0,0.0,220.879908,145.652643033,2039.72360945,1967.9061697,36.25695,35.5604897557
 03/08  10:00:00,446.601371487,73.0599913942,0.0,0.0,220.879908,145.652643033,1852.16999482,1770.88624225,36.25695,45.0268025637
 03/08  11:00:00,452.567854913,73.0599913942,0.0,0.0,220.879908,151.653867033,1797.1225976,1694.66409133,48.3426,54.1159062695
 03/08  12:00:00,453.564697582,73.0599913942,0.0,0.0,220.879908,151.653867033,1638.97905899,1536.27339935,48.3426,54.3630596421
 03/08  13:00:00,452.515653552,73.0719110859,0.0,0.0,220.879908,151.653867033,1474.23585775,1362.23906323,48.3426,63.6541945213
 03/08  14:00:00,446.685802132,73.2155203929,0.0,0.0,220.879908,145.652643033,1373.30081858,1288.94141936,24.1713,60.1880992207
 03/08  15:00:00,446.893157827,73.4351253903,0.0,0.0,220.879908,145.652643033,1288.88508994,1216.09641414,24.1713,48.6173757993
 03/08  16:00:00,438.898413073,73.3041740338,0.0,0.0,220.879908,137.835547516,1179.38544637,1120.38448679,4.83426,54.1666995807
 03/08  17:00:00,433.599814785,73.0599913942,0.0,0.0,220.879908,133.019064,1061.73144353,1012.16753637,4.83426,44.7296471636
 03/08  18:00:00,353.821613651,73.0599913942,0.0,0.0,220.879908,53.238744,1165.77793883,1116.21885986,4.83426,44.7248189651
 03/08  19:00:00,365.793612283,73.0599913942,0.0,0.0,220.879908,53.238744,1167.24637914,1117.47823224,4.83426,44.9338868947
 03/08  20:00:00,372.189264641,73.0599913942,0.0,0.0,220.879908,53.238744,1132.37291453,1118.83237191,4.83426,8.70628262063
 03/08  21:00:00,372.152325517,73.0599913942,0.0,0.0,220.879908,53.238744,1179.24020759,1157.03820223,4.83426,17.367745351
 03/08  22:00:00,117.615560824,0.0,0.0,0.0,43.513341876,52.539744,13.5277272549,0.0,4.83426,8.69346725494
 03/08  23:00:00,117.413641269,0.0,0.0,0.0,43.513341876,52.539744,13.4855225776,0.0,4.83426,8.65126257756
 03/08  24:00:00,119.595022696,1.0670618581,0.0,0.0,43.513341876,52.539744,5.03838179675,0.184121796749,4.83426,0.02
 03/09  01:00:00,118.917550376,1.42274914413,0.0,0.0,43.513341876,52.539744,13.7535410237,0.297199014505,4.83426,8.62208200915
 03/09  02:00:00,119.272918294,1.77843643016,0.0,0.0,43.513341876,52.539744,5.2143407784,0.360080778404,4.83426,0.02
 03/09  03:00:00,118.909560492,1.42274914413,0.0,0.0,43.513341876,52.539744,5.29713378464,0.442873784636,4.83426,0.02
 03/09  04:00:00,122.280071035,4.79319445793,0.0,0.0,43.513341876,52.539744,14.9271274741,1.47050812001,4.83426,8.6223593541
 03/09  05:00:00,122.238130676,4.32547327681,0.0,0.0,43.513341876,52.539744,7.29587694318,2.44161694318,4.83426,0.02
 03/09  06:00:00,123.2061388,5.31677474518,0.0,0.0,43.513341876,52.539744,9.57838896936,4.72412896936,4.83426,0.02
 03/09  07:00:00,192.923755608,73.0599913942,0.0,0.0,43.513341876,53.238744,2509.30811699,2495.85160893,4.83426,8.62224805398
 03/09  08:00:00,354.47475716,73.0599913942,0.0,0.0,220.879908,53.238744,2217.34134436,2186.05452931,4.83426,26.4525550505
 03/09  09:00:00,446.560651181,73.0599913942,0.0,0.0,220.879908,145.652643033,1881.02908061,1809.21493088,36.25695,35.5571997262
 03/09  10:00:00,446.568626557,73.0599913942,0.0,0.0,220.879908,145.652643033,1760.04522309,1677.58421036,36.25695,46.2040627314
 03/09  11:00:00,452.549845778,73.0599913942,0.0,0.0,220.879908,151.653867033,1703.91354432,1602.63947411,48.3426,52.9314702065
 03/09  12:00:00,453.565804675,73.0599913942,0.0,0.0,220.879908,151.653867033,1588.29333506,1485.58115013,48.3426,54.3695849296
 03/09  13:00:00,452.519320149,73.0599913942,0.0,0.0,220.879908,151.653867033,1543.56344282,1431.57900321,48.3426,63.6418396105
 03/09  14:00:00,446.54342317,73.0599913942,0.0,0.0,220.879908,145.652643033,1511.2312897,1423.27661338,24.1713,63.7833763194
 03/09  15:00:00,446.520366351,73.0599913942,0.0,0.0,220.879908,145.652643033,1429.70686772,1360.4878924,24.1713,45.0476753163
 03/09  16:00:00,438.651440026,73.0599913942,0.0,0.0,220.879908,137.835547516,1322.02494536,1263.0194809,4.83426,54.1712044625
 03/09  17:00:00,433.6045839,73.0599913942,0.0,0.0,220.879908,133.019064,1191.73452835,1142.17287688,4.83426,44.7273914698
 03/09  18:00:00,353.843838749,73.0599913942,0.0,0.0,220.879908,53.238744,1313.63102809,1264.07209666,4.83426,44.7246714267
 03/09  19:00:00,365.824468992,73.0599913942,0.0,0.0,220.879908,53.238744,1396.0103668,1346.24680715,4.83426,44.9292996471
 03/09  20:00:00,372.21870819,73.0599913942,0.0,0.0,220.879908,53.238744,1446.53929035,1424.31397666,4.83426,17.391053698
 03/09  21:00:00,372.203539872,73.0599913942,0.0,0.0,220.879908,53.238744,1482.26437321,1468.73642055,4.83426,8.693692656
 03/09  22:00:00,118.669483502,1.0670618581,0.0,0.0,43.513341876,52.539744,13.7773622564,0.249356522513,4.83426,8.69374573391
 03/09  23:00:00,118.847917266,1.42274914413,0.0,0.0,43.513341876,52.539744,13.9871041821,0.501409733294,4.83426,8.65143444877
 03/09  24:00:00,120.322014968,1.77843643016,0.0,0.0,43.513341876,52.539744,7.90096618929,0.938306410866,4.83426,2.12839977843
 03/10  01:00:00,118.919526726,1.42274914413,0.0,0.0,43.513341876,52.539744,12.642988314,1.29216081623,4.83426,6.51656749773
 03/10  02:00:00,121.737069994,4.23944897447,0.0,0.0,43.513341876,52.539744,7.43013816287,2.57587816287,4.83426,0.02
 03/10  03:00:00,122.275541986,4.77508456725,0.0,0.0,43.513341876,52.539744,9.29668814202,4.44242814202,4.83426,0.02
 03/10  04:00:00,121.954150459,4.46030476866,0.0,0.0,43.513341876,52.539744,18.4234749544,4.96694297723,4.83426,8.62227197717
 03/10  05:00:00,124.395923415,4.77508456725,0.0,0.0,43.513341876,52.539744,11.9184403617,7.06418036169,4.83426,0.02
 03/10  06:00:00,123.736791237,4.46030476866,0.0,0.0,43.513341876,52.539744,11.9417171587,7.08745715874,4.83426,0.02
 03/10  07:00:00,193.326101007,73.0599913942,0.0,0.0,43.513341876,53.238744,2046.69617484,2033.24023712,4.83426,8.62167771844
 03/10  08:00:00,354.276718947,73.0599913942,0.0,0.0,220.879908,53.238744,1651.98949716,1620.7001681,4.83426,26.4550690601
 03/10  09:00:00,445.462336895,73.0599913942,0.00142063685527,0.0,220.879908,145.652643033,1253.17529068,1181.35894995,36.25695,35.5593907312
 03/10  10:00:00,444.716229446,73.0599913942,0.00221861949604,0.0,220.879908,145.652643033,1034.389224,944.115973769,36.25695,54.0163002313
 03/10  11:00:00,450.324386033,73.0599913942,0.00168159063017,0.0,220.879908,151.653867033,801.703091453,708.26296148,48.3426,45.0975299725
 03/10  12:00:00,451.152279809,73.0599913942,0.0,0.0,220.879908,151.653867033,636.543088513,531.876761055,48.3426,56.3237274581
 03/10  13:00:00,450.180993868,73.0599913942,0.0,0.0,220.879908,151.653867033,582.065483893,472.05063127,48.3426,61.6722526228
 03/10  14:00:00,444.257093489,73.0599913942,0.0,0.0,220.879908,145.652643033,646.808198329,558.862575044,24.1713,63.7743232846
 03/10  15:00:00,444.288447031,73.0599913942,0.0,0.0,220.879908,145.652643033,684.223057013,615.013078524,24.1713,45.0386784886
 03/10  16:00:00,436.429836661,73.0599913942,0.0,0.0,220.879908,137.835547516,620.9824763,561.975817956,4.83426,54.1723983439
 03/10  17:00:00,431.38281931,73.0599913942,0.0,0.0,220.879908,133.019064,495.85935655,446.298271873,4.83426,44.7268246773
 03/10  18:00:00,351.584290098,73.0599913942,0.0,0.0,220.879908,53.238744,546.619683601,497.062404789,4.83426,44.7230188119
 03/10  19:00:00,363.545262432,73.0599913942,0.0,0.0,220.879908,53.238744,534.589328634,484.829583927,4.83426,44.9254847064
 03/10  20:00:00,369.51670645,73.0599913942,0.0,0.0,220.879908,53.238744,545.600143708,523.373984015,4.83426,17.3918996934
 03/10  21:00:00,369.504535758,73.0599913942,0.0,0.0,220.879908,53.238744,539.515537301,525.987126428,4.83426,8.69415087298
 03/10  22:00:00,117.581592282,0.0,0.0,0.0,43.513341876,52.539744,13.5276058435,0.0,4.83426,8.69334584352
 03/10  23:00:00,117.646910585,0.0,0.0,0.0,43.513341876,52.539744,13.4853141256,0.0,4.83426,8.65105412558
 03/10  24:00:00,118.642050397,0.0,0.0,0.0,43.513341876,52.539744,13.4733002336,0.0,4.83426,8.63904023364
 03/11  01:00:00,117.685112747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.678628879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.673351215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  04:00:00,117.668411057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,118.092186999,0.0,0.0,0.0,43.513341876,52.539744,13.4480948743,0.0,4.83426,8.61383487434
 03/11  06:00:00,118.067923532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  07:00:00,115.110992973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  08:00:00,100.036761345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  09:00:00,100.034693545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,100.065109775,0.0,0.0,0.0,43.513341876,52.539744,13.4562841984,0.0,4.83426,8.62202419837
 03/11  11:00:00,100.054925887,0.0,0.0,0.0,43.513341876,52.539744,22.3075648594,0.0,4.83426,17.4733048594
 03/11  12:00:00,100.917533843,0.0,0.0,0.0,43.513341876,52.539744,13.4994307731,0.0,4.83426,8.66517077306
 03/11  13:00:00,100.019485066,0.0,0.0,0.0,43.513341876,52.539744,13.4989715993,0.0,4.83426,8.6647115993
 03/11  14:00:00,100.096126925,0.0,0.0,0.0,43.513341876,52.539744,13.490468131,0.0,4.83426,8.65620813102
 03/11  15:00:00,100.143614394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  16:00:00,100.139617382,0.0,0.0,0.0,43.513341876,52.539744,13.4910855244,0.0,4.83426,8.65682552439
 03/11  17:00:00,99.9263615169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,99.907651359,0.0,0.0,0.0,43.513341876,52.539744,13.4481765171,0.0,4.83426,8.61391651712
 03/11  19:00:00,111.821701472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.181268737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.163356416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  22:00:00,117.938707037,0.0,0.0,0.0,43.513341876,52.539744,40.2285388346,0.0,4.83426,35.3942788346
 03/11  23:00:00,117.561106608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.502544563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  01:00:00,117.549395389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,117.538452209,0.0,0.0,0.0,43.513341876,52.539744,13.4480222152,0.0,4.83426,8.61376221524
 03/12  03:00:00,117.523073917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  04:00:00,117.935840183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  05:00:00,117.892838814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  06:00:00,117.906283435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  07:00:00,114.77717717,0.0,0.0,0.0,43.513341876,52.539744,13.4480771303,0.0,4.83426,8.61381713033
 03/12  08:00:00,99.8389451115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  09:00:00,99.89074152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  10:00:00,99.9041878931,0.0,0.0,0.0,43.513341876,52.539744,22.3048638161,0.0,4.83426,17.4706038161
 03/12  11:00:00,100.824824355,0.0,0.0,0.0,43.513341876,52.539744,13.4986554064,0.0,4.83426,8.6643954064
 03/12  12:00:00,99.9125289401,0.0,0.0,0.0,43.513341876,52.539744,13.4992678214,0.0,4.83426,8.66500782137
 03/12  13:00:00,100.047123526,0.0,0.0,0.0,43.513341876,52.539744,13.4987993175,0.0,4.83426,8.66453931752
 03/12  14:00:00,100.119338175,0.0,0.0,0.0,43.513341876,52.539744,13.4907074663,0.0,4.83426,8.65644746629
 03/12  15:00:00,100.14152257,0.0,0.0,0.0,43.513341876,52.539744,13.4903685635,0.0,4.83426,8.65610856351
 03/12  16:00:00,99.970610647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,99.980155382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,99.9583421004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  19:00:00,112.336692219,0.0,0.0,0.0,43.513341876,52.539744,13.4480246073,0.0,4.83426,8.6137646073
 03/12  20:00:00,118.282592372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  21:00:00,118.08704553,0.0,0.0,0.0,43.513341876,52.539744,31.3847338232,0.0,4.83426,26.5504738232
 03/12  22:00:00,117.755341855,0.0,0.0,0.0,43.513341876,52.539744,13.447986766,0.0,4.83426,8.61372676596
 03/12  23:00:00,118.631779481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  24:00:00,117.752210675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  01:00:00,117.746426257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  02:00:00,117.757793661,0.0,0.0,0.0,43.513341876,52.539744,13.45652675,0.0,4.83426,8.62226675005
 03/13  03:00:00,117.765488212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  04:00:00,118.205605849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  05:00:00,118.166596677,0.0,0.0,0.0,43.513341876,52.539744,13.4563889556,0.0,4.83426,8.62212895556
 03/13  06:00:00,192.075783881,73.0599913942,0.0,0.0,43.513341876,53.238744,606.107975325,601.253715325,4.83426,0.02
 03/13  07:00:00,366.67043932,73.0599913942,0.0,0.0,220.879908,53.238744,632.152392454,600.870509937,4.83426,26.4476225165
 03/13  08:00:00,444.230133616,73.0599913942,0.00215605687901,0.0,220.879908,145.652643033,787.579282882,715.769253649,36.25695,35.5530792329
 03/13  09:00:00,444.372065976,73.0599913942,0.00286614202818,0.0,220.879908,145.652643033,891.845410765,801.574509959,36.25695,54.0139508063
 03/13  10:00:00,450.318274762,73.0605228783,0.00172266387763,0.0,220.879908,151.653867033,787.619449027,694.202516796,48.3426,45.0743322311
 03/13  11:00:00,451.465575342,73.3286444141,0.0,0.0,220.879908,151.653867033,663.697752698,551.963713687,48.3426,63.3914390114
 03/13  12:00:00,451.348858827,74.1786391777,0.0,0.0,220.879908,151.653867033,595.238050583,492.367460635,48.3426,54.5279899482
 03/13  13:00:00,446.338675371,75.1269834093,0.0,0.0,220.879908,145.652643033,591.952422148,504.024456992,24.1713,63.7566651557
 03/13  14:00:00,447.195366689,76.025104713,0.0,0.0,220.879908,145.652643033,520.008051952,450.810181704,24.1713,45.0265702476
 03/13  15:00:00,439.906026127,76.6199330811,0.0,0.0,220.879908,137.835547516,422.412885712,363.413695725,4.83426,54.1649299869
 03/13  16:00:00,432.827530947,74.6443561196,0.0,0.0,220.879908,133.019064,267.057039761,217.504926546,4.83426,44.7178532153
 03/13  17:00:00,351.668185886,73.2876599192,0.0,0.0,220.879908,53.238744,360.340428115,310.789748336,4.83426,44.7164197791
 03/13  18:00:00,351.527975776,73.1315566979,0.0,0.0,220.879908,53.238744,403.06611074,353.314412593,4.83426,44.9174381474
 03/13  19:00:00,363.876281441,73.0896939241,0.0,0.0,220.879908,53.238744,467.129037199,444.903785256,4.83426,17.3909919424
 03/13  20:00:00,369.844373523,73.0605174102,0.0,0.0,220.879908,53.238744,555.580620636,542.052660359,4.83426,8.69370027664
 03/13  21:00:00,117.796501145,0.0,0.0,0.0,43.513341876,52.539744,13.5271368605,0.0,4.83426,8.69287686054
 03/13  22:00:00,117.565703516,0.0,0.0,0.0,43.513341876,52.539744,13.4858365548,0.0,4.83426,8.65157655478
 03/13  23:00:00,118.60968238,0.0,0.0,0.0,43.513341876,52.539744,13.472980417,0.0,4.83426,8.63872041696
 03/13  24:00:00,117.622367385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.634696362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  02:00:00,117.624347892,0.0,0.0,0.0,43.513341876,52.539744,13.4563577594,0.0,4.83426,8.62209775939
 03/14  03:00:00,117.605740644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,119.710144437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  05:00:00,119.361835855,0.0,0.0,0.0,43.513341876,52.539744,13.4562125974,0.0,4.83426,8.62195259738
 03/14  06:00:00,193.820497401,73.0599913942,0.0011434397041,0.0,43.513341876,53.238744,1542.9085808,1538.0543208,4.83426,0.02
 03/14  07:00:00,364.600898539,73.0599913942,0.0,0.0,220.879908,53.238744,1291.45826793,1260.17198108,4.83426,26.4520268517
 03/14  08:00:00,444.989318579,73.0599913942,0.00155247903671,0.0,220.879908,145.652643033,1119.40560298,1047.59542981,36.25695,35.5532231691
 03/14  09:00:00,444.784238174,73.0599913942,0.00230444407315,0.0,220.879908,145.652643033,1000.25250549,909.993116624,36.25695,54.002438861
 03/14  10:00:00,450.63551855,73.1139001311,0.00146384661605,0.0,220.879908,151.653867033,906.721570249,813.288966071,48.3426,45.090004178
 03/14  11:00:00,451.886389994,73.440696228,0.0,0.0,220.879908,151.653867033,839.798927677,737.102951828,48.3426,54.3533758494
 03/14  12:00:00,451.612470538,74.2204420543,0.0,0.0,220.879908,151.653867033,780.376989115,668.419145354,48.3426,63.615243761
 03/14  13:00:00,446.296542761,75.0000814984,0.0,0.0,220.879908,145.652643033,670.043635804,582.113463739,24.1713,63.7588720643
 03/14  14:00:00,447.314597914,76.1162297824,0.0,0.0,220.879908,145.652643033,546.543127114,477.336350807,24.1713,45.0354763077
 03/14  15:00:00,440.013330046,76.7008735778,0.0,0.0,220.879908,137.835547516,452.143032452,393.158873234,4.83426,54.1498992181
 03/14  16:00:00,432.694911734,74.4697160357,0.0,0.0,220.879908,133.019064,341.595196876,292.046614697,4.83426,44.7143221782
 03/14  17:00:00,351.795497964,73.3859758852,0.0,0.0,220.879908,53.238744,428.467140548,378.922266623,4.83426,44.7106139249
 03/14  18:00:00,351.582154458,73.1872967532,0.0,0.0,220.879908,53.238744,409.138601079,359.387391171,4.83426,44.9169499079
 03/14  19:00:00,363.53317588,73.11838203,0.0,0.0,220.879908,53.238744,523.427560997,509.888107191,4.83426,8.70519380595
 03/14  20:00:00,369.765964333,73.0702622211,0.0,0.0,220.879908,53.238744,794.071667094,771.871814892,4.83426,17.3655922022
 03/14  21:00:00,117.41069591,0.0,0.0,0.0,43.513341876,52.539744,13.5265902796,0.0,4.83426,8.69233027961
 03/14  22:00:00,117.517254889,0.0,0.0,0.0,43.513341876,52.539744,13.4854951069,0.0,4.83426,8.65123510691
 03/14  23:00:00,118.598344175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,117.584056905,0.0,0.0,0.0,43.513341876,52.539744,13.4563813336,0.0,4.83426,8.62212133357
 03/15  01:00:00,117.593449181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.593118725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.586326865,0.0,0.0,0.0,43.513341876,52.539744,13.4562205623,0.0,4.83426,8.62196056227
 03/15  04:00:00,118.001804955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,117.963131364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,193.171599956,73.0599913942,0.00126895253255,0.0,43.513341876,53.238744,1484.48903633,1471.03259054,4.83426,8.62218578228
 03/15  07:00:00,364.678275283,73.0599913942,0.0,0.0,220.879908,53.238744,1301.00690352,1269.72800929,4.83426,26.4446342278
 03/15  08:00:00,445.142462293,73.0599913942,0.00124546820512,0.0,220.879908,145.652643033,1160.82194355,1089.01512189,36.25695,35.549871667
 03/15  09:00:00,444.973245377,73.0599913942,0.00172936124802,0.0,220.879908,145.652643033,1071.00701706,989.742896964,36.25695,45.0071700956
 03/15  10:00:00,450.781252564,73.0599913942,0.00123775955029,0.0,220.879908,151.653867033,1023.33613129,920.901325301,48.3426,54.0922059914
 03/15  11:00:00,451.678033637,73.0659160262,0.0,0.0,220.879908,151.653867033,942.057763518,839.380375794,48.3426,54.3347877249
 03/15  12:00:00,450.680943877,73.1017064594,0.0,0.0,220.879908,151.653867033,929.537090405,817.568872903,48.3426,63.6256175022
 03/15  13:00:00,444.750241402,73.1694561409,0.0,0.0,220.879908,145.652643033,899.609175265,820.798909862,24.1713,54.6389654027
 03/15  14:00:00,444.72112153,73.2401611732,0.0,0.0,220.879908,145.652643033,851.240259551,773.03088779,24.1713,54.0380717613
 03/15  15:00:00,436.913211199,73.3195396385,0.0,0.0,220.879908,137.835547516,765.612146694,706.642770869,4.83426,54.1351158252
 03/15  16:00:00,431.617877874,73.0599913942,0.0,0.0,220.879908,133.019064,655.988766576,615.382378129,4.83426,35.7721284476
 03/15  17:00:00,351.918873086,73.0599913942,0.0,0.0,220.879908,53.238744,789.400627518,739.854993814,4.83426,44.7113737039
 03/15  18:00:00,351.968784795,73.0599913942,0.0,0.0,220.879908,53.238744,811.581529143,761.841221271,4.83426,44.9060478715
 03/15  19:00:00,361.418728102,73.0599913942,0.0,0.0,220.879908,53.238744,823.779405096,801.552867658,4.83426,17.3922774377
 03/15  20:00:00,370.409042105,73.0599913942,0.0,0.0,220.879908,53.238744,843.216817161,829.689535805,4.83426,8.69302135573
 03/15  21:00:00,117.756040461,0.0,0.0,0.0,43.513341876,52.539744,22.200488902,0.0,4.83426,17.366228902
 03/15  22:00:00,117.539258905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  23:00:00,118.599808318,0.0,0.0,0.0,43.513341876,52.539744,13.4728702515,0.0,4.83426,8.6386102515
 03/15  24:00:00,117.602556019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.607268336,0.0,0.0,0.0,43.513341876,52.539744,13.4562413962,0.0,4.83426,8.62198139622
 03/16  02:00:00,117.608505555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,117.608237886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,118.031003354,0.0,0.0,0.0,43.513341876,52.539744,13.4564561768,0.0,4.83426,8.62219617676
 03/16  05:00:00,117.998033096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  06:00:00,192.622301272,73.0599913942,0.0,0.0,43.513341876,53.238744,1216.74330753,1211.88904753,4.83426,0.02
 03/16  07:00:00,363.996622601,73.0599913942,0.0,0.0,220.879908,53.238744,1063.50801814,1032.22554555,4.83426,26.4482125891
 03/16  08:00:00,444.361801591,73.0599913942,0.00199929288742,0.0,220.879908,145.652643033,896.671204439,824.862951059,36.25695,35.5513033803
 03/16  09:00:00,444.39716601,73.0599913942,0.00258076123481,0.0,220.879908,145.652643033,873.362213519,783.096161458,36.25695,54.009102061
 03/16  10:00:00,450.386132953,73.0599913942,0.00193580987044,0.0,220.879908,151.653867033,844.787822219,742.369098607,48.3426,54.0761236122
 03/16  11:00:00,451.247658802,73.0599913942,0.0,0.0,220.879908,151.653867033,702.82472911,600.170391933,48.3426,54.311737177
 03/16  12:00:00,450.270214726,73.0609109837,0.0,0.0,220.879908,151.653867033,637.499464903,534.638280644,48.3426,54.5185842591
 03/16  13:00:00,444.343760947,73.0953653081,0.0,0.0,220.879908,145.652643033,646.343616495,558.430343813,24.1713,63.7419726817
 03/16  14:00:00,444.428314698,73.2138980123,0.0,0.0,220.879908,145.652643033,574.566094479,505.376651112,24.1713,45.0181433666
 03/16  15:00:00,436.791414764,73.4541286909,0.0,0.0,220.879908,137.835547516,455.693234446,396.705787923,4.83426,54.153186523
 03/16  16:00:00,431.315525966,73.0599913942,0.0,0.0,220.879908,133.019064,254.416752752,204.871707238,4.83426,44.7107855147
 03/16  17:00:00,351.530011873,73.0599913942,0.0,0.0,220.879908,53.238744,272.181279381,222.640291969,4.83426,44.7067274112
 03/16  18:00:00,351.54734118,73.0599913942,0.0,0.0,220.879908,53.238744,221.300514498,171.560142113,4.83426,44.9061123851
 03/16  19:00:00,360.935191228,73.0599913942,0.0,0.0,220.879908,53.238744,211.833797176,189.610502069,4.83426,17.3890351074
 03/16  20:00:00,369.846526798,73.0599913942,0.0,0.0,220.879908,53.238744,265.911661198,252.384704316,4.83426,8.69269688185
 03/16  21:00:00,118.024489723,0.0,0.0,0.0,43.513341876,52.539744,13.5276703339,0.0,4.83426,8.69341033387
 03/16  22:00:00,117.80786269,0.0,0.0,0.0,43.513341876,52.539744,13.4849562262,0.0,4.83426,8.65069622616
 03/16  23:00:00,118.773280206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.857455487,0.0,0.0,0.0,43.513341876,52.539744,13.4561117667,0.0,4.83426,8.6218517667
 03/17  01:00:00,117.844163159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,117.811016957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.765998702,0.0,0.0,0.0,43.513341876,52.539744,13.4563128667,0.0,4.83426,8.62205286673
 03/17  04:00:00,119.864089739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  05:00:00,119.519081104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  06:00:00,192.733007101,73.0599913942,0.0,0.0,43.513341876,53.238744,822.282602273,808.82626815,4.83426,8.62207412274
 03/17  07:00:00,363.905604307,73.0599913942,0.0,0.0,220.879908,53.238744,1029.40494428,998.124373201,4.83426,26.4463110832
 03/17  08:00:00,444.777636521,73.0599913942,0.00164145169882,0.0,220.879908,145.652643033,1130.99457882,1059.19245643,36.25695,35.5451723875
 03/17  09:00:00,444.892051659,73.0599913942,0.00205808982528,0.0,220.879908,145.652643033,1067.43553135,986.185905959,36.25695,44.9926753896
 03/17  10:00:00,450.909057208,73.0599913942,0.00153460461099,0.0,220.879908,151.653867033,1051.62885575,949.19596644,48.3426,54.0902893119
 03/17  11:00:00,451.90797617,73.0599913942,0.0,0.0,220.879908,151.653867033,1006.39754545,903.723503356,48.3426,54.331442096
 03/17  12:00:00,450.930689791,73.0724838015,0.0,0.0,220.879908,151.653867033,1004.79547453,892.842126502,48.3426,63.6107480325
 03/17  13:00:00,444.956032605,73.1274691838,0.0,0.0,220.879908,145.652643033,970.345163804,891.540245538,24.1713,54.6336182658
 03/17  14:00:00,445.078418097,73.283376664,0.0,0.0,220.879908,145.652643033,955.586842091,877.382639893,24.1713,54.0329021983
 03/17  15:00:00,437.42119693,73.4589616318,0.0,0.0,220.879908,137.835547516,889.78660558,830.823456848,4.83426,54.1288887312
 03/17  16:00:00,431.880662397,73.0599913942,0.0,0.0,220.879908,133.019064,737.707364854,697.105108518,4.83426,35.7679963361
 03/17  17:00:00,352.087302576,73.0599913942,0.0,0.0,220.879908,53.238744,824.109798188,774.569126325,4.83426,44.7064118633
 03/17  18:00:00,352.164481821,73.0599913942,0.0,0.0,220.879908,53.238744,860.284850449,810.550691699,4.83426,44.8998987495
 03/17  19:00:00,361.362532345,73.0599913942,0.0,0.0,220.879908,53.238744,919.851361974,897.625527656,4.83426,17.3915743182
 03/17  20:00:00,370.378484238,73.0599913942,0.0,0.0,220.879908,53.238744,921.397250061,907.870309272,4.83426,8.69268078875
 03/17  21:00:00,117.405753891,0.0,0.0,0.0,43.513341876,52.539744,22.1997509938,0.0,4.83426,17.3654909938
 03/17  22:00:00,117.49554856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  23:00:00,118.579529448,0.0,0.0,0.0,43.513341876,52.539744,13.472628091,0.0,4.83426,8.63836809095
 03/17  24:00:00,117.565847785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,117.573237442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.566623508,0.0,0.0,0.0,43.513341876,52.539744,13.4479022564,0.0,4.83426,8.61364225639
 03/18  03:00:00,117.560006661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,117.982212694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,117.948591816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  06:00:00,117.971946543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,111.867071047,0.0,0.0,0.0,43.513341876,52.539744,13.4479082703,0.0,4.83426,8.61364827034
 03/18  08:00:00,99.9107763488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  09:00:00,99.9411855399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,99.9434696304,0.0,0.0,0.0,43.513341876,52.539744,22.3008855205,0.0,4.83426,17.4666255205
 03/18  11:00:00,100.873994264,0.0,0.0,0.0,43.513341876,52.539744,13.4983620016,0.0,4.83426,8.66410200155
 03/18  12:00:00,99.9442774252,0.0,0.0,0.0,43.513341876,52.539744,13.4989167272,0.0,4.83426,8.66465672721
 03/18  13:00:00,100.062406584,0.0,0.0,0.0,43.513341876,52.539744,13.4906980961,0.0,4.83426,8.65643809615
 03/18  14:00:00,100.142119683,0.0,0.0,0.0,43.513341876,52.539744,13.4903002119,0.0,4.83426,8.65604021188
 03/18  15:00:00,100.154090641,0.0,0.0,0.0,43.513341876,52.539744,13.4899060822,0.0,4.83426,8.65564608216
 03/18  16:00:00,99.961248707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,99.9501035973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.9288903286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,109.295183729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,118.181706064,0.0,0.0,0.0,43.513341876,52.539744,13.4479305636,0.0,4.83426,8.6136705636
 03/18  21:00:00,117.952632429,0.0,0.0,0.0,43.513341876,52.539744,31.3757574358,0.0,4.83426,26.5414974358
 03/18  22:00:00,117.607072697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,118.525169535,0.0,0.0,0.0,43.513341876,52.539744,13.447885134,0.0,4.83426,8.61362513402
 03/18  24:00:00,117.574855733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  01:00:00,117.565895935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  02:00:00,117.556228654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  03:00:00,117.534103158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  04:00:00,117.94105643,0.0,0.0,0.0,43.513341876,52.539744,13.4478803033,0.0,4.83426,8.61362030325
 03/19  05:00:00,117.897836305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  06:00:00,117.911066627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  07:00:00,111.808218023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  08:00:00,99.8618995862,0.0,0.0,0.0,43.513341876,52.539744,13.4561221965,0.0,4.83426,8.62186219653
 03/19  09:00:00,99.893247031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  10:00:00,99.8886635806,0.0,0.0,0.0,43.513341876,52.539744,22.3000098882,0.0,4.83426,17.4657498882
 03/19  11:00:00,100.805705662,0.0,0.0,0.0,43.513341876,52.539744,13.4989024803,0.0,4.83426,8.66464248029
 03/19  12:00:00,99.834414265,0.0,0.0,0.0,43.513341876,52.539744,13.4983682877,0.0,4.83426,8.66410828774
 03/19  13:00:00,99.9096627432,0.0,0.0,0.0,43.513341876,52.539744,13.4989137844,0.0,4.83426,8.66465378436
 03/19  14:00:00,99.9400746808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  15:00:00,99.9190169301,0.0,0.0,0.0,43.513341876,52.539744,13.4902860709,0.0,4.83426,8.65602607088
 03/19  16:00:00,99.7086117435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,99.6940127631,0.0,0.0,0.0,43.513341876,52.539744,13.4480364589,0.0,4.83426,8.61377645891
 03/19  18:00:00,99.6858155616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,109.080568696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.01164551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,117.806068302,0.0,0.0,0.0,43.513341876,52.539744,40.2179186761,0.0,4.83426,35.3836586761
 03/19  22:00:00,117.466807121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,120.339844835,1.89862950374,0.0,0.0,43.513341876,52.539744,5.45806681203,0.603806812028,4.83426,0.02
 03/19  24:00:00,120.038374179,2.5714404414,0.0,0.0,43.513341876,52.539744,5.77405509856,0.919795098562,4.83426,0.02
 03/20  01:00:00,121.273730258,3.8045297559,0.0,0.0,43.513341876,52.539744,14.8670102571,1.41099961228,4.83426,8.62175064487
 03/20  02:00:00,121.476923053,4.00811043588,0.0,0.0,43.513341876,52.539744,6.59701816822,1.74275816822,4.83426,0.02
 03/20  03:00:00,121.917693294,4.45662311362,0.0,0.0,43.513341876,52.539744,7.23929127652,2.38503127652,4.83426,0.02
 03/20  04:00:00,122.314548928,4.42307893625,0.0,0.0,43.513341876,52.539744,16.5630268957,3.1067116876,4.83426,8.62205520805
 03/20  05:00:00,122.326319292,4.45662311362,0.0,0.0,43.513341876,52.539744,8.84622183852,3.99196183852,4.83426,0.02
 03/20  06:00:00,194.530123706,73.0599913942,0.0,0.0,43.513341876,53.238744,1821.16094914,1816.30668914,4.83426,0.02
 03/20  07:00:00,361.969525811,73.0599913942,0.0,0.0,220.879908,53.238744,1494.27371011,1454.79156511,4.83426,34.6478850024
 03/20  08:00:00,444.965849785,73.0599913942,0.0027412199948,0.0,220.879908,145.652643033,1220.0268207,1147.62772116,36.25695,36.1421495395
 03/20  09:00:00,444.849867871,73.0599913942,0.00246400779171,0.0,220.879908,145.652643033,1116.12957028,1034.8735193,36.25695,44.9991009737
 03/20  10:00:00,450.593178938,73.0599913942,0.0017596835389,0.0,220.879908,151.653867033,990.55925471,888.156428473,48.3426,54.0602262368
 03/20  11:00:00,451.395983078,73.0599913942,0.0,0.0,220.879908,151.653867033,851.617086566,748.977294295,48.3426,54.2971922706
 03/20  12:00:00,450.321326732,73.0599913942,0.0,0.0,220.879908,151.653867033,739.875184814,637.03132316,48.3426,54.501261654
 03/20  13:00:00,444.295280503,73.0599913942,0.0,0.0,220.879908,145.652643033,672.616793301,584.72720508,24.1713,63.7182882212
 03/20  14:00:00,444.228674189,73.0599913942,0.0,0.0,220.879908,145.652643033,562.229377338,493.051535392,24.1713,45.0065419461
 03/20  15:00:00,436.341979957,73.0599913942,0.0,0.0,220.879908,137.835547516,425.28462725,366.317755611,4.83426,54.1326116396
 03/20  16:00:00,431.286859041,73.0599913942,0.0,0.0,220.879908,133.019064,277.636935306,228.105806406,4.83426,44.6968689
 03/20  17:00:00,351.500365992,73.0599913942,0.0,0.0,220.879908,53.238744,351.64416967,302.113835275,4.83426,44.6960743951
 03/20  18:00:00,351.508525309,73.0599913942,0.0,0.0,220.879908,53.238744,355.940348582,306.209168504,4.83426,44.8969200787
 03/20  19:00:00,360.893814645,73.0599913942,0.0,0.0,220.879908,53.238744,376.254708297,362.716072769,4.83426,8.70437552819
 03/20  20:00:00,369.856768447,73.0599913942,0.0,0.0,220.879908,53.238744,460.857819979,438.659555552,4.83426,17.3640044266
 03/20  21:00:00,117.902019578,0.0,0.0,0.0,43.513341876,52.539744,13.5257150267,0.0,4.83426,8.69145502672
 03/20  22:00:00,117.650243036,0.0,0.0,0.0,43.513341876,52.539744,13.4849209186,0.0,4.83426,8.65066091863
 03/20  23:00:00,118.652264588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.723072048,0.0,0.0,0.0,43.513341876,52.539744,13.4560049524,0.0,4.83426,8.62174495239
 03/21  01:00:00,117.71867596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.706689568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.69057035,0.0,0.0,0.0,43.513341876,52.539744,13.4561620921,0.0,4.83426,8.62190209214
 03/21  04:00:00,119.797015196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  05:00:00,119.450313719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,192.902354854,73.0599913942,0.0,0.0,43.513341876,53.238744,944.709689306,931.253735655,4.83426,8.62169365119
 03/21  07:00:00,360.864760913,73.0599913942,0.0,0.0,220.879908,53.238744,976.209714635,944.938794973,4.83426,26.4366596625
 03/21  08:00:00,444.50059172,73.0599913942,0.00196250253442,0.0,220.879908,145.652643033,1023.69223999,951.899806052,36.25695,35.5354839387
 03/21  09:00:00,444.501741004,73.0599913942,0.00273196444091,0.0,220.879908,145.652643033,928.33526044,847.089118207,36.25695,44.9891922336
 03/21  10:00:00,450.366033403,73.0599913942,0.00188786497855,0.0,220.879908,151.653867033,807.266078364,704.863646367,48.3426,54.0598319966
 03/21  11:00:00,451.214986017,73.081057318,0.0,0.0,220.879908,151.653867033,627.210368775,524.571114832,48.3426,54.2966539429
 03/21  12:00:00,450.491639215,73.3281617439,0.0,0.0,220.879908,151.653867033,573.080079541,470.236941092,48.3426,54.5005384499
 03/21  13:00:00,444.820599987,73.6216817639,0.0,0.0,220.879908,145.652643033,587.089337864,499.21080523,24.1713,63.707232634
 03/21  14:00:00,444.936534473,73.737791835,0.0,0.0,220.879908,145.652643033,593.561534415,524.388062141,24.1713,45.0021722746
 03/21  15:00:00,436.979724884,73.5672930856,0.0,0.0,220.879908,137.835547516,636.538301788,577.573098229,4.83426,54.1309435591
 03/21  16:00:00,431.586221382,73.0599913942,0.0,0.0,220.879908,133.019064,674.839599827,625.310626238,4.83426,44.6947135886
 03/21  17:00:00,352.084941121,73.0599913942,0.0,0.0,220.879908,53.238744,880.822450083,831.296263446,4.83426,44.6919266376
 03/21  18:00:00,352.304387704,73.0599913942,0.0,0.0,220.879908,53.238744,929.542782499,879.818109565,4.83426,44.8904129337
 03/21  19:00:00,361.430519385,73.0599913942,0.0,0.0,220.879908,53.238744,932.033868767,918.495218868,4.83426,8.7043898989
 03/21  20:00:00,370.477576385,73.0599913942,0.0,0.0,220.879908,53.238744,959.585301262,937.386994081,4.83426,17.3640471808
 03/21  21:00:00,117.387115349,0.0,0.0,0.0,43.513341876,52.539744,13.5257177619,0.0,4.83426,8.6914577619
 03/21  22:00:00,117.487897696,0.0,0.0,0.0,43.513341876,52.539744,13.4849826978,0.0,4.83426,8.6507226978
 03/21  23:00:00,118.573430933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.559159387,0.0,0.0,0.0,43.513341876,52.539744,13.4561021846,0.0,4.83426,8.62184218459
 03/22  01:00:00,117.56988864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.564744727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,117.558233444,0.0,0.0,0.0,43.513341876,52.539744,13.4562482581,0.0,4.83426,8.62198825811
 03/22  04:00:00,117.980504556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,117.946943067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  06:00:00,193.392213782,73.0599913942,0.0,0.0,43.513341876,53.238744,1477.02835979,1463.57233035,4.83426,8.62176943815
 03/22  07:00:00,361.787471316,73.0599913942,0.0,0.0,220.879908,53.238744,1344.91936611,1313.64940981,4.83426,26.4356963019
 03/22  08:00:00,445.197682662,73.0599913942,0.00151271284647,0.0,220.879908,145.652643033,1185.84890863,1114.05840844,36.25695,35.5335501912
 03/22  09:00:00,445.260940333,73.0599913942,0.00196037488577,0.0,220.879908,145.652643033,1146.00738752,1064.76501403,36.25695,44.9854234829
 03/22  10:00:00,451.275379051,73.0599913942,0.00142144959737,0.0,220.879908,151.653867033,1144.98930452,1042.59184344,48.3426,54.0548610881
 03/22  11:00:00,452.288590944,73.0599913942,0.0,0.0,220.879908,151.653867033,1097.11667528,994.483294936,48.3426,54.2907803426
 03/22  12:00:00,451.162640904,73.0599913942,0.0,0.0,220.879908,151.653867033,1058.19206386,955.355857216,48.3426,54.4936066469
 03/22  13:00:00,445.228575072,73.0599913942,0.0,0.0,220.879908,145.652643033,1078.75459479,990.878826165,24.1713,63.704468626
 03/22  14:00:00,445.074192771,73.0696625914,0.0,0.0,220.879908,145.652643033,1010.34922208,941.179442116,24.1713,44.9984799689
 03/22  15:00:00,437.140212062,73.1306546326,0.0,0.0,220.879908,137.835547516,916.022007654,857.064572454,4.83426,54.1231752003
 03/22  16:00:00,431.831515012,73.0599913942,0.0,0.0,220.879908,133.019064,727.948249443,678.419914724,4.83426,44.6940747185
 03/22  17:00:00,351.875395633,73.0599913942,0.0,0.0,220.879908,53.238744,747.133565145,697.610983377,4.83426,44.6883217684
 03/22  18:00:00,352.041223065,73.0599913942,0.0,0.0,220.879908,53.238744,834.984144067,785.259993715,4.83426,44.8898903523
 03/22  19:00:00,361.673290849,73.0599913942,0.0,0.0,220.879908,53.238744,895.430860372,881.893021393,4.83426,8.7035789794
 03/22  20:00:00,370.689887035,73.0599913942,0.0,0.0,220.879908,53.238744,924.983955303,902.785763693,4.83426,17.3639316099
 03/22  21:00:00,117.709122461,0.0,0.0,0.0,43.513341876,52.539744,13.5264063188,0.0,4.83426,8.69214631875
 03/22  22:00:00,117.500465022,0.0,0.0,0.0,43.513341876,52.539744,13.4850551965,0.0,4.83426,8.65079519649
 03/22  23:00:00,118.577135984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  24:00:00,117.561726917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.558937198,0.0,0.0,0.0,43.513341876,52.539744,13.4561004154,0.0,4.83426,8.62184041542
 03/23  02:00:00,117.553998204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.545382544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  04:00:00,117.961829766,0.0,0.0,0.0,43.513341876,52.539744,13.4562425848,0.0,4.83426,8.62198258482
 03/23  05:00:00,117.921577611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,194.388931606,73.0599913942,0.0,0.0,43.513341876,53.238744,1667.80713237,1662.95287237,4.83426,0.02
 03/23  07:00:00,362.630133774,73.0599913942,0.0,0.0,220.879908,53.238744,1459.76645318,1419.68557372,4.83426,35.2466194603
 03/23  08:00:00,445.825402137,73.0599913942,0.001438356303,0.0,220.879908,145.652643033,1256.67806911,1184.89204306,36.25695,35.5290760526
 03/23  09:00:00,445.363355583,73.0599913942,0.00224411228586,0.0,220.879908,145.652643033,1125.77213834,1044.52672366,36.25695,44.9884646793
 03/23  10:00:00,450.972788641,73.0599913942,0.00144879680351,0.0,220.879908,151.653867033,1059.85927215,957.468839788,48.3426,54.0478323607
 03/23  11:00:00,451.738688097,73.0599913942,0.0,0.0,220.879908,151.653867033,948.836264295,846.215234188,48.3426,54.2784301067
 03/23  12:00:00,450.526317825,73.1133679203,0.0,0.0,220.879908,151.653867033,821.012468438,718.190742119,48.3426,54.4791263184
 03/23  13:00:00,444.634653311,73.2741472089,0.0,0.0,220.879908,145.652643033,782.30644608,694.43425779,24.1713,63.7008882904
 03/23  14:00:00,444.834903242,73.5004498374,0.0,0.0,220.879908,145.652643033,745.438354224,676.262126763,24.1713,45.004927461
 03/23  15:00:00,437.051729003,73.5692076618,0.0,0.0,220.879908,137.835547516,696.797364307,637.853425272,4.83426,54.109679035
 03/23  16:00:00,431.502758532,73.0599913942,0.0,0.0,220.879908,133.019064,605.72445531,556.202858423,4.83426,44.6873368872
 03/23  17:00:00,351.740092212,73.0599913942,0.0,0.0,220.879908,53.238744,693.631971328,653.046599508,4.83426,35.7511118198
 03/23  18:00:00,351.703920691,73.0599913942,0.0,0.0,220.879908,53.238744,687.823412066,629.136159313,4.83426,53.8529927529
 03/23  19:00:00,361.133024443,73.0599913942,0.0,0.0,220.879908,53.238744,698.095479741,684.557841354,4.83426,8.70337838681
 03/23  20:00:00,370.13989879,73.0599913942,0.0,0.0,220.879908,53.238744,753.767624774,740.24130494,4.83426,8.69205983385
 03/23  21:00:00,117.746677238,0.0,0.0,0.0,43.513341876,52.539744,22.1982980269,0.0,4.83426,17.3640380269
 03/23  22:00:00,117.511925686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  23:00:00,118.578446603,0.0,0.0,0.0,43.513341876,52.539744,13.4723246132,0.0,4.83426,8.63806461323
 03/23  24:00:00,117.560133675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,117.570242336,0.0,0.0,0.0,43.513341876,52.539744,13.4561915759,0.0,4.83426,8.62193157589
 03/24  02:00:00,117.564920805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.550444275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,119.660988118,0.0,0.0,0.0,43.513341876,52.539744,13.4559502274,0.0,4.83426,8.62169022738
 03/24  05:00:00,119.331688751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,194.084115142,73.0599913942,0.0,0.0,43.513341876,53.238744,1553.40072026,1548.54646026,4.83426,0.02
 03/24  07:00:00,361.654587503,73.0599913942,0.0,0.0,220.879908,53.238744,1326.48409792,1295.21234428,4.83426,26.4374936387
 03/24  08:00:00,444.878255728,73.0599913942,0.00152237055816,0.0,220.879908,145.652643033,1112.05095887,1040.26200377,36.25695,35.5320051032
 03/24  09:00:00,444.528811653,73.0599913942,0.0023970374502,0.0,220.879908,145.652643033,917.842480639,827.617780895,36.25695,53.9677497442
