Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  10:00:00,450.261503397,73.0599913942,0.00166129966806,0.0,220.879908,151.653867033,713.318437773,619.92951093,48.3426,45.0463268438
 03/24  11:00:00,451.199185904,73.1320492719,0.0,0.0,220.879908,151.653867033,567.72843899,465.080528935,48.3426,54.3053100547
 03/24  12:00:00,450.425112632,73.3331544222,0.0,0.0,220.879908,151.653867033,495.651457569,383.74785002,48.3426,63.5610075485
 03/24  13:00:00,445.251598048,74.138973427,0.0,0.0,220.879908,145.652643033,380.356183975,301.58706456,24.1713,54.5978194149
 03/24  14:00:00,445.912894607,74.8098005498,0.0,0.0,220.879908,145.652643033,306.07800158,227.905645118,24.1713,54.0010564622
 03/24  15:00:00,446.625949375,75.3658208755,7.84017943374,0.0,220.879908,137.835547516,205.256004901,146.3291195,4.83426,54.0926254013
 03/24  16:00:00,451.240086698,73.7514803328,18.892279112,0.0,220.879908,133.019064,74.7211200484,34.1377315181,4.83426,35.7491285303
 03/24  17:00:00,362.048477526,73.1526423328,10.286831429,0.0,220.879908,53.238744,146.243616893,96.7272446082,4.83426,44.682112285
 03/24  18:00:00,351.516816058,73.1161749202,0.0,0.0,220.879908,53.238744,190.334640262,140.62163877,4.83426,44.878741492
 03/24  19:00:00,357.436856032,73.0808026498,0.0,0.0,220.879908,53.238744,286.955964509,264.733282136,4.83426,17.3884223734
 03/24  20:00:00,369.400668335,73.0599913942,0.0,0.0,220.879908,53.238744,404.589856527,391.064659448,4.83426,8.69093707916
 03/24  21:00:00,117.552441104,0.0,0.0,0.0,43.513341876,52.539744,13.525804415,0.0,4.83426,8.69154441498
 03/24  22:00:00,117.619114426,0.0,0.0,0.0,43.513341876,52.539744,13.4842428301,0.0,4.83426,8.64998283005
 03/24  23:00:00,118.648492276,0.0,0.0,0.0,43.513341876,52.539744,13.4723396522,0.0,4.83426,8.63807965218
 03/24  24:00:00,117.658804444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.652218359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.638190658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.618929792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.03512884,0.0,0.0,0.0,43.513341876,52.539744,13.4478559329,0.0,4.83426,8.61359593288
 03/25  05:00:00,117.994745384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.013129256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,108.912919878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,99.9375343775,0.0,0.0,0.0,43.513341876,52.539744,13.4477937626,0.0,4.83426,8.61353376262
 03/25  09:00:00,99.9829156445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,100.008355437,0.0,0.0,0.0,43.513341876,52.539744,22.2955989026,0.0,4.83426,17.4613389026
 03/25  11:00:00,100.912194748,0.0,0.0,0.0,43.513341876,52.539744,13.4979533163,0.0,4.83426,8.66369331634
 03/25  12:00:00,99.9878085271,0.0,0.0,0.0,43.513341876,52.539744,13.4973590701,0.0,4.83426,8.66309907008
 03/25  13:00:00,100.046003396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,100.052350698,0.0,0.0,0.0,43.513341876,52.539744,13.4898128445,0.0,4.83426,8.65555284451
 03/25  15:00:00,99.9925649819,0.0,0.0,0.0,43.513341876,52.539744,13.4893408499,0.0,4.83426,8.65508084993
 03/25  16:00:00,99.7673867689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,99.7492885296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,99.7346445412,0.0,0.0,0.0,43.513341876,52.539744,13.4471144279,0.0,4.83426,8.61285442791
 03/25  19:00:00,106.119269371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.026958972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,117.814183841,0.0,0.0,0.0,43.513341876,52.539744,40.2044877566,0.0,4.83426,35.3702277566
 03/25  22:00:00,117.467534033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.454210209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.45733864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,117.452193653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,119.460613018,2.00905740084,0.0,0.0,43.513341876,52.539744,14.970892735,1.52296178567,4.83426,8.61367094937
 03/26  03:00:00,121.582679963,4.13112574111,0.0,0.0,43.513341876,52.539744,8.31079303718,3.45653303718,4.83426,0.02
 03/26  04:00:00,121.980876084,4.10461748263,0.0,0.0,43.513341876,52.539744,9.0131804337,4.1589204337,4.83426,0.02
 03/26  05:00:00,126.419047649,8.57243230401,0.0,0.0,43.513341876,52.539744,11.1325297755,6.27826977555,4.83426,0.02
 03/26  06:00:00,126.81089576,8.93575031556,0.0,0.0,43.513341876,52.539744,13.337913385,8.48365338502,4.83426,0.02
 03/26  07:00:00,115.449061133,9.65738880023,0.0,0.0,43.513341876,52.539744,21.763550731,8.315692982,4.83426,8.61359774903
 03/26  08:00:00,104.156906887,4.34174233998,0.0,0.0,43.513341876,52.539744,10.9997722691,6.1455122691,4.83426,0.02
 03/26  09:00:00,104.497078709,4.65652213857,0.0,0.0,43.513341876,52.539744,11.2130528271,6.3587928271,4.83426,0.02
 03/26  10:00:00,103.812383568,3.98605505395,0.0,0.0,43.513341876,52.539744,26.8018637529,4.50340513104,4.83426,17.4641986219
 03/26  11:00:00,103.935316096,3.17238711637,0.0,0.0,43.513341876,52.539744,16.3063672386,2.80857688722,4.83426,8.66353035141
 03/26  12:00:00,101.279259512,1.51667314853,0.0,0.0,43.513341876,52.539744,14.5246205515,1.02640865257,4.83426,8.66395189897
 03/26  13:00:00,99.8340496259,0.0,0.0,0.0,43.513341876,52.539744,13.4975974421,0.0,4.83426,8.66333744212
 03/26  14:00:00,99.8567004333,0.0,0.0,0.0,43.513341876,52.539744,13.4893950924,0.0,4.83426,8.65513509241
 03/26  15:00:00,99.8312302364,0.0,0.0,0.0,43.513341876,52.539744,13.4898384591,0.0,4.83426,8.65557845906
 03/26  16:00:00,99.6295670166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,99.6267049662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,99.6223435051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,108.104568693,2.07881699979,0.0,0.0,43.513341876,52.539744,6.7336822117,1.8794222117,4.83426,0.02
 03/26  20:00:00,121.707376307,3.75840253017,0.0,0.0,43.513341876,52.539744,17.3860057288,3.93808666405,4.83426,8.61365906471
 03/26  21:00:00,122.322206461,4.55891647914,0.0,0.0,43.513341876,52.539744,42.839754879,11.4690585388,4.83426,26.5364363402
 03/26  22:00:00,122.110591699,4.67647285677,0.0,0.0,43.513341876,52.539744,22.2072047615,17.3529447615,4.83426,0.02
 03/26  23:00:00,127.061903364,8.62750333995,0.0,0.0,43.513341876,52.539744,39.8516092959,26.4036944136,4.83426,8.61365488236
 03/26  24:00:00,127.01492737,9.55877708975,0.0,0.0,43.513341876,52.539744,42.3548204718,37.5005604718,4.83426,0.02
 03/27  01:00:00,130.861200938,13.3953070652,0.0,0.0,43.513341876,52.539744,51.154989624,46.300729624,4.83426,0.02
 03/27  02:00:00,132.115286894,14.6339766514,0.0,0.0,43.513341876,52.539744,65.5840057779,60.7297457779,4.83426,0.02
 03/27  03:00:00,138.767291756,21.2781681979,0.0,0.0,43.513341876,52.539744,86.5976930907,73.1416358695,4.83426,8.62179722128
 03/27  04:00:00,149.2514329,31.315299279,0.0,0.0,43.513341876,52.539744,93.6266556065,88.7723956065,4.83426,0.02
 03/27  05:00:00,151.552538107,33.6313961689,0.0,0.0,43.513341876,52.539744,110.603727369,105.749467369,4.83426,0.02
 03/27  06:00:00,197.052870112,73.0599913942,0.0,0.0,43.513341876,53.238744,3070.10276036,3056.64675584,4.83426,8.62174452296
 03/27  07:00:00,361.670055525,73.0599913942,0.0,0.0,220.879908,53.238744,2461.24897686,2429.98208585,4.83426,26.4326310167
 03/27  08:00:00,446.82017581,73.0599913942,0.0,0.0,220.879908,145.652643033,2130.08739618,2058.30181283,36.25695,35.5286333549
 03/27  09:00:00,446.744990279,73.0599913942,0.0,0.0,220.879908,145.652643033,1945.42338508,1864.2033215,36.25695,44.9631135888
 03/27  10:00:00,452.64140108,73.0599913942,0.0,0.0,220.879908,151.653867033,1781.49443174,1679.11998759,48.3426,54.0318441489
 03/27  11:00:00,453.62888386,73.0599913942,0.0,0.0,220.879908,151.653867033,1668.70345557,1566.09725086,48.3426,54.2636047029
 03/27  12:00:00,452.549146774,73.0599913942,0.0,0.0,220.879908,151.653867033,1597.87255454,1495.06842022,48.3426,54.4615343267
 03/27  13:00:00,446.536908905,73.0599913942,0.0,0.0,220.879908,145.652643033,1518.79358115,1430.94716931,24.1713,63.6751118415
 03/27  14:00:00,446.514883117,73.0599913942,0.0,0.0,220.879908,145.652643033,1484.0999368,1414.94259045,24.1713,44.9860463567
 03/27  15:00:00,438.642614555,73.0599913942,0.0,0.0,220.879908,137.835547516,1370.34199305,1311.41963643,4.83426,54.088096621
 03/27  16:00:00,433.619690356,73.0599913942,0.0,0.0,220.879908,133.019064,1275.17993415,1225.67297682,4.83426,44.6726973359
 03/27  17:00:00,353.861014299,73.0599913942,0.0,0.0,220.879908,53.238744,1359.89316277,1319.31661731,4.83426,35.7422854658
 03/27  18:00:00,353.87900334,73.0599913942,0.0,0.0,220.879908,53.238744,1401.25316997,1351.55613577,4.83426,44.8627741962
 03/27  19:00:00,360.295321715,73.0599913942,0.0,0.0,220.879908,53.238744,1533.43384687,1511.2126565,4.83426,17.386930374
 03/27  20:00:00,372.243640193,73.0599913942,0.0,0.0,220.879908,53.238744,1624.0543789,1610.52967993,4.83426,8.69043897676
 03/27  21:00:00,118.461499458,0.88921821508,0.0,0.0,43.513341876,52.539744,13.7402867414,0.214471537669,4.83426,8.6915552037
 03/27  22:00:00,118.814056458,1.42274914413,0.0,0.0,43.513341876,52.539744,14.180822365,0.696241690381,4.83426,8.65032067459
 03/27  23:00:00,120.298081932,1.77843643016,0.0,0.0,43.513341876,52.539744,14.917911896,1.44621338881,4.83426,8.63743850719
 03/27  24:00:00,122.153111844,4.66150981812,0.0,0.0,43.513341876,52.539744,9.66132391135,4.80706391135,4.83426,0.02
 03/28  01:00:00,121.949047613,4.46030476866,0.0,0.0,43.513341876,52.539744,11.0274528704,6.1731928704,4.83426,0.02
 03/28  02:00:00,127.164514433,9.65738880023,0.0,0.0,43.513341876,52.539744,28.0765592142,14.6205227156,4.83426,8.62177649855
 03/28  03:00:00,126.524504003,9.01712205277,0.0,0.0,43.513341876,52.539744,24.020556482,19.166296482,4.83426,0.02
 03/28  04:00:00,137.039285684,17.3726661778,0.0,0.0,43.513341876,52.539744,43.3073424311,38.4530824311,4.83426,0.02
 03/28  05:00:00,135.23043838,15.9126516874,0.0,0.0,43.513341876,52.539744,54.9952106226,41.5391576034,4.83426,8.62179301916
 03/28  06:00:00,197.602052092,73.0599913942,0.0,0.0,43.513341876,53.238744,2887.57512674,2882.72086674,4.83426,0.02
 03/28  07:00:00,360.93808537,73.0599913942,0.0,0.0,220.879908,53.238744,2384.55880755,2353.29683075,4.83426,26.4277168019
 03/28  08:00:00,446.685772735,73.0599913942,0.0,0.0,220.879908,145.652643033,1981.01088631,1909.22907285,36.25695,35.5248634591
 03/28  09:00:00,446.636854829,73.0599913942,0.0,0.0,220.879908,145.652643033,1722.15821248,1640.94748171,36.25695,44.9537807702
 03/28  10:00:00,452.577980488,73.0599913942,0.000969564100467,0.0,220.879908,151.653867033,1520.47163761,1418.09152479,48.3426,54.0375128209
 03/28  11:00:00,453.569145733,73.0599913942,0.0,0.0,220.879908,151.653867033,1343.82760948,1241.21650111,48.3426,54.2685083663
 03/28  12:00:00,452.511603809,73.0599913942,0.0,0.0,220.879908,151.653867033,1289.12489616,1186.31509018,48.3426,54.4672059791
 03/28  13:00:00,446.525757876,73.0670122423,0.0,0.0,220.879908,145.652643033,1237.37246095,1149.54438018,24.1713,63.6567807733
 03/28  14:00:00,446.097777532,73.2231730808,0.0,0.0,220.879908,145.652643033,1117.84010322,1048.69407776,24.1713,44.9747254647
 03/28  15:00:00,437.849460851,73.423868028,0.0,0.0,220.879908,137.835547516,970.982375986,912.056978969,4.83426,54.0911370165
 03/28  16:00:00,431.8481257,73.0647840386,0.0,0.0,220.879908,133.019064,715.12878238,665.62403072,4.83426,44.6704916601
 03/28  17:00:00,351.822887214,73.0599913942,0.0,0.0,220.879908,53.238744,712.051424978,671.481756392,4.83426,35.7354085854
 03/28  18:00:00,351.788701863,73.0599913942,0.0,0.0,220.879908,53.238744,731.581343201,672.91647053,4.83426,53.830612671
 03/28  19:00:00,358.242769,73.0599913942,0.0,0.0,220.879908,53.238744,894.164344136,880.627648671,4.83426,8.70243546472
 03/28  20:00:00,370.537836546,73.0599913942,0.0,0.0,220.879908,53.238744,964.159287907,950.633871803,4.83426,8.6911561039
 03/28  21:00:00,117.334677815,0.0,0.0,0.0,43.513341876,52.539744,22.1963102457,0.0,4.83426,17.3620502457
 03/28  22:00:00,117.428375534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.535547396,0.0,0.0,0.0,43.513341876,52.539744,13.4723720586,0.0,4.83426,8.63811205856
 03/28  24:00:00,117.503317513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,117.517682066,0.0,0.0,0.0,43.513341876,52.539744,13.4556856714,0.0,4.83426,8.62142567139
 03/29  02:00:00,117.507865482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.852118183,0.355687286032,0.0,0.0,43.513341876,52.539744,4.97430934942,0.120049349425,4.83426,0.02
 03/29  04:00:00,119.342595856,1.42274914413,0.0,0.0,43.513341876,52.539744,5.21843956857,0.364179568571,4.83426,0.02
 03/29  05:00:00,119.308272105,1.42274914413,0.0,0.0,43.513341876,52.539744,13.8401565319,0.384398656729,4.83426,8.62149787516
 03/29  06:00:00,194.998465248,73.0599913942,0.0,0.0,43.513341876,53.238744,1863.84564496,1858.99138496,4.83426,0.02
 03/29  07:00:00,360.141538324,73.0599913942,0.0,0.0,220.879908,53.238744,1677.03588895,1645.77245846,4.83426,26.4291704924
 03/29  08:00:00,446.302084297,73.0599913942,0.0018906509785,0.0,220.879908,145.652643033,1351.72900182,1279.95340398,36.25695,35.5186478386
 03/29  09:00:00,445.09122215,73.0599913942,0.00206742556298,0.0,220.879908,145.652643033,1068.8873754,978.693477078,36.25695,53.9369483232
 03/29  10:00:00,450.488126099,73.0599913942,0.0013847059445,0.0,220.879908,151.653867033,863.803707695,770.429030087,48.3426,45.0320776075
 03/29  11:00:00,451.264995427,73.0894964865,0.0,0.0,220.879908,151.653867033,691.009732931,588.401429995,48.3426,54.2657029361
 03/29  12:00:00,450.601194239,73.4883033588,0.0,0.0,220.879908,151.653867033,567.480439133,464.67396366,48.3426,54.4638754726
 03/29  13:00:00,445.438802184,74.3309983102,0.0,0.0,220.879908,145.652643033,477.640632981,389.827215858,24.1713,63.6421171237
 03/29  14:00:00,446.167102814,75.0890147966,0.0,0.0,220.879908,145.652643033,375.942177626,306.800095264,24.1713,44.9707823617
 03/29  15:00:00,438.844568956,75.6342644651,0.0,0.0,220.879908,137.835547516,240.050894085,181.129520096,4.83426,54.0871139892
 03/29  16:00:00,432.145826825,74.0003152618,0.0,0.0,220.879908,133.019064,114.484917439,64.9835651328,4.83426,44.6670923063
 03/29  17:00:00,351.584301121,73.23822082,0.0,0.0,220.879908,53.238744,182.334240178,141.767361784,4.83426,35.7326183943
 03/29  18:00:00,351.519965272,73.1684100938,0.0,0.0,220.879908,53.238744,225.255625461,166.596048627,4.83426,53.8253168342
 03/29  19:00:00,357.867233185,73.1158892403,0.0,0.0,220.879908,53.238744,312.166344418,298.630302958,4.83426,8.70178146017
 03/29  20:00:00,369.763449033,73.0771416496,0.0,0.0,220.879908,53.238744,388.962168946,375.437042835,4.83426,8.69086611123
 03/29  21:00:00,117.855898329,0.0,0.0,0.0,43.513341876,52.539744,22.1961275556,0.0,4.83426,17.3618675556
 03/29  22:00:00,117.627084643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,118.652008262,0.0,0.0,0.0,43.513341876,52.539744,13.4721488763,0.0,4.83426,8.63788887631
 03/29  24:00:00,117.692671073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.70839748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.71008116,0.0,0.0,0.0,43.513341876,52.539744,13.4558518927,0.0,4.83426,8.62159189274
 03/30  03:00:00,117.718328451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,118.159710199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,118.13947133,0.0,0.0,0.0,43.513341876,52.539744,13.4559114704,0.0,4.83426,8.62165147041
 03/30  06:00:00,191.918321402,73.0599913942,0.0,0.0,43.513341876,53.238744,668.185397176,663.331137176,4.83426,0.02
 03/30  07:00:00,357.591423264,73.0599913942,0.0,0.0,220.879908,53.238744,546.722706497,515.46131167,4.83426,26.4271348266
 03/30  08:00:00,444.080947637,73.0599913942,0.00209682267827,0.0,220.879908,145.652643033,462.664643045,390.88689001,36.25695,35.5208030348
 03/30  09:00:00,444.141762636,73.0684435605,0.00253616784055,0.0,220.879908,145.652643033,463.360698399,380.797134067,36.25695,46.3066143319
 03/30  10:00:00,450.248904077,73.1624662814,0.00182370181893,0.0,220.879908,151.653867033,469.897871539,368.891220277,48.3426,52.6640512616
 03/30  11:00:00,458.874677414,73.5271108188,7.16657341586,0.0,220.879908,151.653867033,317.866176538,215.266810103,48.3426,54.2567664347
 03/30  12:00:00,540.166769623,74.5773915165,86.7965396617,0.0,220.879908,151.653867033,184.443313418,81.6473116854,48.3426,54.4534017324
 03/30  13:00:00,612.644155628,75.3429599094,163.046553782,0.0,220.879908,145.652643033,98.5883862873,10.7734458925,24.1713,63.6436403948
 03/30  14:00:00,688.023215127,76.3358300986,236.771273674,0.0,220.879908,145.652643033,69.1404211103,0.0,24.1713,44.9691211103
 03/30  15:00:00,749.84623506,76.8802977621,305.439963333,0.0,220.879908,137.835547516,58.9100519109,0.0,4.83426,54.0757919109
 03/30  16:00:00,762.278828911,74.3898824317,324.993358763,0.0,220.879908,133.019064,49.5058908205,0.0115230542067,4.83426,44.6601077663
 03/30  17:00:00,586.099537761,73.3787632868,229.944171321,0.0,220.879908,53.238744,40.5680818295,0.0,4.83426,35.7338218295
 03/30  18:00:00,532.232995976,73.2587711791,176.683992958,0.0,220.879908,53.238744,51.8343374438,2.14947976037,4.83426,44.8505976834
 03/30  19:00:00,524.398253413,73.1932150082,162.529156462,0.0,220.879908,53.238744,29.4494622909,7.22955048163,4.83426,17.3856518093
 03/30  20:00:00,506.374517812,73.1611326839,133.319368022,0.0,220.879908,53.238744,43.2222060088,29.6981269563,4.83426,8.68981905255
 03/30  21:00:00,118.219011059,0.0,0.0,0.0,43.513341876,52.539744,13.5254181605,0.0,4.83426,8.69115816052
 03/30  22:00:00,117.929804037,0.0,0.0,0.0,43.513341876,52.539744,13.4841143139,0.0,4.83426,8.64985431392
 03/30  23:00:00,118.857954411,0.0,0.0,0.0,43.513341876,52.539744,13.4718380489,0.0,4.83426,8.63757804892
 03/30  24:00:00,117.94602461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,117.936728695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.920613727,0.0,0.0,0.0,43.513341876,52.539744,13.4556617154,0.0,4.83426,8.62140171539
 03/31  03:00:00,117.887983949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,120.065060741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.685040801,0.0,0.0,0.0,43.513341876,52.539744,13.4557089102,0.0,4.83426,8.62144891019
 03/31  06:00:00,192.610218234,73.0599913942,0.00247327778333,0.0,43.513341876,53.238744,522.138361744,517.284101744,4.83426,0.02
 03/31  07:00:00,357.632853434,73.0599913942,0.0,0.0,220.879908,53.238744,505.238148314,473.975106619,4.83426,26.4287816952
 03/31  08:00:00,444.300851743,73.2125112452,0.00279039782783,0.0,220.879908,145.652643033,357.613133417,285.841300941,36.25695,35.5148824753
 03/31  09:00:00,444.769194606,73.5975821557,0.00312895054714,0.0,220.879908,145.652643033,313.166032958,231.965164451,36.25695,44.943918507
 03/31  10:00:00,476.896539154,74.3992313109,24.7367689188,0.0,220.879908,151.653867033,271.532405463,169.174630872,48.3426,54.0151745905
 03/31  11:00:00,554.79324694,75.3973568375,99.5081373608,0.0,220.879908,151.653867033,156.528189108,53.9378569275,48.3426,54.2477321803
 03/31  12:00:00,645.490344915,76.0765201018,189.087945382,0.0,220.879908,151.653867033,104.685375386,1.90501438341,48.3426,54.4377610026
 03/31  13:00:00,605.526796937,76.3558992508,155.169770736,0.0,220.879908,145.652643033,127.532888262,39.7155739146,24.1713,63.6460143477
 03/31  14:00:00,482.685947588,78.0064617715,32.8452876898,0.0,220.879908,145.652643033,218.405603443,149.265045781,24.1713,44.9692576627
 03/31  15:00:00,455.041594445,79.2215891705,12.2962024519,0.0,220.879908,137.835547516,190.918991507,132.020496727,4.83426,54.0642347794
 03/31  16:00:00,451.019336389,75.4319119006,17.0774295019,0.0,220.879908,133.019064,72.2425091354,31.681208554,4.83426,35.7270405814
 03/31  17:00:00,368.382752149,73.5959142231,16.096257061,0.0,220.879908,53.238744,132.135212026,82.6420608871,4.83426,44.6588911389
 03/31  18:00:00,354.740214835,73.3627707379,2.93060089844,0.0,220.879908,53.238744,166.68936683,117.005188643,4.83426,44.8499181874
 03/31  19:00:00,357.529582369,73.2058009291,0.0,0.0,220.879908,53.238744,219.300006213,197.080644769,4.83426,17.3851014442
 03/31  20:00:00,369.399280059,73.1314176509,0.0,0.0,220.879908,53.238744,280.498013649,266.972932689,4.83426,8.69082096014
 03/31  21:00:00,117.594938618,0.0,0.0,0.0,43.513341876,52.539744,13.5240910294,0.0,4.83426,8.68983102944
 03/31  22:00:00,117.653194989,0.0,0.0,0.0,43.513341876,52.539744,13.4838246375,0.0,4.83426,8.64956463747
 03/31  23:00:00,118.644046072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,117.620902144,0.0,0.0,0.0,43.513341876,52.539744,13.4559232503,0.0,4.83426,8.62166325029
 04/01  01:00:00,117.582697143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.568710956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.55693073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,117.973370509,0.0,0.0,0.0,43.513341876,52.539744,13.4476330845,0.0,4.83426,8.61337308451
 04/01  05:00:00,117.934628934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,117.954745537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,102.887816498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,99.9046259072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,99.9501514526,0.0,0.0,0.0,43.513341876,52.539744,13.4558457793,0.0,4.83426,8.62158577933
 04/01  10:00:00,99.9398470409,0.0,0.0,0.0,43.513341876,52.539744,22.2951042544,0.0,4.83426,17.4608442544
 04/01  11:00:00,100.879154145,0.0,0.0,0.0,43.513341876,52.539744,13.4969798959,0.0,4.83426,8.66271989586
 04/01  12:00:00,99.8895176567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  13:00:00,99.9711027269,0.0,0.0,0.0,43.513341876,52.539744,13.4891884646,0.0,4.83426,8.65492846461
 04/01  14:00:00,100.015172245,0.0,0.0,0.0,43.513341876,52.539744,13.4886234464,0.0,4.83426,8.6543634464
 04/01  15:00:00,100.012118293,0.0,0.0,0.0,43.513341876,52.539744,13.4889761585,0.0,4.83426,8.65471615846
 04/01  16:00:00,99.8198145428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,99.8312360998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,99.8289516298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,106.221514461,0.0,0.0,0.0,43.513341876,52.539744,13.4477089357,0.0,4.83426,8.6134489357
 04/01  20:00:00,118.132180647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,117.921607995,0.0,0.0,0.0,43.513341876,52.539744,31.3555777818,0.0,4.83426,26.5213177818
 04/01  22:00:00,117.581432755,0.0,0.0,0.0,43.513341876,52.539744,13.4476521769,0.0,4.83426,8.6133921769
 04/01  23:00:00,118.521500501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.566508973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.557634157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.545819477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.515398276,0.0,0.0,0.0,43.513341876,52.539744,13.4477324794,0.0,4.83426,8.61347247935
 04/02  04:00:00,117.91668592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,117.87257855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,118.332191717,0.449611290436,0.0,0.0,43.513341876,52.539744,5.39114390525,0.536883905246,4.83426,0.02
 04/02  07:00:00,104.375257688,1.56178996344,0.0,0.0,43.513341876,52.539744,6.11304568199,1.25878568199,4.83426,0.02
 04/02  08:00:00,99.8269112807,0.0,0.0,0.0,43.513341876,52.539744,13.4556818221,0.0,4.83426,8.6214218221
 04/02  09:00:00,99.8719953882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,99.859600176,0.0,0.0,0.0,43.513341876,52.539744,22.2939885278,0.0,4.83426,17.4597285278
 04/02  11:00:00,100.797751396,0.0,0.0,0.0,43.513341876,52.539744,13.4967843064,0.0,4.83426,8.6625243064
 04/02  12:00:00,99.7984232665,0.0,0.0,0.0,43.513341876,52.539744,13.4971302412,0.0,4.83426,8.66287024124
 04/02  13:00:00,99.8690412396,0.0,0.0,0.0,43.513341876,52.539744,13.496429535,0.0,4.83426,8.66216953495
 04/02  14:00:00,99.9047495272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,99.8740728085,0.0,0.0,0.0,43.513341876,52.539744,13.4888893687,0.0,4.83426,8.65462936866
 04/02  16:00:00,99.6751299422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,99.6764480415,0.0,0.0,0.0,43.513341876,52.539744,13.4476380575,0.0,4.83426,8.61337805751
 04/02  18:00:00,99.6679408794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,103.071542263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,117.972273847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,119.673918373,1.90097335678,0.0,0.0,43.513341876,52.539744,42.2238926392,2.03260754348,4.83426,35.3570250957
 04/02  22:00:00,121.631087547,4.19224778296,0.0,0.0,43.513341876,52.539744,10.3014113554,5.44715135544,4.83426,0.02
 04/02  23:00:00,122.414059621,3.98605505395,0.0,0.0,43.513341876,52.539744,11.9682574929,7.1139974929,4.83426,0.02
 04/02  24:00:00,122.572558703,5.13077185328,0.0,0.0,43.513341876,52.539744,17.6650220205,12.8107620205,4.83426,0.02
 04/03  01:00:00,121.546126568,4.10461748263,0.0,0.0,43.513341876,52.539744,27.5485559147,14.0929370383,4.83426,8.62135887638
 04/03  02:00:00,127.466929929,10.0130760863,0.0,0.0,43.513341876,52.539744,30.0475368207,25.1932768207,4.83426,0.02
 04/03  03:00:00,125.626919066,8.17320434344,0.0,0.0,43.513341876,52.539744,32.9883768581,28.1341168581,4.83426,0.02
 04/03  04:00:00,127.912908512,10.0130760863,0.0,0.0,43.513341876,52.539744,56.228745408,42.7729676507,4.83426,8.62151775735
 04/03  05:00:00,132.941920541,15.0747643489,0.0,0.0,43.513341876,52.539744,50.7710363718,45.9167763718,4.83426,0.02
 04/03  06:00:00,196.729783729,73.0599913942,0.0,0.0,43.513341876,53.238744,2740.05720677,2735.20294677,4.83426,0.02
 04/03  07:00:00,357.761083311,73.0599913942,0.0,0.0,220.879908,53.238744,2079.56103179,2048.30312889,4.83426,26.4236428936
 04/03  08:00:00,446.623783621,73.0599913942,0.0,0.0,220.879908,145.652643033,1762.26534936,1690.50344717,36.25695,35.5049521875
 04/03  09:00:00,446.607229159,73.0599913942,0.0,0.0,220.879908,145.652643033,1611.98498342,1523.77153115,36.25695,51.9565022619
 04/03  10:00:00,452.579845924,73.0599913942,0.00111483716572,0.0,220.879908,151.653867033,1513.41433207,1418.10832367,48.3426,46.9634083923
 04/03  11:00:00,453.586245578,73.0599913942,0.0,0.0,220.879908,151.653867033,1418.65631531,1316.08342088,48.3426,54.230294424
 04/03  12:00:00,452.513007822,73.0599913942,0.0,0.0,220.879908,151.653867033,1312.32046382,1209.55550272,48.3426,54.4223610951
 04/03  13:00:00,446.549635798,73.0599913942,0.0,0.0,220.879908,145.652643033,1278.21699343,1190.42901372,24.1713,63.6166797048
 04/03  14:00:00,446.533168139,73.0599913942,0.0,0.0,220.879908,145.652643033,1256.48744724,1187.36021289,24.1713,44.9559343518
 04/03  15:00:00,438.645913054,73.0599913942,0.0,0.0,220.879908,137.835547516,1168.80446835,1109.92674786,4.83426,54.0434604884
 04/03  16:00:00,433.516108334,73.0599913942,0.0,0.0,220.879908,133.019064,1019.66236258,979.109532161,4.83426,35.7185704165
 04/03  17:00:00,353.84509382,73.0599913942,0.0,0.0,220.879908,53.238744,1144.28328167,1094.80558397,4.83426,44.6434376946
 04/03  18:00:00,353.865505197,73.0599913942,0.0,0.0,220.879908,53.238744,1196.08690407,1146.41430898,4.83426,44.8383350899
 04/03  19:00:00,357.263370802,73.0599913942,0.0,0.0,220.879908,53.238744,1215.01545377,1201.4784086,4.83426,8.70278517479
 04/03  20:00:00,372.185496849,73.0599913942,0.0,0.0,220.879908,53.238744,1283.44229975,1261.24856361,4.83426,17.3594761375
 04/03  21:00:00,117.606157581,0.0,0.0,0.0,43.513341876,52.539744,13.523946845,0.0,4.83426,8.68968684502
 04/03  22:00:00,117.404394376,0.0,0.0,0.0,43.513341876,52.539744,13.4840646887,0.0,4.83426,8.64980468868
 04/03  23:00:00,118.51103974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  24:00:00,118.542270665,1.0670618581,0.0,0.0,43.513341876,52.539744,13.6587103638,0.202978911614,4.83426,8.62147145223
 04/04  01:00:00,118.7286282,1.24490550111,0.0,0.0,43.513341876,52.539744,5.15878217252,0.304522172515,4.83426,0.02
 04/04  02:00:00,119.256349265,1.77843643016,0.0,0.0,43.513341876,52.539744,5.25421202381,0.399952023809,4.83426,0.02
 04/04  03:00:00,121.505942008,4.02787374718,0.0,0.0,43.513341876,52.539744,14.6963287199,1.2406116655,4.83426,8.62145705437
 04/04  04:00:00,124.281758645,4.68116056285,0.0,0.0,43.513341876,52.539744,6.69600314845,1.84174314845,4.83426,0.02
 04/04  05:00:00,123.816910721,4.55422877306,0.0,0.0,43.513341876,52.539744,7.38751079893,2.53325079893,4.83426,0.02
 04/04  06:00:00,196.308081861,73.0599913942,0.0,0.0,43.513341876,53.238744,2046.6214932,2041.7672332,4.83426,0.02
 04/04  07:00:00,357.333418238,73.0599913942,0.0,0.0,220.879908,53.238744,1784.0520366,1743.99863212,4.83426,35.2191444853
 04/04  08:00:00,446.52659447,73.0599913942,0.00086777550158,0.0,220.879908,145.652643033,1524.88926599,1461.99905913,36.25695,26.6332568614
 04/04  09:00:00,446.559375164,73.0599913942,0.00181688209411,0.0,220.879908,145.652643033,1460.09318284,1369.92085582,36.25695,53.9153770249
 04/04  10:00:00,452.556930278,73.0599913942,0.00125753580267,0.0,220.879908,151.653867033,1412.01762554,1318.67773781,48.3426,44.9972877251
 04/04  11:00:00,453.575567421,73.0599913942,0.0,0.0,220.879908,151.653867033,1338.84786626,1236.27135811,48.3426,54.2339081518
 04/04  12:00:00,452.546074965,73.0599913942,0.0,0.0,220.879908,151.653867033,1284.26323468,1181.49423776,48.3426,54.4263969184
 04/04  13:00:00,446.580817128,73.0599913942,0.0,0.0,220.879908,145.652643033,1271.64161317,1183.87759202,24.1713,63.5927211458
 04/04  14:00:00,446.550750164,73.0599913942,0.0,0.0,220.879908,145.652643033,1222.09811973,1152.98059517,24.1713,44.9462245606
 04/04  15:00:00,438.616171011,73.0599913942,0.0,0.0,220.879908,137.835547516,1141.55678107,1082.67770763,4.83426,54.0448134397
 04/04  16:00:00,433.557083131,73.0599913942,0.0,0.0,220.879908,133.019064,1011.79211082,971.239406948,4.83426,35.7184438727
 04/04  17:00:00,353.778716092,73.0599913942,0.0,0.0,220.879908,53.238744,1109.7302703,1060.25612431,4.83426,44.6398859887
 04/04  18:00:00,353.788983808,73.0599913942,0.0,0.0,220.879908,53.238744,1125.68957339,1076.02239114,4.83426,44.832922249
 04/04  19:00:00,356.752831097,73.0599913942,0.0,0.0,220.879908,53.238744,1113.59026969,1091.37258948,4.83426,17.3834202055
 04/04  20:00:00,371.694491353,73.0599913942,0.0,0.0,220.879908,53.238744,1124.18780443,1110.66354682,4.83426,8.68999761158
 04/04  21:00:00,117.328745332,0.0,0.0,0.0,43.513341876,52.539744,13.5240237687,0.0,4.83426,8.68976376869
 04/04  22:00:00,117.429960005,0.0,0.0,0.0,43.513341876,52.539744,13.4832422016,0.0,4.83426,8.64898220155
 04/04  23:00:00,118.534293827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,117.513823521,0.0,0.0,0.0,43.513341876,52.539744,13.4555213266,0.0,4.83426,8.62126132657
 04/05  01:00:00,117.523665495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,117.517699729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,118.588434743,1.0670618581,0.0,0.0,43.513341876,52.539744,13.6204292751,0.16493678548,4.83426,8.62123248963
 04/05  04:00:00,119.017133321,1.0670618581,0.0,0.0,43.513341876,52.539744,5.02524484615,0.170984846152,4.83426,0.02
 04/05  05:00:00,119.341080616,1.42274914413,0.0,0.0,43.513341876,52.539744,5.1361288982,0.281868898198,4.83426,0.02
 04/05  06:00:00,193.76839257,73.0599913942,0.0,0.0,43.513341876,53.238744,1558.49219209,1545.03671926,4.83426,8.62121283126
 04/05  07:00:00,355.813252271,73.0599913942,0.0,0.0,220.879908,53.238744,1377.62902205,1346.3779916,4.83426,26.4167704508
 04/05  08:00:00,445.053317979,73.0599913942,0.00182195525209,0.0,220.879908,145.652643033,1184.10300839,1112.348525,36.25695,35.497533391
 04/05  09:00:00,445.102912765,73.0599913942,0.00232991836441,0.0,220.879908,145.652643033,1133.91368002,1052.72661467,36.25695,44.9301153487
 04/05  10:00:00,451.001100298,73.0599913942,0.0016940321937,0.0,220.879908,151.653867033,1083.58609055,990.25522147,48.3426,44.988269079
 04/05  11:00:00,451.922428058,73.0599913942,0.0,0.0,220.879908,151.653867033,1022.85095752,920.275597046,48.3426,54.2327604785
 04/05  12:00:00,450.707564974,73.0599913942,0.0,0.0,220.879908,151.653867033,932.870405899,821.040375517,48.3426,63.4874303813
 04/05  13:00:00,444.654613954,73.0599913942,0.0,0.0,220.879908,145.652643033,894.58177606,815.908141059,24.1713,54.5023350013
 04/05  14:00:00,444.591737664,73.133756885,0.0,0.0,220.879908,145.652643033,810.724689326,741.610586739,24.1713,44.9428025872
 04/05  15:00:00,436.612476248,73.1314261517,0.0,0.0,220.879908,137.835547516,695.416188462,636.540372022,4.83426,54.0415564405
 04/05  16:00:00,431.53054387,73.0599913942,0.0,0.0,220.879908,133.019064,630.127551461,580.656188521,4.83426,44.6371029406
 04/05  17:00:00,351.692055894,73.0599913942,0.0,0.0,220.879908,53.238744,674.776825987,634.231262136,4.83426,35.7113038516
 04/05  18:00:00,351.673521321,73.0599913942,0.0,0.0,220.879908,53.238744,680.337652522,630.676991215,4.83426,44.8264013068
 04/05  19:00:00,355.192428874,73.0599913942,0.0,0.0,220.879908,53.238744,748.698284109,726.480709588,4.83426,17.3833145207
 04/05  20:00:00,370.335230872,73.0599913942,0.0,0.0,220.879908,53.238744,853.857421358,840.333204864,4.83426,8.68995649412
 04/05  21:00:00,117.665811009,0.0,0.0,0.0,43.513341876,52.539744,13.5231649905,0.0,4.83426,8.68890499045
 04/05  22:00:00,117.467917333,0.0,0.0,0.0,43.513341876,52.539744,13.4832628136,0.0,4.83426,8.64900281358
 04/05  23:00:00,118.564418133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,117.562186004,0.0,0.0,0.0,43.513341876,52.539744,13.4555896641,0.0,4.83426,8.62132966406
 04/06  01:00:00,117.580014288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.582407318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.583006571,0.0,0.0,0.0,43.513341876,52.539744,13.4555463641,0.0,4.83426,8.62128636406
 04/06  04:00:00,118.010811262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,117.978109993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,192.894409038,73.0599913942,0.0,0.0,43.513341876,53.238744,1348.24112821,1334.78561574,4.83426,8.62125246966
 04/06  07:00:00,355.345823054,73.0599913942,0.0,0.0,220.879908,53.238744,1213.60284697,1182.35327479,4.83426,26.4153121831
 04/06  08:00:00,444.736444237,73.0599913942,0.0019142609943,0.0,220.879908,145.652643033,1070.60186364,998.850195064,36.25695,35.4947185746
 04/06  09:00:00,444.795783727,73.0599913942,0.00239485135306,0.0,220.879908,145.652643033,1037.43793026,956.255647478,36.25695,44.9253327795
 04/06  10:00:00,450.731287551,73.0599913942,0.00178267496106,0.0,220.879908,151.653867033,993.186566558,899.860934637,48.3426,44.9830319213
 04/06  11:00:00,451.599561713,73.0599913942,0.0,0.0,220.879908,151.653867033,906.577421279,804.010408227,48.3426,54.2244130514
 04/06  12:00:00,450.531586382,73.0599913942,0.0,0.0,220.879908,151.653867033,852.917482732,748.039458184,48.3426,56.5354245483
 04/06  13:00:00,444.538543733,73.0641992701,0.0,0.0,220.879908,145.652643033,839.127652776,753.505839995,24.1713,61.4505127808
 04/06  14:00:00,444.541187988,73.0768881442,0.0,0.0,220.879908,145.652643033,825.336020023,756.228037495,24.1713,44.936682528
 04/06  15:00:00,436.735000531,73.1308274711,0.0,0.0,220.879908,137.835547516,765.250894384,706.385044394,4.83426,54.0315899903
 04/06  16:00:00,431.645599639,73.0599913942,0.0,0.0,220.879908,133.019064,657.329768723,616.785219573,4.83426,35.71028915
 04/06  17:00:00,351.895376722,73.0599913942,0.0,0.0,220.879908,53.238744,762.248361578,712.779794817,4.83426,44.6343067609
 04/06  18:00:00,351.896290309,73.0599913942,0.0,0.0,220.879908,53.238744,764.509499956,714.855170555,4.83426,44.8200694011
 04/06  19:00:00,355.336012827,73.0599913942,0.0,0.0,220.879908,53.238744,765.873018253,752.338079188,4.83426,8.70067906504
 04/06  20:00:00,370.286955785,73.0599913942,0.0,0.0,220.879908,53.238744,803.875382206,781.682423336,4.83426,17.3586988704
 04/06  21:00:00,117.782695437,0.0,0.0,0.0,43.513341876,52.539744,13.5234926829,0.0,4.83426,8.68923268287
 04/06  22:00:00,117.561779098,0.0,0.0,0.0,43.513341876,52.539744,13.4830094277,0.0,4.83426,8.64874942769
 04/06  23:00:00,118.606712604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.620970243,0.0,0.0,0.0,43.513341876,52.539744,13.4556480688,0.0,4.83426,8.62138806884
 04/07  01:00:00,117.621763206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.622110189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.621308245,0.0,0.0,0.0,43.513341876,52.539744,13.4555870183,0.0,4.83426,8.62132701829
 04/07  04:00:00,119.738658125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.403596604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,193.279327674,73.0599913942,0.0,0.0,43.513341876,53.238744,1202.00414008,1197.14988008,4.83426,0.02
 04/07  07:00:00,352.054985634,73.0599913942,0.0,0.0,220.879908,53.238744,1061.23578656,1029.34443107,4.83426,27.0570954899
 04/07  08:00:00,444.372307588,73.0599913942,0.00210212538349,0.0,220.879908,145.652643033,887.69989487,816.586399004,36.25695,34.8565458661
 04/07  09:00:00,444.321249326,73.0599913942,0.00299484933039,0.0,220.879908,145.652643033,779.487502631,689.335913325,36.25695,53.8946393062
 04/07  10:00:00,450.238935006,73.0599913942,0.00213727058692,0.0,220.879908,151.653867033,635.708030501,542.37714304,48.3426,44.9882874602
 04/07  11:00:00,451.167085792,73.1129167163,0.0,0.0,220.879908,151.653867033,468.806489819,366.256526191,48.3426,54.2073636273
 04/07  12:00:00,450.726615733,73.5986444295,0.0,0.0,220.879908,151.653867033,342.300269794,239.56213835,48.3426,54.3955314444
 04/07  13:00:00,462.074147536,74.2677902798,16.332771256,0.0,220.879908,145.652643033,270.89752885,183.140035736,24.1713,63.5861931134
 04/07  14:00:00,494.510196156,75.2503980157,47.3182369452,0.0,220.879908,145.652643033,189.996232605,120.885388951,24.1713,44.9395436541
 04/07  15:00:00,511.104191995,76.0998801453,70.7282960204,0.0,220.879908,137.835547516,129.091301315,70.2403712353,4.83426,54.0166700801
 04/07  16:00:00,496.888929866,73.9831150092,63.8303261824,0.0,220.879908,133.019064,66.8244635688,26.2855314125,4.83426,35.7046721563
 04/07  17:00:00,415.139415118,73.3030615013,62.533966833,0.0,220.879908,53.238744,105.873105422,56.413856779,4.83426,44.6249886425
 04/07  18:00:00,391.543045234,73.2666711553,39.2711612495,0.0,220.879908,53.238744,126.167027486,76.5169561439,4.83426,44.8158113423
 04/07  19:00:00,356.256582711,73.1667448782,1.68886483955,0.0,220.879908,53.238744,152.805184161,139.269436024,4.83426,8.70148813693
 04/07  20:00:00,369.431544326,73.1056197355,0.0,0.0,220.879908,53.238744,319.885202632,306.36213217,4.83426,8.68881046259
 04/07  21:00:00,117.571743077,0.0,0.0,0.0,43.513341876,52.539744,22.1936443421,0.0,4.83426,17.3593843421
 04/07  22:00:00,117.635198382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,118.650153812,0.0,0.0,0.0,43.513341876,52.539744,13.4715595645,0.0,4.83426,8.63729956448
 04/07  24:00:00,117.667298298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.660177664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.646076046,0.0,0.0,0.0,43.513341876,52.539744,13.4475487598,0.0,4.83426,8.6132887598
 04/08  03:00:00,117.61253099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,117.997344243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,117.935157657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,117.954558777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,99.9034464343,0.0,0.0,0.0,43.513341876,52.539744,13.4475496341,0.0,4.83426,8.61328963411
 04/08  08:00:00,99.9492196134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.059008477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.110867511,0.0,0.0,0.0,43.513341876,52.539744,22.2921402417,0.0,4.83426,17.4578802417
 04/08  11:00:00,101.010011617,0.0,0.0,0.0,43.513341876,52.539744,13.4957929644,0.0,4.83426,8.66153296439
 04/08  12:00:00,100.114896839,0.0,0.0,0.0,43.513341876,52.539744,13.4960410164,0.0,4.83426,8.66178101635
 04/08  13:00:00,100.192708573,0.0,0.0,0.0,43.513341876,52.539744,13.4877390098,0.0,4.83426,8.65347900982
 04/08  14:00:00,100.225279596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  15:00:00,100.195648826,0.0,0.0,0.0,43.513341876,52.539744,13.4879767191,0.0,4.83426,8.65371671914
 04/08  16:00:00,99.9849407949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,99.9818819372,0.0,0.0,0.0,43.513341876,52.539744,13.4474677603,0.0,4.83426,8.6132077603
 04/08  18:00:00,99.9632160439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,103.335614047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.191353161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,117.955625876,0.0,0.0,0.0,43.513341876,52.539744,40.1745748187,0.0,4.83426,35.3403148187
 04/08  22:00:00,117.581562651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.522813839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.535689268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.529951295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.51797594,0.0,0.0,0.0,43.513341876,52.539744,13.4474541357,0.0,4.83426,8.61319413567
 04/09  03:00:00,117.499970745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,117.91722423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,117.884005915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,117.907333713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,99.8574266149,0.0,0.0,0.0,43.513341876,52.539744,13.4474411475,0.0,4.83426,8.61318114751
 04/09  08:00:00,99.9209035456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.041788674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.105667473,0.0,0.0,0.0,43.513341876,52.539744,22.2877763885,0.0,4.83426,17.4535163885
 04/09  11:00:00,100.982487392,0.0,0.0,0.0,43.513341876,52.539744,13.4960669672,0.0,4.83426,8.66180696716
 04/09  12:00:00,100.108032492,0.0,0.0,0.0,43.513341876,52.539744,13.4945958774,0.0,4.83426,8.66033587738
 04/09  13:00:00,100.216868505,0.0,0.0,0.0,43.513341876,52.539744,13.4954977854,0.0,4.83426,8.66123778539
 04/09  14:00:00,100.266576609,0.0,0.0,0.0,43.513341876,52.539744,13.4880980827,0.0,4.83426,8.65383808271
 04/09  15:00:00,100.272049594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  16:00:00,100.087243203,0.0,0.0,0.0,43.513341876,52.539744,13.4474249848,0.0,4.83426,8.61316498475
 04/09  17:00:00,100.085940953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,100.083114701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,103.47723404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.318187406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,118.069713496,0.0,0.0,0.0,43.513341876,52.539744,40.1676162877,0.0,4.83426,35.3333562877
 04/09  22:00:00,117.690816535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.570975432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.624424572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.612300423,0.0,0.0,0.0,43.513341876,52.539744,13.4552948693,0.0,4.83426,8.62103486926
 04/10  02:00:00,117.595204748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,117.587208252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,118.016529109,0.0,0.0,0.0,43.513341876,52.539744,13.4552000826,0.0,4.83426,8.62094008257
 04/10  05:00:00,117.992950026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,192.513625934,73.0599913942,0.0,0.0,43.513341876,53.238744,1267.45739679,1262.60313679,4.83426,0.02
 04/10  07:00:00,351.954532335,73.0599913942,0.000899203053144,0.0,220.879908,53.238744,1041.14246665,1009.89597127,4.83426,26.412235386
 04/10  08:00:00,444.146586133,73.0599913942,0.00258238372629,0.0,220.879908,145.652643033,664.061626201,592.314686928,36.25695,35.4899892724
 04/10  09:00:00,463.950562742,73.0599913942,19.5125897796,0.0,220.879908,145.652643033,336.17877533,255.020361378,36.25695,44.9014639519
 04/10  10:00:00,513.007906952,73.1352980846,61.8227706231,0.0,220.879908,151.653867033,230.186792792,127.89095718,48.3426,53.9532356124
 04/10  11:00:00,535.365094478,73.4189647015,82.6930522906,0.0,220.879908,151.653867033,169.630575583,67.1112612365,48.3426,54.1767143462
 04/10  12:00:00,579.919251297,74.2550850878,126.876582909,0.0,220.879908,151.653867033,116.662502152,13.9671825697,48.3426,54.3527195819
 04/10  13:00:00,621.959079226,75.4423371932,173.431350919,0.0,220.879908,145.652643033,78.9937275656,0.344379701403,24.1713,54.4780478642
 04/10  14:00:00,671.38425853,76.8268008994,221.27853273,0.0,220.879908,145.652643033,74.1549533862,0.0,24.1713,49.9836533862
 04/10  15:00:00,717.284923219,78.1403708662,273.506785992,0.0,220.879908,137.835547516,53.7688009144,0.0,4.83426,48.9345409144
 04/10  16:00:00,717.888466688,75.6494082287,281.632633334,0.0,220.879908,133.019064,49.4558286271,0.0117048664626,4.83426,44.6098637606
 04/10  17:00:00,605.248569347,74.4188837142,250.042437985,0.0,220.879908,53.238744,40.5275612823,0.0,4.83426,35.6933012823
 04/10  18:00:00,562.254847644,74.2963365168,207.402955053,0.0,220.879908,53.238744,50.7999314301,1.1635889445,4.83426,44.8020824856
 04/10  19:00:00,488.495235883,73.7642688085,131.377796011,0.0,220.879908,53.238744,43.4726169392,22.4294092309,4.83426,16.2089477083
