Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/10  20:00:00,463.851481265,73.4694505176,92.4765093475,0.0,220.879908,53.238744,66.0273848645,51.3368740282,4.83426,9.85625083623
 04/10  21:00:00,118.084962441,0.0,0.0,0.0,43.513341876,52.539744,13.522630395,0.0,4.83426,8.68837039496
 04/10  22:00:00,117.794982297,0.0,0.0,0.0,43.513341876,52.539744,13.4832855597,0.0,4.83426,8.64902555974
 04/10  23:00:00,118.746656472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.806470405,0.0,0.0,0.0,43.513341876,52.539744,13.4553014366,0.0,4.83426,8.62104143662
 04/11  01:00:00,117.812912649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.803789084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.785814913,0.0,0.0,0.0,43.513341876,52.539744,13.4551806834,0.0,4.83426,8.62092068337
 04/11  04:00:00,119.909328955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.612339743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,192.540664506,73.0599913942,0.00187386388749,0.0,43.513341876,53.238744,561.730495623,556.876235623,4.83426,0.02
 04/11  07:00:00,351.572579468,73.0599913942,0.0,0.0,220.879908,53.238744,518.267626833,487.020223614,4.83426,26.4131432188
 04/11  08:00:00,444.137738821,73.1176421287,0.00199693674415,0.0,220.879908,145.652643033,434.566709932,362.825930804,36.25695,35.4838291287
 04/11  09:00:00,444.446373426,73.3095831766,0.0,0.0,220.879908,145.652643033,522.708283485,434.328826506,36.25695,52.1225069792
 04/11  10:00:00,450.882206935,73.7033646929,0.00233391842638,0.0,220.879908,151.653867033,526.919563797,431.868532759,48.3426,46.708431038
 04/11  11:00:00,452.244372212,74.144111108,0.0,0.0,220.879908,151.653867033,487.833194169,385.320628053,48.3426,54.169966116
 04/11  12:00:00,451.467805854,74.2172660268,0.0,0.0,220.879908,151.653867033,618.353401984,515.658869064,48.3426,54.3519329201
 04/11  13:00:00,446.011754016,74.6536179085,0.0,0.0,220.879908,145.652643033,698.230645357,619.584211955,24.1713,54.4751334026
 04/11  14:00:00,446.517367568,75.2375481292,0.0,0.0,220.879908,145.652643033,598.417548254,520.352964037,24.1713,53.8932842166
 04/11  15:00:00,439.279993126,75.9473389371,0.0,0.0,220.879908,137.835547516,350.701856596,300.858131025,4.83426,45.0094655708
 04/11  16:00:00,440.275270659,73.7761503134,8.12838564601,0.0,220.879908,133.019064,113.471517097,64.0276568288,4.83426,44.6096002681
 04/11  17:00:00,363.328373472,73.1767505075,11.5058846052,0.0,220.879908,53.238744,145.187156937,104.66126532,4.83426,35.6916316172
 04/11  18:00:00,351.616502747,73.1180519081,0.0,0.0,220.879908,53.238744,344.268018193,294.634579154,4.83426,44.7991790389
 04/11  19:00:00,354.552908906,73.0684596742,0.0,0.0,220.879908,53.238744,495.218372652,473.004456022,4.83426,17.37965663
 04/11  20:00:00,369.468755172,73.0599913942,0.0,0.0,220.879908,53.238744,519.349555745,505.827158615,4.83426,8.68813713047
 04/11  21:00:00,117.563734038,0.0,0.0,0.0,43.513341876,52.539744,13.5227370553,0.0,4.83426,8.6884770553
 04/11  22:00:00,117.65475728,0.0,0.0,0.0,43.513341876,52.539744,13.4826532378,0.0,4.83426,8.64839323775
 04/11  23:00:00,118.668439613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,117.723549422,0.0,0.0,0.0,43.513341876,52.539744,13.4551789614,0.0,4.83426,8.62091896137
 04/12  01:00:00,117.733206935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.72788323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.721845293,0.0,0.0,0.0,43.513341876,52.539744,13.4554031891,0.0,4.83426,8.62114318912
 04/12  04:00:00,118.14464255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.111549935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,192.067125571,73.0599913942,0.00204159493198,0.0,43.513341876,53.238744,878.236601502,873.382341502,4.83426,0.02
 04/12  07:00:00,351.747729782,73.0599913942,0.0,0.0,220.879908,53.238744,775.106478082,743.860092002,4.83426,26.4121260799
 04/12  08:00:00,444.180358022,73.0599913942,0.00231624077524,0.0,220.879908,145.652643033,650.363982724,578.625155273,36.25695,35.4818774513
 04/12  09:00:00,444.236657361,73.0726954751,0.00275626726006,0.0,220.879908,145.652643033,639.873538514,550.407922101,36.25695,53.2086664127
 04/12  10:00:00,450.343066508,73.1776941223,0.00204626735295,0.0,220.879908,151.653867033,606.992814095,513.040853571,48.3426,45.6093605236
 04/12  11:00:00,451.4913699,73.368066968,0.0,0.0,220.879908,151.653867033,610.686064259,508.181210229,48.3426,54.1622540308
 04/12  12:00:00,450.859145418,73.6306565699,0.0,0.0,220.879908,151.653867033,644.114119339,541.428557364,48.3426,54.3429619743
 04/12  13:00:00,445.132973464,73.8336068666,0.0,0.0,220.879908,145.652643033,678.019016872,599.382816266,24.1713,54.4649006063
 04/12  14:00:00,445.561760128,74.2779898024,0.0,0.0,220.879908,145.652643033,637.582440189,559.526342332,24.1713,53.8847978575
 04/12  15:00:00,438.023208041,74.5928844852,0.0,0.0,220.879908,137.835547516,542.036468331,492.198286339,4.83426,45.0039219924
 04/12  16:00:00,431.491099782,73.1953217938,0.0,0.0,220.879908,133.019064,342.372273008,292.937469424,4.83426,44.6005435841
 04/12  17:00:00,351.578993248,73.0599913942,0.0,0.0,220.879908,53.238744,429.620562236,389.101384115,4.83426,35.684918121
 04/12  18:00:00,351.61529007,73.0599913942,0.0,0.0,220.879908,53.238744,525.553687497,475.929402568,4.83426,44.7900249289
 04/12  19:00:00,352.016788324,73.0599913942,0.0,0.0,220.879908,53.238744,517.357899484,503.822998481,4.83426,8.70064100281
 04/12  20:00:00,369.915161429,73.0599913942,0.0,0.0,220.879908,53.238744,537.95681105,515.765761825,4.83426,17.3567892254
 04/12  21:00:00,117.896726827,0.0,0.0,0.0,43.513341876,52.539744,13.5216661662,0.0,4.83426,8.68740616622
 04/12  22:00:00,117.652311091,0.0,0.0,0.0,43.513341876,52.539744,13.4824772257,0.0,4.83426,8.64821722573
 04/12  23:00:00,118.656699527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,117.697658013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.696706532,0.0,0.0,0.0,43.513341876,52.539744,13.4553062337,0.0,4.83426,8.62104623368
 04/13  02:00:00,117.690354356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.677884528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.088064263,0.0,0.0,0.0,43.513341876,52.539744,13.4551650899,0.0,4.83426,8.62090508989
 04/13  05:00:00,118.041222299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,192.490123039,73.0599913942,0.00177240217787,0.0,43.513341876,53.238744,1236.01324135,1231.15898135,4.83426,0.02
 04/13  07:00:00,352.163672185,73.0599913942,0.0,0.0,220.879908,53.238744,1116.46676459,1085.22507982,4.83426,26.4074247708
 04/13  08:00:00,444.339983721,73.0599913942,0.00224160151998,0.0,220.879908,145.652643033,805.154531267,733.419931239,36.25695,35.4776500278
 04/13  09:00:00,444.253211391,73.0708900407,0.00316627996653,0.0,220.879908,145.652643033,606.135915698,524.999636162,36.25695,44.8793295358
 04/13  10:00:00,450.359727081,73.2111464958,0.00229059142181,0.0,220.879908,151.653867033,468.726269526,366.449842784,48.3426,53.9338267415
 04/13  11:00:00,451.741104371,73.6814447684,0.0,0.0,220.879908,151.653867033,338.723746242,236.233253366,48.3426,54.147892876
 04/13  12:00:00,478.087581823,74.6532369051,25.8610606194,0.0,220.879908,151.653867033,265.296401987,162.6276424,48.3426,54.3261595872
 04/13  13:00:00,527.190625182,76.0706001165,78.4370216334,0.0,220.879908,145.652643033,193.885434747,115.267899374,24.1713,54.4462353739
 04/13  14:00:00,582.631713294,77.2209130574,131.766364126,0.0,220.879908,145.652643033,107.877622227,38.8032377868,24.1713,44.9030844398
 04/13  15:00:00,611.697483146,78.3411330725,167.242366304,0.0,220.879908,137.835547516,71.2940281768,12.4752735872,4.83426,53.9844945896
 04/13  16:00:00,600.693151371,75.4748651377,164.090179109,0.0,220.879908,133.019064,49.3921701305,8.87532024,4.83426,35.6825898906
 04/13  17:00:00,497.913247914,73.9044427124,142.846505782,0.0,220.879908,53.238744,65.4967506211,16.0632463971,4.83426,44.599244224
 04/13  18:00:00,468.492797358,73.6446354852,113.949166563,0.0,220.879908,53.238744,80.4726749261,30.8513439142,4.83426,44.7870710119
 04/13  19:00:00,419.86294049,73.410650873,66.0157498785,0.0,220.879908,53.238744,73.2594192591,59.7250864191,4.83426,8.70007284003
 04/13  20:00:00,375.743271191,73.2360252383,5.60092291025,0.0,220.879908,53.238744,129.543084725,116.021341737,4.83426,8.68748298813
 04/13  21:00:00,118.051920565,0.0,0.0,0.0,43.513341876,52.539744,22.1906692911,0.0,4.83426,17.3564092911
 04/13  22:00:00,117.821881818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,118.777023557,0.0,0.0,0.0,43.513341876,52.539744,13.4706914978,0.0,4.83426,8.63643149783
 04/13  24:00:00,117.865778105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  01:00:00,117.869295166,0.0,0.0,0.0,43.513341876,52.539744,13.4549800203,0.0,4.83426,8.62072002026
 04/14  02:00:00,117.852943697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.830847666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,119.939325002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.590550089,0.0,0.0,0.0,43.513341876,52.539744,13.4551823868,0.0,4.83426,8.62092238685
 04/14  06:00:00,189.590421241,73.0599913942,0.00222980982533,0.0,43.513341876,53.238744,582.266367564,577.412107564,4.83426,0.02
 04/14  07:00:00,351.623423534,73.0599913942,0.0,0.0,220.879908,53.238744,499.560657901,468.325231482,4.83426,26.4011664196
 04/14  08:00:00,447.271033642,73.1506440889,3.0015961847,0.0,220.879908,145.652643033,333.17426208,261.444258024,36.25695,35.4730540557
 04/14  09:00:00,485.587799268,73.7086005786,39.9358676575,0.0,220.879908,145.652643033,220.570873924,139.434525813,36.25695,44.8793981109
 04/14  10:00:00,548.189383554,74.3347685988,95.2847126545,0.0,220.879908,151.653867033,149.251587549,55.9719920442,48.3426,44.9369955049
 04/14  11:00:00,679.466028288,75.1280282529,222.950316846,0.0,220.879908,151.653867033,104.562841058,2.05119628361,48.3426,54.1690447746
 04/14  12:00:00,714.809404545,75.8763681867,257.470022369,0.0,220.879908,151.653867033,102.691821106,0.0,48.3426,54.3492211062
 04/14  13:00:00,732.835397192,76.4670779319,281.001764155,0.0,220.879908,145.652643033,87.6953148131,0.00565364428318,24.1713,63.5183611688
 04/14  14:00:00,734.851977027,77.2697097864,282.606056197,0.0,220.879908,145.652643033,69.0715338478,0.0,24.1713,44.9002338478
 04/14  15:00:00,790.71306506,78.3171915862,345.272878934,0.0,220.879908,137.835547516,49.818108155,0.0,4.83426,44.983848155
 04/14  16:00:00,826.162004167,75.6673999703,388.265427223,0.0,220.879908,133.019064,49.4396729473,0.0092418815974,4.83426,44.5961710657
 04/14  17:00:00,708.778023192,74.0359980935,352.288084767,0.0,220.879908,53.238744,40.512791806,0.0,4.83426,35.678531806
 04/14  18:00:00,655.954401952,73.8595966646,299.830667836,0.0,220.879908,53.238744,49.6184882856,0.0,4.83426,44.7842282856
 04/14  19:00:00,594.511540673,73.6712837027,238.938214513,0.0,220.879908,53.238744,22.2129446094,0.0,4.83426,17.3786846094
 04/14  20:00:00,553.985256565,73.4695061842,181.051854015,0.0,220.879908,53.238744,16.6838659666,3.16255263568,4.83426,8.68705333093
 04/14  21:00:00,117.938502251,0.0,0.0,0.0,43.513341876,52.539744,13.5216024707,0.0,4.83426,8.6873424707
 04/14  22:00:00,117.996349676,0.0,0.0,0.0,43.513341876,52.539744,13.4824252063,0.0,4.83426,8.64816520632
 04/14  23:00:00,118.916988356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,117.999195312,0.0,0.0,0.0,43.513341876,52.539744,13.4552054576,0.0,4.83426,8.62094545756
 04/15  01:00:00,117.97663241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.949912803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.920606633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.34840543,0.0,0.0,0.0,43.513341876,52.539744,13.447211497,0.0,4.83426,8.61295149696
 04/15  05:00:00,118.292513531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,115.317013021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.245812533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.2403642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.287434648,0.0,0.0,0.0,43.513341876,52.539744,13.4550989538,0.0,4.83426,8.62083895383
 04/15  10:00:00,100.31469158,0.0,0.0,0.0,43.513341876,52.539744,22.2837310035,0.0,4.83426,17.4494710035
 04/15  11:00:00,101.167498727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  12:00:00,100.347205425,0.0,0.0,0.0,43.513341876,52.539744,13.4947344841,0.0,4.83426,8.66047448409
 04/15  13:00:00,100.453328096,0.0,0.0,0.0,43.513341876,52.539744,13.4868390931,0.0,4.83426,8.65257909308
 04/15  14:00:00,100.475618368,0.0,0.0,0.0,43.513341876,52.539744,13.4869499253,0.0,4.83426,8.65268992529
 04/15  15:00:00,100.43196912,0.0,0.0,0.0,43.513341876,52.539744,13.4870614061,0.0,4.83426,8.65280140614
 04/15  16:00:00,100.200657311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,100.194829754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,100.176523235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,100.611805979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.480578925,0.0,0.0,0.0,43.513341876,52.539744,13.4473333039,0.0,4.83426,8.61307330391
 04/15  21:00:00,118.222867622,0.0,0.0,0.0,43.513341876,52.539744,31.3286696718,0.0,4.83426,26.4944096718
 04/15  22:00:00,117.852720716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.711592512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,117.830424523,0.0,0.0,0.0,43.513341876,52.539744,13.4472451207,0.0,4.83426,8.61298512065
 04/16  01:00:00,117.826961392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,117.812939335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.792884726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.203112675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.147979139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,115.175413469,0.0,0.0,0.0,43.513341876,52.539744,13.4473500505,0.0,4.83426,8.61309005052
 04/16  07:00:00,100.102389207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.096692103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.131047468,0.0,0.0,0.0,43.513341876,52.539744,13.4548660592,0.0,4.83426,8.62060605915
 04/16  10:00:00,100.152217364,0.0,0.0,0.0,43.513341876,52.539744,13.5700969599,0.0,4.83426,8.73583695992
 04/16  11:00:00,101.028159784,0.0,0.0,0.0,43.513341876,52.539744,13.494581992,0.0,4.83426,8.66032199199
 04/16  12:00:00,100.14324945,0.0,0.0,0.0,43.513341876,52.539744,13.4946852777,0.0,4.83426,8.66042527768
 04/16  13:00:00,100.208833966,0.0,0.0,0.0,43.513341876,52.539744,13.4947888099,0.0,4.83426,8.6605288099
 04/16  14:00:00,100.221726062,0.0,0.0,0.0,43.513341876,52.539744,13.486640419,0.0,4.83426,8.65238041899
 04/16  15:00:00,100.198753354,0.0,0.0,0.0,43.513341876,52.539744,13.4867330769,0.0,4.83426,8.6524730769
 04/16  16:00:00,99.9952345859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,99.9866971077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,99.9722835641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,100.380635322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,118.270262748,0.0,0.0,0.0,43.513341876,52.539744,13.4473315295,0.0,4.83426,8.61307152948
 04/16  21:00:00,118.05127341,0.0,0.0,0.0,43.513341876,52.539744,31.3257866458,0.0,4.83426,26.4915266458
 04/16  22:00:00,117.702508667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.601871077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.696200673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.695406877,0.0,0.0,0.0,43.513341876,52.539744,13.4549561186,0.0,4.83426,8.62069611858
 04/17  02:00:00,117.693491126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,117.690743641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,118.116589281,0.0,0.0,0.0,43.513341876,52.539744,13.4551069859,0.0,4.83426,8.62084698592
 04/17  05:00:00,118.086452357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  06:00:00,189.06175602,73.0599913942,0.0,0.0,43.513341876,53.238744,822.560891501,817.706631501,4.83426,0.02
 04/17  07:00:00,351.710188149,73.0599913942,0.0,0.0,220.879908,53.238744,696.509221037,665.275893517,4.83426,26.3990675203
 04/17  08:00:00,444.147347381,73.0599913942,0.00261759904009,0.0,220.879908,145.652643033,577.65842723,505.936252523,36.25695,35.4652247072
 04/17  09:00:00,444.196258988,73.0599913942,0.00348411417459,0.0,220.879908,145.652643033,529.301547718,448.183801332,36.25695,44.8607963866
 04/17  10:00:00,450.209132694,73.063083042,0.00256943951335,0.0,220.879908,151.653867033,440.437455661,342.01821208,48.3426,50.0766435808
 04/17  11:00:00,458.691828596,73.200911561,7.29431102937,0.0,220.879908,151.653867033,301.621193314,204.309915813,48.3426,48.9686775006
 04/17  12:00:00,480.299364013,73.7393646554,28.8081443999,0.0,220.879908,151.653867033,255.754505036,153.084421028,48.3426,54.3274840075
 04/17  13:00:00,491.824772957,74.3741809311,45.3121113324,0.0,220.879908,145.652643033,231.636303701,143.976876243,24.1713,63.4881274578
 04/17  14:00:00,501.235811902,74.9429766596,54.0436030991,0.0,220.879908,145.652643033,195.315423264,126.262132376,24.1713,44.8819908878
 04/17  15:00:00,520.102467235,75.5180753832,79.8507741565,0.0,220.879908,137.835547516,122.838993291,73.0302924772,4.83426,44.9744408134
 04/17  16:00:00,539.197397912,73.6315262205,105.486069342,0.0,220.879908,133.019064,65.8888074389,16.4700517064,4.83426,44.5844957325
 04/17  17:00:00,459.188225704,73.197671798,105.630093284,0.0,220.879908,53.238744,69.4984770578,28.9937969868,4.83426,35.670420071
 04/17  18:00:00,455.088001013,73.1774982044,101.612456907,0.0,220.879908,53.238744,86.5253803261,36.9244948668,4.83426,44.7666254592
 04/17  19:00:00,429.179493481,73.1484878102,75.7208058104,0.0,220.879908,53.238744,71.6023132407,58.0699780875,4.83426,8.69807515317
 04/17  20:00:00,413.325375327,73.1121613937,42.5461256217,0.0,220.879908,53.238744,110.281763863,88.0939181278,4.83426,17.3535857351
 04/17  21:00:00,118.110414696,0.0,0.0,0.0,43.513341876,52.539744,13.5206684295,0.0,4.83426,8.68640842949
 04/17  22:00:00,117.833306716,0.0,0.0,0.0,43.513341876,52.539744,13.4819043286,0.0,4.83426,8.64764432858
 04/17  23:00:00,118.75501334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,117.830083544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.818784197,0.0,0.0,0.0,43.513341876,52.539744,13.4549983928,0.0,4.83426,8.6207383928
 04/18  02:00:00,117.793577672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.769397321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.872086238,0.0,0.0,0.0,43.513341876,52.539744,13.4547777434,0.0,4.83426,8.62051774343
 04/18  05:00:00,119.534809542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,189.743814822,73.0599913942,0.0020187991596,0.0,43.513341876,53.238744,876.746159407,871.891899407,4.83426,0.02
 04/18  07:00:00,351.727162289,73.0599913942,0.0,0.0,220.879908,53.238744,736.540214915,705.308627357,4.83426,26.3973275584
 04/18  08:00:00,444.184993377,73.0878880002,0.00298337781737,0.0,220.879908,145.652643033,418.474661541,346.756056668,36.25695,35.4616548739
 04/18  09:00:00,483.449183324,73.3683391598,38.0898335119,0.0,220.879908,145.652643033,249.476122825,168.361951652,36.25695,44.8572211735
 04/18  10:00:00,552.415460105,73.8240943374,99.4196555967,0.0,220.879908,151.653867033,156.571461819,63.3141522189,48.3426,44.9147095999
 04/18  11:00:00,612.120075532,74.8620990155,156.519735731,0.0,220.879908,151.653867033,106.131303957,3.64677119814,48.3426,54.1419327593
 04/18  12:00:00,704.185143582,76.4140021879,247.287321022,0.0,220.879908,151.653867033,102.659007897,0.0,48.3426,54.3164078973
 04/18  13:00:00,802.911890752,78.5758673688,349.195426756,0.0,220.879908,145.652643033,87.6694174597,0.00771369801907,24.1713,63.4904037617
 04/18  14:00:00,912.623867221,80.6918483858,456.515831302,0.0,220.879908,145.652643033,69.0504214704,0.0,24.1713,44.8791214704
 04/18  15:00:00,1009.86340656,82.3698938739,559.66019449,0.0,220.879908,137.835547516,49.806641522,0.00506039746251,4.83426,44.9673211246
 04/18  16:00:00,1016.79093925,78.345537514,575.751661879,0.0,220.879908,133.019064,49.4203624263,0.0101479669449,4.83426,44.5759544594
 04/18  17:00:00,899.21100245,76.225731241,539.814984139,0.0,220.879908,53.238744,40.49631905,0.0,4.83426,35.66205905
 04/18  18:00:00,860.138351278,75.8362095377,501.111907619,0.0,220.879908,53.238744,49.5959245116,0.0,4.83426,44.7616645116
 04/18  19:00:00,716.410802796,74.9445872074,359.141764321,0.0,220.879908,53.238744,13.532628344,0.0,4.83426,8.698368344
 04/18  20:00:00,535.172720429,74.139580198,162.548775044,0.0,220.879908,53.238744,52.4493644452,30.2620109691,4.83426,17.3530934761
 04/18  21:00:00,117.869731015,0.0,0.0,0.0,43.513341876,52.539744,13.5207242347,0.0,4.83426,8.68646423465
 04/18  22:00:00,117.874424515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,118.793201107,0.0,0.0,0.0,43.513341876,52.539744,13.4705062339,0.0,4.83426,8.63624623393
 04/18  24:00:00,117.863331715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,117.846498129,0.0,0.0,0.0,43.513341876,52.539744,13.4548181351,0.0,4.83426,8.6205581351
 04/19  02:00:00,117.838996318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.824167989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.24013915,0.0,0.0,0.0,43.513341876,52.539744,13.4549352586,0.0,4.83426,8.62067525865
 04/19  05:00:00,118.205868034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,188.976673034,73.0599913942,0.00333224955163,0.0,43.513341876,53.238744,683.878125494,679.023865494,4.83426,0.02
 04/19  07:00:00,351.688059472,73.0599913942,0.0,0.0,220.879908,53.238744,565.111704041,533.883938399,4.83426,26.3935056418
 04/19  08:00:00,444.545284776,73.424002046,0.00294524559431,0.0,220.879908,145.652643033,344.452018782,272.737099363,36.25695,35.4579694197
 04/19  09:00:00,540.689106565,74.2159382504,93.9323939404,0.0,220.879908,145.652643033,171.689383519,90.5808293803,36.25695,44.8516041391
 04/19  10:00:00,676.187048655,75.2062839125,220.990016031,0.0,220.879908,151.653867033,93.2559001042,0.0,48.3426,44.9133001042
 04/19  11:00:00,837.789301042,76.7854495675,378.946755004,0.0,220.879908,151.653867033,102.465685213,0.0,48.3426,54.1230852127
 04/19  12:00:00,1003.69368844,79.3370732359,542.365931123,0.0,220.879908,151.653867033,102.639878749,0.0,48.3426,54.2972787493
 04/19  13:00:00,1054.77914566,82.4740846323,595.850889001,0.0,220.879908,145.652643033,78.590045286,0.0105002529188,24.1713,54.4082450331
 04/19  14:00:00,1056.27187143,85.1270830831,594.425980238,0.0,220.879908,145.652643033,70.6579978234,0.0,24.1713,46.4866978234
 04/19  15:00:00,1069.83057196,87.7954232479,613.07021712,0.0,220.879908,137.835547516,57.1623646961,0.0,4.83426,52.3281046961
 04/19  16:00:00,1087.63447956,82.2242120536,641.588644374,0.0,220.879908,133.019064,40.5060329064,0.011710686917,4.83426,35.6600622195
 04/19  17:00:00,972.371990692,78.9690268163,608.823503367,0.0,220.879908,53.238744,49.4004167744,0.0,4.83426,44.5661567744
 04/19  18:00:00,953.433543452,78.4429449503,588.926650388,0.0,220.879908,53.238744,49.5854003694,0.0,4.83426,44.7511403694
 04/19  19:00:00,931.99487484,77.1873491204,569.156807044,0.0,220.879908,53.238744,13.5316974834,0.0,4.83426,8.69743748336
 04/19  20:00:00,716.858060571,75.5059475085,340.969053321,0.0,220.879908,53.238744,15.2490058311,1.72976369312,4.83426,8.68498213802
 04/19  21:00:00,118.329898213,0.0,0.0,0.0,43.513341876,52.539744,13.5208903807,0.0,4.83426,8.68663038066
 04/19  22:00:00,118.027479936,0.0,0.0,0.0,43.513341876,52.539744,13.4819189119,0.0,4.83426,8.64765891192
 04/19  23:00:00,118.905629336,0.0,0.0,0.0,43.513341876,52.539744,13.4705151516,0.0,4.83426,8.63625515162
 04/19  24:00:00,117.966096579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,117.941947075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.92503645,0.0,0.0,0.0,43.513341876,52.539744,13.4548845234,0.0,4.83426,8.62062452337
 04/20  03:00:00,117.900249423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.311926294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.279787784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,201.791169784,73.0599913942,15.638166991,0.0,43.513341876,53.238744,384.690750687,371.235759122,4.83426,8.62073156529
 04/20  07:00:00,393.592997559,73.0599913942,41.3019920049,0.0,220.879908,53.238744,293.942187203,262.71519257,4.83426,26.3927346332
 04/20  08:00:00,635.69483971,74.4757000406,187.615771032,0.0,220.879908,145.652643033,110.017404983,41.039151388,36.25695,32.721303595
 04/20  09:00:00,963.814862182,76.2049393897,511.187813934,0.0,220.879908,145.652643033,83.8745846005,0.0,36.25695,47.6176346005
 04/20  10:00:00,1063.74883914,77.6081187891,602.812126648,0.0,220.879908,151.653867033,93.253642341,0.0,48.3426,44.911042341
 04/20  11:00:00,1093.54931135,79.9962422329,628.857913336,0.0,220.879908,151.653867033,102.442433051,0.0,48.3426,54.0998330509
 04/20  12:00:00,1109.29963165,83.8808726253,641.688485581,0.0,220.879908,151.653867033,102.613298354,0.0,48.3426,54.2706983536
 04/20  13:00:00,1087.81811937,87.5588932104,622.57896938,0.0,220.879908,145.652643033,78.5652841048,0.0113594008793,24.1713,54.382624704
 04/20  14:00:00,1095.19398789,90.3170938129,626.985015169,0.0,220.879908,145.652643033,69.0393110794,0.0,24.1713,44.8680110794
 04/20  15:00:00,1112.7489556,93.14521857,649.742958851,0.0,220.879908,137.835547516,49.7785911592,0.0,4.83426,44.9443311592
 04/20  16:00:00,1129.15783757,86.6289116066,678.180352552,0.0,220.879908,133.019064,49.4102910124,0.0112848225095,4.83426,44.5647461899
 04/20  17:00:00,1031.63302818,82.2194214476,664.996732913,0.0,220.879908,53.238744,40.4848685398,0.0,4.83426,35.6506085398
 04/20  18:00:00,1017.43471405,81.4460412544,651.11814386,0.0,220.879908,53.238744,49.5822443278,0.0,4.83426,44.7479843278
 04/20  19:00:00,956.680284127,79.2844704181,593.196387934,0.0,220.879908,53.238744,22.2172516097,0.00739792816673,4.83426,17.3755936816
 04/20  20:00:00,796.396689969,76.9699276954,418.899600645,0.0,220.879908,53.238744,13.519967789,0.0,4.83426,8.68570778904
 04/20  21:00:00,118.420830335,0.0,0.0,0.0,43.513341876,52.539744,13.5201412085,0.0,4.83426,8.68588120852
 04/20  22:00:00,118.099092182,0.0,0.0,0.0,43.513341876,52.539744,13.4816404851,0.0,4.83426,8.64738048506
 04/20  23:00:00,119.018297509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,118.12453088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,118.11801586,0.0,0.0,0.0,43.513341876,52.539744,13.4548993803,0.0,4.83426,8.62063938025
 04/21  02:00:00,118.101307938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,118.076606395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,120.408299497,0.0,0.0,0.0,43.513341876,52.539744,13.4546290911,0.0,4.83426,8.62036909109
 04/21  05:00:00,119.969833671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,242.087843931,73.1269779087,54.662217314,0.0,43.513341876,53.238744,291.206156237,286.351896237,4.83426,0.02
 04/21  07:00:00,418.466192983,73.0599913942,65.7571249099,0.0,220.879908,53.238744,237.627834189,206.402243152,4.83426,26.3913310374
 04/21  08:00:00,682.184340024,75.9241744617,232.261492372,0.0,220.879908,145.652643033,76.9349406208,5.22036832227,36.25695,35.4576222985
 04/21  09:00:00,1008.71438065,77.9518206069,554.222243773,0.0,220.879908,145.652643033,81.1007266583,0.0,36.25695,44.8437766583
 04/21  10:00:00,1085.10948831,79.8938616376,621.54502147,0.0,220.879908,151.653867033,93.2417741364,0.0,48.3426,44.8991741364
 04/21  11:00:00,1115.5127782,83.048442944,647.856293268,0.0,220.879908,151.653867033,102.452597026,0.0,48.3426,54.1099970263
 04/21  12:00:00,1119.89218731,87.0423124123,648.956540993,0.0,220.879908,151.653867033,102.624295848,0.0,48.3426,54.2816958476
 04/21  13:00:00,1113.00069508,91.1773068644,643.765681665,0.0,220.879908,145.652643033,78.5725672228,0.0108307983102,24.1713,54.3904364245
 04/21  14:00:00,1127.6951265,93.9540265469,655.422134355,0.0,220.879908,145.652643033,69.0290564741,0.0,24.1713,44.8577564741
 04/21  15:00:00,1139.45132411,96.9118951612,672.06292041,0.0,220.879908,137.835547516,58.766207922,0.0,4.83426,53.931947922
 04/21  16:00:00,1164.47771323,90.9390807742,708.418726596,0.0,220.879908,133.019064,40.4983911385,0.0109590303914,4.83426,35.6531721081
 04/21  17:00:00,1067.9175715,84.7725995773,698.153490303,0.0,220.879908,53.238744,49.39064451,0.0,4.83426,44.55638451
 04/21  18:00:00,1059.71295262,83.2970858258,691.685323488,0.0,220.879908,53.238744,40.6330834021,0.0,4.83426,35.7988234021
 04/21  19:00:00,1011.19048008,80.7093020504,646.038060906,0.0,220.879908,53.238744,22.2097752543,0.0,4.83426,17.3755152543
 04/21  20:00:00,752.388230251,77.9181840584,373.894193693,0.0,220.879908,53.238744,13.5723717719,0.0517425744029,4.83426,8.68636919751
 04/21  21:00:00,117.871934222,0.0,0.0,0.0,43.513341876,52.539744,13.5207335382,0.0,4.83426,8.68647353823
 04/21  22:00:00,117.853008454,0.0,0.0,0.0,43.513341876,52.539744,13.4813606521,0.0,4.83426,8.64710065206
 04/21  23:00:00,118.801801631,0.0,0.0,0.0,43.513341876,52.539744,13.4697941606,0.0,4.83426,8.63553416063
 04/21  24:00:00,117.868465075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,117.868064731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.84984747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,117.828257044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.235194213,0.0,0.0,0.0,43.513341876,52.539744,13.4471248852,0.0,4.83426,8.61286488521
 04/22  05:00:00,118.193076377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,112.238167739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.169504156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.191994005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.27819802,0.0,0.0,0.0,43.513341876,52.539744,13.4546276457,0.0,4.83426,8.62036764572
 04/22  10:00:00,100.349050178,0.0,0.0,0.0,43.513341876,52.539744,22.2783590362,0.0,4.83426,17.4440990362
 04/22  11:00:00,101.23798025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  12:00:00,100.436211192,0.0,0.0,0.0,43.513341876,52.539744,13.4933935318,0.0,4.83426,8.65913353183
 04/22  13:00:00,100.573719019,0.0,0.0,0.0,43.513341876,52.539744,13.4863812762,0.0,4.83426,8.65212127623
 04/22  14:00:00,100.657439118,0.0,0.0,0.0,43.513341876,52.539744,13.4863556501,0.0,4.83426,8.65209565012
 04/22  15:00:00,100.678733258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  16:00:00,100.492760226,0.0,0.0,0.0,43.513341876,52.539744,13.4471286834,0.0,4.83426,8.61286868341
 04/22  17:00:00,100.490652885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,100.43212922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,100.855012358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,115.646983181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,118.387504938,0.0,0.0,0.0,43.513341876,52.539744,40.131346709,0.0,4.83426,35.297086709
 04/22  22:00:00,118.060524235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.908099326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,118.060685038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,118.057991534,0.0,0.0,0.0,43.513341876,52.539744,13.4469973399,0.0,4.83426,8.61273733989
 04/23  02:00:00,118.015727568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.962227185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,118.386358502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.309393481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,112.312821212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.205634563,0.0,0.0,0.0,43.513341876,52.539744,13.446996869,0.0,4.83426,8.61273686904
 04/23  08:00:00,100.206304909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  09:00:00,100.250998415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.252131894,0.0,0.0,0.0,43.513341876,52.539744,22.2772845873,0.0,4.83426,17.4430245873
 04/23  11:00:00,101.106178387,0.0,0.0,0.0,43.513341876,52.539744,13.4934192674,0.0,4.83426,8.65915926741
 04/23  12:00:00,100.261746871,0.0,0.0,0.0,43.513341876,52.539744,13.4933860533,0.0,4.83426,8.65912605329
 04/23  13:00:00,100.386003043,0.0,0.0,0.0,43.513341876,52.539744,13.4933530784,0.0,4.83426,8.65909307842
 04/23  14:00:00,100.44616787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  15:00:00,100.451895103,0.0,0.0,0.0,43.513341876,52.539744,13.4858386073,0.0,4.83426,8.65157860734
 04/23  16:00:00,100.234188541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,100.18557628,0.0,0.0,0.0,43.513341876,52.539744,13.4469916639,0.0,4.83426,8.61273166393
 04/23  18:00:00,100.211670348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,100.591615106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,115.42427718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.202456571,0.0,0.0,0.0,43.513341876,52.539744,31.3111179983,0.0,4.83426,26.4768579983
 04/23  22:00:00,117.834827682,0.0,0.0,0.0,43.513341876,52.539744,13.4469677958,0.0,4.83426,8.61270779577
 04/23  23:00:00,118.701891771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.811589363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,117.803838568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.790722392,0.0,0.0,0.0,43.513341876,52.539744,13.4546151494,0.0,4.83426,8.62035514944
 04/24  03:00:00,117.771817775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.17697927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,118.128860999,0.0,0.0,0.0,43.513341876,52.539744,13.4546447483,0.0,4.83426,8.62038474831
 04/24  06:00:00,186.030439465,73.0599913942,0.00234552290731,0.0,43.513341876,53.238744,833.561127839,828.706867839,4.83426,0.02
 04/24  07:00:00,351.755632322,73.0599913942,0.0,0.0,220.879908,53.238744,797.163330575,765.943844101,4.83426,26.3852264744
 04/24  08:00:00,444.237706599,73.0661693292,0.00226422012102,0.0,220.879908,145.652643033,712.836036254,649.994525021,36.25695,26.5845612332
 04/24  09:00:00,444.368381248,73.146608947,0.00302215898121,0.0,220.879908,145.652643033,695.527652086,609.055667403,36.25695,50.2150346827
 04/24  10:00:00,450.573245331,73.3393434644,0.00219193062797,0.0,220.879908,151.653867033,678.01883378,581.21941787,48.3426,48.4568159099
 04/24  11:00:00,451.831907233,73.6102440486,0.0,0.0,220.879908,151.653867033,693.723725236,600.312723007,48.3426,45.0684022293
 04/24  12:00:00,451.318155629,73.9513121081,0.0,0.0,220.879908,151.653867033,766.451677904,663.838515806,48.3426,54.2705620978
 04/24  13:00:00,445.7572994,74.3560836592,0.0,0.0,220.879908,145.652643033,758.209111246,671.63282782,24.1713,62.4049834265
 04/24  14:00:00,446.161331835,74.8210987608,0.0,0.0,220.879908,145.652643033,685.629653406,615.601081027,24.1713,45.8572723793
 04/24  15:00:00,438.616279707,75.2754150107,0.0,0.0,220.879908,137.835547516,457.657130022,407.893439255,4.83426,44.9294307674
 04/24  16:00:00,431.556696985,73.3434415964,0.0,0.0,220.879908,133.019064,274.307174235,233.832542089,4.83426,35.6403721468
 04/24  17:00:00,351.509500366,73.0918614564,0.0,0.0,220.879908,53.238744,416.491180268,367.109894184,4.83426,44.5470260849
 04/24  18:00:00,351.477928655,73.0656620239,0.0,0.0,220.879908,53.238744,432.383481038,391.762775991,4.83426,35.7864450477
 04/24  19:00:00,351.875045389,73.0599913942,0.0,0.0,220.879908,53.238744,448.515240875,426.306800319,4.83426,17.3741805565
 04/24  20:00:00,366.82556137,73.0599913942,0.0,0.0,220.879908,53.238744,523.473583112,509.953667577,4.83426,8.6856555353
 04/24  21:00:00,117.779331189,0.0,0.0,0.0,43.513341876,52.539744,13.5200137714,0.0,4.83426,8.68575377144
 04/24  22:00:00,117.539644218,0.0,0.0,0.0,43.513341876,52.539744,13.4809207031,0.0,4.83426,8.64666070308
 04/24  23:00:00,118.601602456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,117.609158149,0.0,0.0,0.0,43.513341876,52.539744,13.4546967472,0.0,4.83426,8.62043674719
 04/25  01:00:00,117.62542433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.618243346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,117.598875123,0.0,0.0,0.0,43.513341876,52.539744,13.4546991067,0.0,4.83426,8.62043910667
 04/25  04:00:00,119.70185578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.361883864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,187.8964246,73.0599913942,0.00158250395571,0.0,43.513341876,53.238744,1547.46406554,1534.00935337,4.83426,8.62045217
 04/25  07:00:00,352.544421648,73.0599913942,0.0,0.0,220.879908,53.238744,1217.93241047,1195.50558408,4.83426,17.5925663908
 04/25  08:00:00,444.485210789,73.0599913942,0.00181936259417,0.0,220.879908,145.652643033,902.398614262,830.703402184,36.25695,35.4382620785
 04/25  09:00:00,444.280514615,73.0599913942,0.00242831156323,0.0,220.879908,145.652643033,721.578882123,640.507072496,36.25695,44.8148596267
 04/25  10:00:00,450.248656202,73.1141099956,0.00165043148852,0.0,220.879908,151.653867033,597.037084846,503.820746915,48.3426,44.8737379304
 04/25  11:00:00,451.387676333,73.3672615584,0.0,0.0,220.879908,151.653867033,444.720186295,342.295738223,48.3426,54.0818480717
 04/25  12:00:00,451.121559998,74.0367157071,0.0,0.0,220.879908,151.653867033,325.544905047,222.954274178,48.3426,54.2480308693
 04/25  13:00:00,461.102938775,75.0293944408,14.7836350621,0.0,220.879908,145.652643033,263.22208852,184.698559194,24.1713,54.3522293255
 04/25  14:00:00,483.130362815,75.9433326215,35.6470124337,0.0,220.879908,145.652643033,219.505331747,150.497592838,24.1713,44.8364389089
 04/25  15:00:00,495.74300728,76.7725554887,55.048911025,0.0,220.879908,137.835547516,148.01517137,89.2859343523,4.83426,53.8949770173
 04/25  16:00:00,482.326699181,74.4369621575,49.095949258,0.0,220.879908,133.019064,68.3105623446,27.8392524985,4.83426,35.6370498461
 04/25  17:00:00,389.882475399,73.5203237367,37.4773379029,0.0,220.879908,53.238744,109.929191518,69.4593898263,4.83426,35.6355416915
 04/25  18:00:00,367.315879826,73.4018924266,15.3017486306,0.0,220.879908,53.238744,138.576148249,89.018528824,4.83426,44.7233594253
 04/25  19:00:00,351.628509234,73.2622896745,0.0,0.0,220.879908,53.238744,200.150238367,186.620124734,4.83426,8.69585363309
 04/25  20:00:00,366.495210653,73.1638674686,0.0,0.0,220.879908,53.238744,350.532223514,328.34735215,4.83426,17.3506113637
 04/25  21:00:00,117.556750328,0.0,0.0,0.0,43.513341876,52.539744,13.5196807098,0.0,4.83426,8.68542070981
 04/25  22:00:00,117.6235351,0.0,0.0,0.0,43.513341876,52.539744,13.4810004335,0.0,4.83426,8.64674043348
 04/25  23:00:00,118.66102071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,117.686757009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.699691072,0.0,0.0,0.0,43.513341876,52.539744,13.4544496129,0.0,4.83426,8.62018961287
 04/26  02:00:00,117.695827724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.681553447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.097885295,0.0,0.0,0.0,43.513341876,52.539744,13.4544421313,0.0,4.83426,8.62018213132
 04/26  05:00:00,118.056295506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,186.383562774,73.0599913942,0.00190819492759,0.0,43.513341876,53.238744,1153.08491769,1148.23065769,4.83426,0.02
 04/26  07:00:00,351.917613971,73.0599913942,0.0,0.0,220.879908,53.238744,970.713757912,939.499620236,4.83426,26.3798776758
 04/26  08:00:00,444.240994128,73.0599913942,0.00194431916091,0.0,220.879908,145.652643033,752.306058134,680.616915983,36.25695,35.4321921514
 04/26  09:00:00,444.24124581,73.0945955345,0.00261796294111,0.0,220.879908,145.652643033,618.402870699,537.33598699,36.25695,44.8099337091
 04/26  10:00:00,450.470291559,73.370936286,0.00195516153747,0.0,220.879908,151.653867033,448.609051541,355.391958305,48.3426,44.8744932364
 04/26  11:00:00,466.799037205,73.9635735459,14.5927801654,0.0,220.879908,151.653867033,272.172852952,169.776954441,48.3426,54.0532985112
 04/26  12:00:00,506.008457398,74.9586081067,53.1434850347,0.0,220.879908,151.653867033,201.841049221,100.437775166,48.3426,53.0606740553
 04/26  13:00:00,557.75326909,76.3119700886,108.926424504,0.0,220.879908,145.652643033,118.77113483,39.1173576724,24.1713,55.4824771576
 04/26  14:00:00,653.178769969,77.9126050148,202.117931684,0.0,220.879908,145.652643033,69.6772949239,0.677930076882,24.1713,44.828064847
 04/26  15:00:00,696.358869254,79.4573513665,251.449550343,0.0,220.879908,137.835547516,50.6508132327,0.896127511861,4.83426,44.9204257208
 04/26  16:00:00,689.28514302,76.658110471,252.250534382,0.0,220.879908,133.019064,40.988079515,0.519870523145,4.83426,35.6339489919
 04/26  17:00:00,600.272088391,75.5007658838,244.111156136,0.0,220.879908,53.238744,49.3670562315,0.0,4.83426,44.5327962315
 04/26  18:00:00,573.793492447,75.517665815,217.737121729,0.0,220.879908,53.238744,42.073632475,1.34784934448,4.83426,35.8915231305
 04/26  19:00:00,488.532336992,74.8248818086,133.422775414,0.0,220.879908,53.238744,47.4026563792,25.3081202346,4.83426,17.2602761446
 04/26  20:00:00,396.692060706,74.0470942782,28.5720379103,0.0,220.879908,53.238744,104.158671629,90.639235247,4.83426,8.68517638155
 04/26  21:00:00,117.963966954,0.0,0.0,0.0,43.513341876,52.539744,13.5194950988,0.0,4.83426,8.68523509877
 04/26  22:00:00,117.708764056,0.0,0.0,0.0,43.513341876,52.539744,13.4805912679,0.0,4.83426,8.64633126786
 04/26  23:00:00,118.704579418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.757257171,0.0,0.0,0.0,43.513341876,52.539744,13.4544801896,0.0,4.83426,8.62022018964
 04/27  01:00:00,117.768994834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.757416983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.738495445,0.0,0.0,0.0,43.513341876,52.539744,13.454446153,0.0,4.83426,8.62018615304
 04/27  04:00:00,118.1479688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,118.101569861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,183.178016229,73.0599913942,0.00220590981994,0.0,43.513341876,53.238744,981.217253074,967.762830046,4.83426,8.62016302798
 04/27  07:00:00,351.739677152,73.0599913942,0.0,0.0,220.879908,53.238744,783.476656544,761.049541223,4.83426,17.5928553208
 04/27  08:00:00,444.162911391,73.107709591,0.00221410549936,0.0,220.879908,145.652643033,515.6788431,443.989717251,36.25695,35.4321758487
 04/27  09:00:00,474.783672802,73.5662043763,29.7295297523,0.0,220.879908,145.652643033,285.698181415,204.635268992,36.25695,44.8059624239
 04/27  10:00:00,558.733059374,74.1967915273,106.068056857,0.0,220.879908,151.653867033,153.083339569,59.8765661101,48.3426,44.8641734593
 04/27  11:00:00,631.355571116,75.2845422242,176.026722056,0.0,220.879908,151.653867033,104.238315411,1.83645902575,48.3426,54.0592563851
 04/27  12:00:00,719.758579753,76.8581289073,263.225336965,0.0,220.879908,151.653867033,102.565875776,0.0,48.3426,54.2232757763
 04/27  13:00:00,771.79041768,78.3753593583,319.517981745,0.0,220.879908,145.652643033,78.5062063977,0.00536890841553,24.1713,54.3295374893
 04/27  14:00:00,832.299361069,79.1980311863,378.341494847,0.0,220.879908,145.652643033,68.9941684582,0.0,24.1713,44.8228684582
 04/27  15:00:00,718.827499274,79.5391256268,272.708711948,0.0,220.879908,137.835547516,49.7431538531,0.00305052852346,4.83426,44.9058433246
 04/27  16:00:00,501.91567345,75.1863085934,67.5932693751,0.0,220.879908,133.019064,89.7022345956,40.3337927161,4.83426,44.5341818795
 04/27  17:00:00,351.976595094,73.449483882,0.0,0.0,220.879908,53.238744,302.030585361,261.5708325,4.83426,35.6254928606
 04/27  18:00:00,351.79471644,73.2714561387,0.0,0.0,220.879908,53.238744,370.628032587,321.088631957,4.83426,44.7051406296
 04/27  19:00:00,352.095993536,73.1858028373,0.0,0.0,220.879908,53.238744,346.988199588,333.457985814,4.83426,8.69595377376
 04/27  20:00:00,366.962311414,73.1116520565,0.0,0.0,220.879908,53.238744,447.335747446,433.816483814,4.83426,8.6850036315
 04/27  21:00:00,117.922571343,0.0,0.0,0.0,43.513341876,52.539744,13.5192914132,0.0,4.83426,8.68503141323
 04/27  22:00:00,117.690009846,0.0,0.0,0.0,43.513341876,52.539744,13.4811001379,0.0,4.83426,8.64684013791
 04/27  23:00:00,118.686151073,0.0,0.0,0.0,43.513341876,52.539744,13.4692089168,0.0,4.83426,8.63494891677
 04/27  24:00:00,117.725005519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.727890843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,117.70622226,0.0,0.0,0.0,43.513341876,52.539744,13.4543809596,0.0,4.83426,8.62012095959
 04/28  03:00:00,117.680559076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.773726447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  05:00:00,119.437909366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,184.195121607,73.0599913942,0.00226619278756,0.0,43.513341876,53.238744,1234.24844057,1220.79388899,4.83426,8.62029158318
