Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  07:00:00,352.015605079,73.0599913942,0.0,0.0,220.879908,53.238744,1013.36923251,982.159472555,4.83426,26.3754999535
 04/28  08:00:00,444.338481636,73.0644058559,0.00196775723045,0.0,220.879908,145.652643033,796.391623176,733.557064454,36.25695,26.5776087218
 04/28  09:00:00,444.407012035,73.1596696389,0.00248114991486,0.0,220.879908,145.652643033,708.071204136,627.013748515,36.25695,44.8005056209
 04/28  10:00:00,450.55468293,73.2981826141,0.00163821967393,0.0,220.879908,151.653867033,707.369250841,614.169839912,48.3426,44.8568109293
 04/28  11:00:00,451.810302122,73.6379713072,0.0,0.0,220.879908,151.653867033,614.562569646,512.162448288,48.3426,54.0575213579
 04/28  12:00:00,451.467758927,74.2806912915,0.0,0.0,220.879908,151.653867033,532.2713416,429.709025519,48.3426,54.2197160815
 04/28  13:00:00,445.931844918,74.7316021409,0.0,0.0,220.879908,145.652643033,501.644980732,423.149841317,24.1713,54.3238394158
 04/28  14:00:00,446.714208032,75.5595748488,0.0,0.0,220.879908,145.652643033,395.277444556,326.287246835,24.1713,44.8188977207
 04/28  15:00:00,439.426684343,76.1514059724,0.0,0.0,220.879908,137.835547516,226.456431659,176.720943144,4.83426,44.9012285147
 04/28  16:00:00,432.155572349,73.9482361033,0.0,0.0,220.879908,133.019064,96.4223166116,47.0660423926,4.83426,44.522014219
 04/28  17:00:00,351.653575474,73.253353461,0.0,0.0,220.879908,53.238744,163.996279527,123.540531604,4.83426,35.6214879226
 04/28  18:00:00,351.628524966,73.2219643977,0.0,0.0,220.879908,53.238744,190.463149711,140.928644441,4.83426,44.7002452705
 04/28  19:00:00,351.582619758,73.163814105,0.0,0.0,220.879908,53.238744,342.447681484,328.917609868,4.83426,8.69581161598
 04/28  20:00:00,366.464605848,73.1092170127,0.0,0.0,220.879908,53.238744,423.56945659,410.050322221,4.83426,8.68487436916
 04/28  21:00:00,117.579906593,0.0,0.0,0.0,43.513341876,52.539744,13.5191404259,0.0,4.83426,8.6848804259
 04/28  22:00:00,117.656821257,0.0,0.0,0.0,43.513341876,52.539744,13.4810419363,0.0,4.83426,8.64678193629
 04/28  23:00:00,118.672045715,0.0,0.0,0.0,43.513341876,52.539744,13.4691662057,0.0,4.83426,8.63490620574
 04/28  24:00:00,117.71208937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.723064071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.705499747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,117.672714908,0.0,0.0,0.0,43.513341876,52.539744,13.446911605,0.0,4.83426,8.61265160499
 04/29  04:00:00,118.076614131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.093934133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,109.203922704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.158300466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.226133398,0.0,0.0,0.0,43.513341876,52.539744,13.4468101243,0.0,4.83426,8.6125501243
 04/29  09:00:00,100.315226731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.385079624,0.0,0.0,0.0,43.513341876,52.539744,22.2741776496,0.0,4.83426,17.4399176496
 04/29  11:00:00,101.273399423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,100.480548563,0.0,0.0,0.0,43.513341876,52.539744,13.4927258376,0.0,4.83426,8.65846583763
 04/29  13:00:00,100.616143568,0.0,0.0,0.0,43.513341876,52.539744,13.4848603015,0.0,4.83426,8.65060030153
 04/29  14:00:00,100.706952168,0.0,0.0,0.0,43.513341876,52.539744,13.4846928811,0.0,4.83426,8.65043288108
 04/29  15:00:00,100.748617635,0.0,0.0,0.0,43.513341876,52.539744,13.4845265486,0.0,4.83426,8.65026654863
 04/29  16:00:00,100.573827056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,226.194246635,1.83846678338,122.688101613,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,255.085006367,1.90331720982,151.096301955,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,100.959825316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,115.698539283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.28079609,0.0,0.0,0.0,43.513341876,52.539744,40.1090450743,0.0,4.83426,35.2747850743
 04/29  22:00:00,117.817277739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.666379042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,117.756403585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.745855136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,117.712857325,0.0,0.0,0.0,43.513341876,52.539744,13.4468449767,0.0,4.83426,8.61258497672
 04/30  03:00:00,117.672825518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.071409707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.0138123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,109.043117977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,99.985263013,0.0,0.0,0.0,43.513341876,52.539744,13.4454759563,0.0,4.83426,8.61121595632
 04/30  08:00:00,100.05753966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.109915307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.109558002,0.0,0.0,0.0,43.513341876,52.539744,22.2739273895,0.0,4.83426,17.4396673895
 04/30  11:00:00,100.98848832,0.0,0.0,0.0,43.513341876,52.539744,13.4920142041,0.0,4.83426,8.65775420414
 04/30  12:00:00,100.103674795,0.0,0.0,0.0,43.513341876,52.539744,13.491836487,0.0,4.83426,8.65757648703
 04/30  13:00:00,100.210064716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  14:00:00,100.241941925,0.0,0.0,0.0,43.513341876,52.539744,13.4850692565,0.0,4.83426,8.65080925649
 04/30  15:00:00,100.259083682,0.0,0.0,0.0,43.513341876,52.539744,13.4848800556,0.0,4.83426,8.65062005561
 04/30  16:00:00,100.076574328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,100.055586162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,100.024083927,0.0,0.0,0.0,43.513341876,52.539744,13.4468267221,0.0,4.83426,8.61256672208
 04/30  19:00:00,100.406272684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,115.274369095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.024273359,0.0,0.0,0.0,43.513341876,52.539744,31.2926518833,0.0,4.83426,26.4583918833
 04/30  22:00:00,117.670406226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.589594291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.648190768,0.0,0.0,0.0,43.513341876,52.539744,13.446874091,0.0,4.83426,8.61261409105
 05/01  01:00:00,117.637854597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.627822617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.617893264,0.0,0.0,0.0,43.513341876,52.539744,13.4542145861,0.0,4.83426,8.61995458606
 05/01  04:00:00,118.036197708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,118.016283013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,183.329105468,73.0599913942,0.0,0.0,43.513341876,53.238744,1108.18124662,1103.32698662,4.83426,0.02
 05/01  07:00:00,351.808132357,73.0599913942,0.0,0.0,220.879908,53.238744,871.267828908,840.059793919,4.83426,26.3737749885
 05/01  08:00:00,444.163352094,73.0599913942,0.00254443111671,0.0,220.879908,145.652643033,617.997878815,546.323169664,36.25695,35.4177591507
 05/01  09:00:00,444.185774688,73.0599913942,0.0038532549017,0.0,220.879908,145.652643033,434.257038126,353.22097851,36.25695,44.7791096167
 05/01  10:00:00,490.087677949,73.1509091529,39.1573157526,0.0,220.879908,151.653867033,287.075157618,193.888534885,48.3426,44.844022733
 05/01  11:00:00,518.883884865,73.3870672102,66.0815657559,0.0,220.879908,151.653867033,213.010721968,112.855815257,48.3426,51.8123067111
 05/01  12:00:00,511.31994492,74.0294435236,58.6989625495,0.0,220.879908,151.653867033,196.617699252,100.88682042,48.3426,47.3882788315
 05/01  13:00:00,508.280802882,74.9964178494,60.5778104811,0.0,220.879908,145.652643033,190.24863722,111.765749388,24.1713,54.3115878321
 05/01  14:00:00,540.955754214,76.0518040533,91.5946140403,0.0,220.879908,145.652643033,136.338480403,67.3670569393,24.1713,44.8001234633
 05/01  15:00:00,600.308065521,77.1299520658,156.808375357,0.0,220.879908,137.835547516,70.6738893117,11.9848029189,4.83426,53.8548263929
 05/01  16:00:00,642.955375244,74.9216317407,205.920941773,0.0,220.879908,133.019064,42.5892238704,2.14251330218,4.83426,35.6124505682
 05/01  17:00:00,538.972840491,73.8419364392,182.859587338,0.0,220.879908,53.238744,42.93124388,2.4821775487,4.83426,35.6148063313
 05/01  18:00:00,470.006920598,73.6856034579,115.197274406,0.0,220.879908,53.238744,68.2772163247,18.7599535736,4.83426,44.6830027511
 05/01  19:00:00,419.042340891,73.5191241254,65.4824294537,0.0,220.879908,53.238744,57.3535360945,43.8248058495,4.83426,8.694470245
 05/01  20:00:00,402.192048371,73.3341684111,37.4485019794,0.0,220.879908,53.238744,93.6730115425,80.1549989404,4.83426,8.68375260219
 05/01  21:00:00,118.064596457,0.0,0.0,0.0,43.513341876,52.539744,22.1820452187,0.0,4.83426,17.3477852187
 05/01  22:00:00,117.781617212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  23:00:00,118.728919828,0.0,0.0,0.0,43.513341876,52.539744,13.4690953236,0.0,4.83426,8.63483532361
 05/01  24:00:00,117.786408748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.76715526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.751991719,0.0,0.0,0.0,43.513341876,52.539744,13.4542740685,0.0,4.83426,8.6200140685
 05/02  03:00:00,117.745625108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,119.859459061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,119.537953321,0.0,0.0,0.0,43.513341876,52.539744,13.454157063,0.0,4.83426,8.61989706295
 05/02  06:00:00,183.697139527,73.0599913942,0.00237330693315,0.0,43.513341876,53.238744,744.827291395,739.973031395,4.83426,0.02
 05/02  07:00:00,351.673385594,73.0599913942,0.0,0.0,220.879908,53.238744,626.887779053,595.684431129,4.83426,26.369087924
 05/02  08:00:00,444.181402393,73.1086056088,0.00252718552711,0.0,220.879908,145.652643033,435.520210255,372.701939864,36.25695,26.5613203906
 05/02  09:00:00,459.665814272,73.4832194348,14.7979441751,0.0,220.879908,145.652643033,316.765408453,235.732548469,36.25695,44.775909984
 05/02  10:00:00,531.192747993,74.0669733023,78.4318459662,0.0,220.879908,151.653867033,217.932922582,124.759383912,48.3426,44.8309386698
 05/02  11:00:00,571.994043821,74.8519413908,116.673783768,0.0,220.879908,151.653867033,148.436122218,46.0747313926,48.3426,54.0187908252
 05/02  12:00:00,611.687036473,75.7043423644,155.798614718,0.0,220.879908,151.653867033,111.824186225,9.3055204493,48.3426,54.1760657762
 05/02  13:00:00,656.841938418,76.9329780138,205.087713273,0.0,220.879908,145.652643033,78.466514523,0.0193055232555,24.1713,54.2759089997
 05/02  14:00:00,685.577607975,77.50995185,232.928158596,0.0,220.879908,145.652643033,68.9648184554,0.0,24.1713,44.7935184554
 05/02  15:00:00,639.440788165,78.0245436742,195.106876006,0.0,220.879908,137.835547516,49.7950976601,0.0774071313875,4.83426,44.8834305287
 05/02  16:00:00,624.714251132,75.3267324535,189.117265064,0.0,220.879908,133.019064,41.2616512443,0.817259397223,4.83426,35.610131847
 05/02  17:00:00,503.953576927,73.7236546457,150.089081334,0.0,220.879908,53.238744,51.2113201617,10.7678040399,4.83426,35.6092561218
 05/02  18:00:00,444.424401384,73.5623719989,91.2527675837,0.0,220.879908,53.238744,91.5215170952,42.0061938224,4.83426,44.6810632728
 05/02  19:00:00,393.341927317,73.3653009236,40.9823484315,0.0,220.879908,53.238744,86.6445211486,73.1159432376,4.83426,8.694317911
 05/02  20:00:00,367.392423463,73.2442006624,3.71803938472,0.0,220.879908,53.238744,142.889939478,120.708075969,4.83426,17.3476035088
 05/02  21:00:00,117.71218252,0.0,0.0,0.0,43.513341876,52.539744,13.5179634863,0.0,4.83426,8.68370348631
 05/02  22:00:00,117.764540626,0.0,0.0,0.0,43.513341876,52.539744,13.4799537009,0.0,4.83426,8.64569370094
 05/02  23:00:00,118.725809536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,117.771786918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.74952654,0.0,0.0,0.0,43.513341876,52.539744,13.4541590071,0.0,4.83426,8.61989900713
 05/03  02:00:00,117.734240556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,117.731803996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.15842469,0.0,0.0,0.0,43.513341876,52.539744,13.4540221817,0.0,4.83426,8.61976218174
 05/03  05:00:00,118.140648455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,183.01365428,73.0599913942,0.00247008330012,0.0,43.513341876,53.238744,755.389317027,750.535057027,4.83426,0.02
 05/03  07:00:00,351.667430843,73.0599913942,0.0,0.0,220.879908,53.238744,595.90757704,564.706257538,4.83426,26.3670595024
 05/03  08:00:00,444.262801639,73.1824575775,0.00264543455646,0.0,220.879908,145.652643033,380.074912921,308.408410651,36.25695,35.4095522702
 05/03  09:00:00,509.218192532,73.7445539646,63.2633683037,0.0,220.879908,145.652643033,231.554123134,159.479253332,36.25695,35.8179198015
 05/03  10:00:00,590.228999853,74.4663829051,135.897931563,0.0,220.879908,151.653867033,142.191586592,40.0595329256,48.3426,53.7894536666
 05/03  11:00:00,680.012515633,75.5559663122,222.303286201,0.0,220.879908,151.653867033,93.3694971279,0.0094615314125,48.3426,45.0174355965
 05/03  12:00:00,815.177319037,77.2981292419,355.339133333,0.0,220.879908,151.653867033,102.516539551,0.0,48.3426,54.1739395505
 05/03  13:00:00,985.623944795,79.8560362292,527.795081637,0.0,220.879908,145.652643033,78.4553299436,0.0117135880982,24.1713,54.2723163555
 05/03  14:00:00,1049.81262526,82.6743775126,588.43562182,0.0,220.879908,145.652643033,68.9575821779,0.0,24.1713,44.7862821779
 05/03  15:00:00,1065.45771234,85.6655609246,608.891169541,0.0,220.879908,137.835547516,49.7076629579,0.0,4.83426,44.8734029579
 05/03  16:00:00,1100.9278724,81.2518814961,654.316292334,0.0,220.879908,133.019064,40.4462273513,0.0110486590674,4.83426,35.6009186922
 05/03  17:00:00,999.427283492,78.2441238708,635.166200984,0.0,220.879908,53.238744,49.0867280185,0.0,4.83426,44.2524680185
 05/03  18:00:00,870.086180852,77.4864099095,508.900192217,0.0,220.879908,53.238744,40.8201253795,0.0,4.83426,35.9858653795
 05/03  19:00:00,820.586616507,76.4350946119,461.691583307,0.0,220.879908,53.238744,22.2025258722,0.0,4.83426,17.3682658722
 05/03  20:00:00,718.974618501,75.433135489,349.736602533,0.0,220.879908,53.238744,13.5168194707,0.0,4.83426,8.68255947068
 05/03  21:00:00,118.335292121,0.0,0.0,0.0,43.513341876,52.539744,13.5167389195,0.0,4.83426,8.68247891947
 05/03  22:00:00,118.002387021,0.0,0.0,0.0,43.513341876,52.539744,13.4802052061,0.0,4.83426,8.64594520607
 05/03  23:00:00,118.926296012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,118.013364082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,118.004579741,0.0,0.0,0.0,43.513341876,52.539744,13.4541309742,0.0,4.83426,8.61987097421
 05/04  02:00:00,117.994385724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.991943727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.458628972,0.0,0.0,0.0,43.513341876,52.539744,13.453975007,0.0,4.83426,8.61971500696
 05/04  05:00:00,118.414207862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,239.074809344,73.0599913942,55.5307215547,0.0,43.513341876,53.238744,287.801394613,282.947134613,4.83426,0.02
 05/04  07:00:00,385.784072278,73.0599913942,33.7044789876,0.0,220.879908,53.238744,296.609789379,265.409505694,4.83426,26.3660236846
 05/04  08:00:00,544.27538293,74.7090045144,96.8807633971,0.0,220.879908,145.652643033,166.850946612,95.1858329003,36.25695,35.4081637114
 05/04  09:00:00,617.239818435,76.2831677677,167.775909837,0.0,220.879908,145.652643033,74.4206908915,2.34695152895,36.25695,35.8167893626
 05/04  10:00:00,812.942820066,77.485603699,355.229688507,0.0,220.879908,151.653867033,102.135095335,0.0,48.3426,53.7924953348
 05/04  11:00:00,995.179012972,79.3027276785,534.140585206,0.0,220.879908,151.653867033,93.3518702598,0.0,48.3426,45.0092702598
 05/04  12:00:00,1060.69544217,82.3109215263,597.1305908,0.0,220.879908,151.653867033,102.506332601,0.0,48.3426,54.1637326006
 05/04  13:00:00,1066.48678556,86.0841767626,604.711349772,0.0,220.879908,145.652643033,78.4429175005,0.0106576661893,24.1713,54.2609598343
 05/04  14:00:00,1079.02634793,89.2037508387,613.909788889,0.0,220.879908,145.652643033,68.9523048016,0.0,24.1713,44.7810048016
 05/04  15:00:00,1089.4584565,92.3422709553,628.905754807,0.0,220.879908,137.835547516,49.698678966,0.0,4.83426,44.864418966
 05/04  16:00:00,1117.53293758,86.2251279445,668.169677391,0.0,220.879908,133.019064,40.4464564493,0.0108553079371,4.83426,35.6013411414
 05/04  17:00:00,1022.40767761,82.3864862097,656.77944447,0.0,220.879908,53.238744,40.4275176468,0.0,4.83426,35.5932576468
 05/04  18:00:00,1007.89482611,81.3314540387,643.508595702,0.0,220.879908,53.238744,49.5012361187,0.0,4.83426,44.6669761187
 05/04  19:00:00,993.472537957,79.7866661764,630.355670188,0.0,220.879908,53.238744,13.527526826,0.0,4.83426,8.69326682599
 05/04  20:00:00,943.325316094,77.8259977891,570.813635801,0.0,220.879908,53.238744,22.1797314984,0.0,4.83426,17.3454714984
 05/04  21:00:00,118.442263284,0.0,0.0,0.0,43.513341876,52.539744,13.5168416421,0.0,4.83426,8.68258164212
 05/04  22:00:00,118.074489266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.995588424,0.0,0.0,0.0,43.513341876,52.539744,13.4686265515,0.0,4.83426,8.63436655153
 05/04  24:00:00,118.083870714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,118.079926335,0.0,0.0,0.0,43.513341876,52.539744,13.4540352176,0.0,4.83426,8.61977521764
 05/05  02:00:00,118.068082534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,118.060859249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.426674251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,120.092002586,0.0,0.0,0.0,43.513341876,52.539744,13.4538611528,0.0,4.83426,8.61960115277
 05/05  06:00:00,368.680900335,73.1746615005,185.990071117,0.0,43.513341876,53.238744,85.3859884701,80.5317284701,4.83426,0.02
 05/05  07:00:00,529.104573636,73.0599913942,175.347617723,0.0,220.879908,53.238744,63.8154186358,32.615908372,4.83426,26.3652502638
 05/05  08:00:00,719.470507208,76.7817788147,268.901741424,0.0,220.879908,145.652643033,62.8198073165,0.00464341672881,36.25695,26.5582138997
 05/05  09:00:00,911.419072154,78.7690545619,458.033811184,0.0,220.879908,145.652643033,81.0159849529,0.0,36.25695,44.7590349529
 05/05  10:00:00,1058.46615908,80.6773533648,596.464081586,0.0,220.879908,151.653867033,93.1591747009,0.0,48.3426,44.8165747009
 05/05  11:00:00,1076.9592064,83.1421156589,608.189145387,0.0,220.879908,151.653867033,102.333335153,0.0,48.3426,53.9907351534
 05/05  12:00:00,1100.13024678,86.4124689006,628.200158005,0.0,220.879908,151.653867033,102.487593911,0.0,48.3426,54.1449939111
 05/05  13:00:00,1099.0699253,89.7735466071,631.435457491,0.0,220.879908,145.652643033,78.4222425459,0.0106771555519,24.1713,54.2402653903
 05/05  14:00:00,1104.31955066,92.4817695774,635.601144274,0.0,220.879908,145.652643033,66.4133351141,0.0,24.1713,42.2420351141
 05/05  15:00:00,1097.76209863,95.3293814328,634.037794991,0.0,220.879908,137.835547516,52.2313392148,0.00677010406694,4.83426,47.3903091107
 05/05  16:00:00,1113.85201706,88.6365224664,662.040287928,0.0,220.879908,133.019064,40.4396588578,0.0111380015256,4.83426,35.5942608563
 05/05  17:00:00,1012.9680138,83.6763426937,646.097919332,0.0,220.879908,53.238744,40.4244364658,0.0,4.83426,35.5901764658
 05/05  18:00:00,998.545244066,82.3312760799,633.245050792,0.0,220.879908,53.238744,49.4941228773,0.0,4.83426,44.6598628773
 05/05  19:00:00,983.06271402,80.3436398632,620.094731843,0.0,220.879908,53.238744,13.5279313684,0.0,4.83426,8.69367136835
 05/05  20:00:00,937.042568473,78.1551618607,564.777199126,0.0,220.879908,53.238744,13.5170834768,0.0,4.83426,8.68282347682
 05/05  21:00:00,118.073707245,0.0,0.0,0.0,43.513341876,52.539744,13.517005247,0.0,4.83426,8.68274524704
 05/05  22:00:00,118.10164281,0.0,0.0,0.0,43.513341876,52.539744,13.4795243091,0.0,4.83426,8.64526430913
 05/05  23:00:00,119.040436221,0.0,0.0,0.0,43.513341876,52.539744,13.4689247119,0.0,4.83426,8.63466471186
 05/05  24:00:00,118.147806769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,118.16093148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,118.115062519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,118.032774793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.398314135,0.0,0.0,0.0,43.513341876,52.539744,13.4467133206,0.0,4.83426,8.61245332059
 05/06  05:00:00,118.308182525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,106.357043333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.242916132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.246296533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.288944775,0.0,0.0,0.0,43.513341876,52.539744,13.4538844413,0.0,4.83426,8.61962444131
 05/06  10:00:00,100.295676739,0.0,0.0,0.0,43.513341876,52.539744,13.5604293821,0.0,4.83426,8.72616938209
 05/06  11:00:00,101.172074554,0.0,0.0,0.0,43.513341876,52.539744,13.4913287897,0.0,4.83426,8.65706878966
 05/06  12:00:00,100.344437124,0.0,0.0,0.0,43.513341876,52.539744,13.4910229365,0.0,4.83426,8.65676293647
 05/06  13:00:00,100.479446049,0.0,0.0,0.0,43.513341876,52.539744,13.4838873163,0.0,4.83426,8.64962731629
 05/06  14:00:00,100.545920796,0.0,0.0,0.0,43.513341876,52.539744,13.4835727042,0.0,4.83426,8.64931270418
 05/06  15:00:00,100.548751391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,227.82763175,2.75548693656,123.713460899,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,207.511518685,2.74339645097,103.435052595,0.0,43.513341876,52.539744,13.4467173551,0.0,4.83426,8.61245735514
 05/06  18:00:00,168.42345147,2.12655777675,65.293133543,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,156.273458506,2.01140125387,52.8918253412,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,118.001158419,0.220855794188,5.0482626747,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.366751606,0.0,0.0,0.0,43.513341876,52.539744,31.2801521324,0.0,4.83426,26.4458921324
 05/06  22:00:00,117.960448119,0.0,0.0,0.0,43.513341876,52.539744,13.4466733934,0.0,4.83426,8.61241339342
 05/06  23:00:00,118.807823018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.937719945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,117.933647528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.920721614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,117.899555271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.324684024,0.0,0.0,0.0,43.513341876,52.539744,13.4466460572,0.0,4.83426,8.61238605724
 05/07  05:00:00,118.263164881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,106.300127517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.183772058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.193252927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.240839804,0.0,0.0,0.0,43.513341876,52.539744,13.4540456863,0.0,4.83426,8.61978568631
 05/07  10:00:00,100.256190179,0.0,0.0,0.0,43.513341876,52.539744,22.2666963232,0.0,4.83426,17.4324363232
 05/07  11:00:00,101.104114681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,100.225025701,0.0,0.0,0.0,43.513341876,52.539744,13.4906593043,0.0,4.83426,8.65639930433
 05/07  13:00:00,100.309757184,0.0,0.0,0.0,43.513341876,52.539744,13.4912785413,0.0,4.83426,8.65701854129
 05/07  14:00:00,100.336387109,0.0,0.0,0.0,43.513341876,52.539744,13.4818888314,0.0,4.83426,8.64762883142
 05/07  15:00:00,100.309118139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  16:00:00,100.10711742,0.0,0.0,0.0,43.513341876,52.539744,13.4465917578,0.0,4.83426,8.61233175778
 05/07  17:00:00,100.087325178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,100.052296561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,100.4520476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,112.347496062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.087801899,0.0,0.0,0.0,43.513341876,52.539744,40.0884479091,0.0,4.83426,35.2541879091
 05/07  22:00:00,117.723358041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.628854056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,117.661869837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.632488514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.611610088,0.0,0.0,0.0,43.513341876,52.539744,13.4527070318,0.0,4.83426,8.61844703177
 05/08  03:00:00,117.597830669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.012239966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,117.979976207,0.0,0.0,0.0,43.513341876,52.539744,13.4537788174,0.0,4.83426,8.61951881735
 05/08  06:00:00,181.170549244,73.0599913942,0.00214700791651,0.0,43.513341876,53.238744,1569.68307269,1564.82881269,4.83426,0.02
 05/08  07:00:00,352.615896421,73.0599913942,0.0,0.0,220.879908,53.238744,1228.52721411,1197.33811902,4.83426,26.3548350962
 05/08  08:00:00,444.733890626,73.0599913942,0.00164650829554,0.0,220.879908,145.652643033,985.112760936,922.307056641,36.25695,26.5487542954
 05/08  09:00:00,444.475995986,73.0645038746,0.0023713434288,0.0,220.879908,145.652643033,842.888784726,761.895636114,36.25695,44.7361986118
 05/08  10:00:00,450.432764214,73.1802303423,0.00166934057704,0.0,220.879908,151.653867033,720.953459043,627.812935437,48.3426,44.7979236062
 05/08  11:00:00,451.572195654,73.4322412368,0.0,0.0,220.879908,151.653867033,609.816511563,516.507857188,48.3426,44.9660543748
 05/08  12:00:00,451.010748822,73.8363680548,0.0,0.0,220.879908,151.653867033,577.107361526,474.621831255,48.3426,54.1429302705
 05/08  13:00:00,445.542606263,74.3532982761,0.0,0.0,220.879908,145.652643033,539.309899477,460.906075183,24.1713,54.2325242932
 05/08  14:00:00,446.030206878,74.8634519098,0.0,0.0,220.879908,145.652643033,500.362389075,431.436289169,24.1713,44.7547999061
 05/08  15:00:00,438.413037412,75.1156174267,0.0,0.0,220.879908,137.835547516,422.829787363,373.160436817,4.83426,44.8350905463
 05/08  16:00:00,431.548249912,73.3555610371,0.0,0.0,220.879908,133.019064,268.731105436,228.317201081,4.83426,35.5796443558
 05/08  17:00:00,351.499703039,73.0938546284,0.0,0.0,220.879908,53.238744,371.845931279,331.434536637,4.83426,35.5771346413
 05/08  18:00:00,351.518322018,73.0665530348,0.0,0.0,220.879908,53.238744,458.479616223,409.000208655,4.83426,44.6451475678
 05/08  19:00:00,351.96397591,73.0599913942,0.0,0.0,220.879908,53.238744,507.562745409,494.035202782,4.83426,8.69328262704
 05/08  20:00:00,363.949723191,73.0599913942,0.0,0.0,220.879908,53.238744,601.550797704,579.37409894,4.83426,17.3424387637
 05/08  21:00:00,117.816023492,0.0,0.0,0.0,43.513341876,52.539744,13.5165540237,0.0,4.83426,8.68229402366
 05/08  22:00:00,117.58810059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,118.636527358,0.0,0.0,0.0,43.513341876,52.539744,13.4665737438,0.0,4.83426,8.63231374382
 05/08  24:00:00,117.635792656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.635959334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,117.621830842,0.0,0.0,0.0,43.513341876,52.539744,13.4536825909,0.0,4.83426,8.61942259085
 05/09  03:00:00,117.607260833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,119.713826955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,119.382344795,0.0,0.0,0.0,43.513341876,52.539744,13.4537677616,0.0,4.83426,8.61950776161
 05/09  06:00:00,181.588618222,73.0599913942,0.00183519757759,0.0,43.513341876,53.238744,1398.20965495,1393.35539495,4.83426,0.02
 05/09  07:00:00,352.312168671,73.0599913942,0.0,0.0,220.879908,53.238744,1154.09823383,1122.91022838,4.83426,26.3537454527
 05/09  08:00:00,444.504839363,73.0599913942,0.00176281291555,0.0,220.879908,145.652643033,903.333454205,840.529654515,36.25695,26.54684969
 05/09  09:00:00,444.369432468,73.0798179277,0.00243960215445,0.0,220.879908,145.652643033,756.337637192,675.349773939,36.25695,44.730913253
 05/09  10:00:00,450.391655172,73.2028098653,0.00172751507948,0.0,220.879908,151.653867033,628.13949765,535.006549685,48.3426,44.7903479652
 05/09  11:00:00,451.535168518,73.4579237656,0.0,0.0,220.879908,151.653867033,507.306942608,414.003098789,48.3426,44.9612438187
 05/09  12:00:00,451.128763615,74.0053534585,0.0,0.0,220.879908,151.653867033,457.561783239,355.086564642,48.3426,54.1326185971
 05/09  13:00:00,445.890702279,74.7470716067,0.0,0.0,220.879908,145.652643033,404.636418199,326.243905291,24.1713,54.2212129081
 05/09  14:00:00,446.663411461,75.5423205337,0.0,0.0,220.879908,145.652643033,322.219393107,253.296012846,24.1713,44.7520802613
 05/09  15:00:00,448.738180379,76.3033097236,9.06797705024,0.0,220.879908,137.835547516,188.147305752,138.47922121,4.83426,44.8338245416
 05/09  16:00:00,475.887659363,74.2173938242,42.9115080526,0.0,220.879908,133.019064,67.835003418,27.421504945,4.83426,35.579238473
 05/09  17:00:00,399.682870763,73.3744885772,47.2564270543,0.0,220.879908,53.238744,101.263088639,60.8563640428,4.83426,35.5724645966
 05/09  18:00:00,387.056873087,73.3143256646,34.8293674012,0.0,220.879908,53.238744,123.772532909,74.3014289334,4.83426,44.6368439752
 05/09  19:00:00,375.077591942,73.2465758697,23.1040531385,0.0,220.879908,53.238744,96.7262066263,83.1998598273,4.83426,8.69208679901
 05/09  20:00:00,364.95872592,73.1802427308,1.4468658084,0.0,220.879908,53.238744,164.370657273,150.854928394,4.83426,8.68146887846
 05/09  21:00:00,117.621162345,0.0,0.0,0.0,43.513341876,52.539744,22.1770141392,0.0,4.83426,17.3427541392
 05/09  22:00:00,117.675734603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  23:00:00,118.687225182,0.0,0.0,0.0,43.513341876,52.539744,13.4681102143,0.0,4.83426,8.63385021428
 05/09  24:00:00,117.727290028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,117.737473593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.721832233,0.0,0.0,0.0,43.513341876,52.539744,13.4535905905,0.0,4.83426,8.61933059054
 05/10  03:00:00,117.693848545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.094671132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.068688428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,180.18760683,73.0599913942,0.00209658439599,0.0,43.513341876,53.238744,993.466035809,980.012209371,4.83426,8.61956643767
 05/10  07:00:00,351.712248484,73.0599913942,0.0,0.0,220.879908,53.238744,772.601834917,750.194654164,4.83426,17.5729207531
 05/10  08:00:00,444.102855674,73.0653166625,0.00206476935435,0.0,220.879908,145.652643033,528.476528502,456.830605912,36.25695,35.3889725897
 05/10  09:00:00,450.179631446,73.3879243799,5.61418905625,0.0,220.879908,145.652643033,335.481684364,254.501031911,36.25695,44.7237024525
 05/10  10:00:00,516.259161146,73.9427971702,64.2102320051,0.0,220.879908,151.653867033,197.937883772,104.807605733,48.3426,44.7876780389
 05/10  11:00:00,565.957332707,74.764899349,111.679768728,0.0,220.879908,151.653867033,123.143291509,29.8351366256,48.3426,44.9655548837
 05/10  12:00:00,585.793242067,75.6024953638,131.501546159,0.0,220.879908,151.653867033,116.118818935,13.6627608774,48.3426,54.1134580581
 05/10  13:00:00,600.419587459,76.7189046185,150.935407301,0.0,220.879908,145.652643033,83.7926495,5.41535782448,24.1713,54.2059916755
 05/10  14:00:00,634.279312586,77.9274092297,183.445906261,0.0,220.879908,145.652643033,68.9131153476,0.0,24.1713,44.7418153476
 05/10  15:00:00,669.753445588,79.1443649031,225.351020096,0.0,220.879908,137.835547516,50.7841344862,1.12464261544,4.83426,44.8252318708
 05/10  16:00:00,677.668336895,75.8816190367,241.440100379,0.0,220.879908,133.019064,40.417614432,0.0109171143673,4.83426,35.5724373177
 05/10  17:00:00,538.979981207,74.0317418418,184.635725047,0.0,220.879908,53.238744,43.6355116397,3.22980730197,4.83426,35.5714443377
 05/10  18:00:00,466.941416392,73.6373647302,113.52097637,0.0,220.879908,53.238744,80.176273752,30.7172178565,4.83426,44.6247958955
 05/10  19:00:00,411.183053075,73.3787512361,58.1534436521,0.0,220.879908,53.238744,77.0956900597,63.5690065976,4.83426,8.6924234621
 05/10  20:00:00,376.835499699,73.2424851617,12.6140286006,0.0,220.879908,53.238744,118.591275306,105.075536148,4.83426,8.68147915794
 05/10  21:00:00,118.046497354,0.0,0.0,0.0,43.513341876,52.539744,13.5155074419,0.0,4.83426,8.68124744194
 05/10  22:00:00,117.776180713,0.0,0.0,0.0,43.513341876,52.539744,13.4787297441,0.0,4.83426,8.64446974408
 05/10  23:00:00,118.757721783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,117.840343465,0.0,0.0,0.0,43.513341876,52.539744,13.4536919291,0.0,4.83426,8.61943192913
 05/11  01:00:00,117.857547422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,117.878618927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.907090775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.400900934,0.0,0.0,0.0,43.513341876,52.539744,13.4537220963,0.0,4.83426,8.61946209633
 05/11  05:00:00,118.398863644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,294.101742625,73.0599913942,112.277749085,0.0,43.513341876,53.238744,231.337791682,226.483531682,4.83426,0.02
 05/11  07:00:00,459.005091834,73.0599913942,105.441436319,0.0,220.879908,53.238744,174.992593202,143.808275352,4.83426,26.3500578507
 05/11  08:00:00,583.71930507,73.7209290701,136.765285945,0.0,220.879908,145.652643033,90.4448491644,18.8055967676,36.25695,35.3823023968
 05/11  09:00:00,688.781549911,74.656261144,239.887677012,0.0,220.879908,145.652643033,75.298883035,3.26307338754,36.25695,35.7788596474
 05/11  10:00:00,819.951258891,75.3279111089,363.34182523,0.0,220.879908,151.653867033,93.1184964064,0.0,48.3426,44.7758964064
 05/11  11:00:00,963.737629886,76.1804897873,504.165265971,0.0,220.879908,151.653867033,102.294383427,0.0109467570949,48.3426,53.9408366696
 05/11  12:00:00,994.274993407,77.6011215417,533.04695219,0.0,220.879908,151.653867033,93.4261306029,0.0,48.3426,45.0835306029
 05/11  13:00:00,1001.72897439,79.6463676785,543.301726353,0.0,220.879908,145.652643033,78.39679443,0.0105191144913,24.1713,54.2149753155
 05/11  14:00:00,1015.77798218,81.7507528425,554.784972413,0.0,220.879908,145.652643033,68.9080370277,0.0,24.1713,44.7367370277
 05/11  15:00:00,1026.53157248,83.8372758455,571.409927787,0.0,220.879908,137.835547516,49.6493164672,0.0,4.83426,44.8150564672
 05/11  16:00:00,1067.20212932,79.4215630688,621.852416429,0.0,220.879908,133.019064,40.4122039991,0.0114045198702,4.83426,35.5665394792
 05/11  17:00:00,966.915990434,76.8431758155,604.727265231,0.0,220.879908,53.238744,40.4000079905,0.0,4.83426,35.5657479905
 05/11  18:00:00,950.032569208,76.1358117648,589.593755351,0.0,220.879908,53.238744,49.4594008135,0.0,4.83426,44.6251408135
 05/11  19:00:00,858.566963893,75.4579773683,499.307695889,0.0,220.879908,53.238744,13.5266150449,0.0,4.83426,8.69235504485
 05/11  20:00:00,726.312110352,74.7478916785,359.735742038,0.0,220.879908,53.238744,13.5154247491,0.0,4.83426,8.68116474912
 05/11  21:00:00,118.348581374,0.0,0.0,0.0,43.513341876,52.539744,22.1771507862,0.0,4.83426,17.3428907862
 05/11  22:00:00,117.998478146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.887248789,0.0,0.0,0.0,43.513341876,52.539744,13.4680418416,0.0,4.83426,8.63378184157
 05/11  24:00:00,117.973174764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.947142168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.928837031,0.0,0.0,0.0,43.513341876,52.539744,13.4534835461,0.0,4.83426,8.61922354606
 05/12  03:00:00,117.917914377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,120.104372455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,119.760515409,0.0,0.0,0.0,43.513341876,52.539744,13.4535085086,0.0,4.83426,8.61924850865
 05/12  06:00:00,180.707992725,73.0599913942,0.00437119576038,0.0,43.513341876,53.238744,402.910378732,398.056118732,4.83426,0.02
 05/12  07:00:00,351.706561559,73.0599913942,0.0,0.0,220.879908,53.238744,391.598953479,360.41881646,4.83426,26.345877019
 05/12  08:00:00,445.427887829,74.2931636805,0.00287330660384,0.0,220.879908,145.652643033,300.392421545,237.595913283,36.25695,26.5395582623
 05/12  09:00:00,462.014409444,75.3437533294,15.2782682512,0.0,220.879908,145.652643033,277.158391188,196.189027507,36.25695,44.712413681
 05/12  10:00:00,489.814694207,76.0454790925,36.0603259843,0.0,220.879908,151.653867033,253.53369295,160.418572955,48.3426,44.7725199945
 05/12  11:00:00,501.711512299,76.7631341174,46.1832120681,0.0,220.879908,151.653867033,209.596294708,116.303498548,48.3426,44.9501961607
 05/12  12:00:00,527.210343021,77.8524949396,71.1817633325,0.0,220.879908,151.653867033,204.740875522,102.305464747,48.3426,54.0928107748
 05/12  13:00:00,575.554344111,79.0251182508,123.810614306,0.0,220.879908,145.652643033,182.310606644,103.95611453,24.1713,54.1831921146
 05/12  14:00:00,670.51956622,80.4102492331,216.655082913,0.0,220.879908,145.652643033,137.901043236,76.627046615,24.1713,37.102696621
 05/12  15:00:00,818.724431327,81.7346364021,370.294566384,0.0,220.879908,137.835547516,86.4150940118,32.5748319825,4.83426,49.0060020293
 05/12  16:00:00,887.009399345,77.2755007811,447.194297454,0.0,220.879908,133.019064,52.4760760903,8.66702896016,4.83426,38.9747871301
 05/12  17:00:00,764.574305743,75.0075782915,406.627621022,0.0,220.879908,53.238744,51.1393672011,10.7437719712,4.83426,35.5613352299
 05/12  18:00:00,721.011956864,74.6794968793,363.572676273,0.0,220.879908,53.238744,60.9466897205,20.4186224654,4.83426,35.6938072551
 05/12  19:00:00,690.822435291,74.3311078657,333.962455566,0.0,220.879908,53.238744,49.2677833993,27.0709554837,4.83426,17.3625679156
 05/12  20:00:00,690.637569981,74.0024965268,325.117337578,0.0,220.879908,53.238744,50.9845704887,37.4697859803,4.83426,8.68052450839
 05/12  21:00:00,117.975676378,0.0,0.0,0.0,43.513341876,52.539744,13.5145208321,0.0,4.83426,8.68026083214
 05/12  22:00:00,118.033124277,0.0,0.0,0.0,43.513341876,52.539744,13.4788384316,0.0,4.83426,8.64457843161
 05/12  23:00:00,118.9384858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,118.04659941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,118.037646527,0.0,0.0,0.0,43.513341876,52.539744,13.4465022772,0.0,4.83426,8.61224227717
 05/13  02:00:00,118.031905649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,118.027217738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.508066977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.477430104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,106.547034363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.432576987,0.0,0.0,0.0,43.513341876,52.539744,13.4463662698,0.0,4.83426,8.61210626982
 05/13  08:00:00,100.455349907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.521052435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.55227664,0.0,0.0,0.0,43.513341876,52.539744,22.2614503512,0.0,4.83426,17.4271903512
 05/13  11:00:00,101.378759649,0.0,0.0,0.0,43.513341876,52.539744,13.4894835208,0.0,4.83426,8.65522352076
 05/13  12:00:00,100.575666278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,100.681727186,0.0,0.0,0.0,43.513341876,52.539744,13.4827010932,0.0,4.83426,8.64844109319
 05/13  14:00:00,100.724910422,0.0,0.0,0.0,43.513341876,52.539744,13.481844716,0.0,4.83426,8.64758471604
 05/13  15:00:00,245.548318984,1.92147899579,141.423950598,0.0,43.513341876,52.539744,13.4829388675,0.0,4.83426,8.6486788675
 05/13  16:00:00,248.800135565,2.21858662206,144.503025122,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,272.225898219,2.90535736671,166.981406176,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,195.512127119,2.01140125387,91.9915319799,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,100.81726842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,109.694395646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.40248149,0.0,0.0,0.0,43.513341876,52.539744,40.0659598367,0.0,4.83426,35.2316998367
 05/13  22:00:00,118.013114547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.824644926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,117.91984809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,117.864793737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.820249766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.78894639,0.0,0.0,0.0,43.513341876,52.539744,13.4445898733,0.0,4.83426,8.61032987333
 05/14  04:00:00,118.187410147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.142265482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,103.224728865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.108847803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.120142402,0.0,0.0,0.0,43.513341876,52.539744,13.4525100289,0.0,4.83426,8.61825002887
 05/14  09:00:00,100.170872493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.190001722,0.0,0.0,0.0,43.513341876,52.539744,22.2600836379,0.0,4.83426,17.4258236379
 05/14  11:00:00,101.052049515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,100.187370405,0.0,0.0,0.0,43.513341876,52.539744,13.489860541,0.0,4.83426,8.655600541
 05/14  13:00:00,100.286973975,0.0,0.0,0.0,43.513341876,52.539744,13.4893833272,0.0,4.83426,8.65512332719
 05/14  14:00:00,100.323455659,0.0,0.0,0.0,43.513341876,52.539744,13.4822491685,0.0,4.83426,8.64798916848
 05/14  15:00:00,100.304331551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,100.110782817,0.0,0.0,0.0,43.513341876,52.539744,13.4463908059,0.0,4.83426,8.61213080592
 05/14  17:00:00,100.098758142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,100.070316305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,100.478199918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,109.367518493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.087337419,0.0,0.0,0.0,43.513341876,52.539744,31.2643384802,0.0,4.83426,26.4300784802
 05/14  22:00:00,117.715182764,0.0,0.0,0.0,43.513341876,52.539744,13.4462570208,0.0,4.83426,8.61199702084
 05/14  23:00:00,118.62058842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.685686722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.679507141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,117.66860826,0.0,0.0,0.0,43.513341876,52.539744,13.45337383,0.0,4.83426,8.61911383001
 05/15  03:00:00,117.655007001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.069842403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,118.047853949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,177.207616907,73.0599913942,0.00177401085677,0.0,43.513341876,53.238744,1025.75261919,1012.29911313,4.83426,8.61924606061
 05/15  07:00:00,351.745011103,73.0599913942,0.0,0.0,220.879908,53.238744,779.8281225,757.428711604,4.83426,17.5651508966
 05/15  08:00:00,444.162379323,73.0729913361,0.00234413767951,0.0,220.879908,145.652643033,564.526557237,492.901568707,36.25695,35.3680385299
 05/15  09:00:00,444.385949794,73.263842296,0.00318750184132,0.0,220.879908,145.652643033,412.168892013,331.218931434,36.25695,44.6930105795
 05/15  10:00:00,464.553360264,73.6192651677,13.5903401691,0.0,220.879908,151.653867033,295.008982121,203.084068641,48.3426,43.5823134803
 05/15  11:00:00,486.467418543,74.3044953651,33.5962476616,0.0,220.879908,151.653867033,225.430932918,130.988145209,48.3426,46.1001877094
 05/15  12:00:00,487.329243071,75.142752138,34.5098999755,0.0,220.879908,151.653867033,213.903982087,120.511665739,48.3426,45.0497163472
 05/15  13:00:00,484.635454124,76.3031816685,36.6229845685,0.0,220.879908,145.652643033,207.438834133,129.091514498,24.1713,54.1760196356
 05/15  14:00:00,496.577487433,77.5213567334,47.2540017896,0.0,220.879908,145.652643033,180.549468495,111.664199447,24.1713,44.7139690476
 05/15  15:00:00,508.535801711,79.0640915018,65.3751130375,0.0,220.879908,137.835547516,120.068737256,70.4458163733,4.83426,44.7886608823
 05/15  16:00:00,513.461941107,75.9644919552,78.3498006582,0.0,220.879908,133.019064,61.0397212377,20.6535451528,4.83426,35.5519160849
 05/15  17:00:00,419.993349288,74.3719619151,66.3778724251,0.0,220.879908,53.238744,87.1736022458,46.7862675464,4.83426,35.5530746995
 05/15  18:00:00,390.827704345,74.2867304362,37.6044246799,0.0,220.879908,53.238744,119.140211537,69.7074403494,4.83426,44.5985111872
 05/15  19:00:00,363.028951521,73.9313693803,10.0867105147,0.0,220.879908,53.238744,100.325899431,86.8015515917,4.83426,8.69008783906
 05/15  20:00:00,361.407762027,73.6163095829,0.0,0.0,220.879908,53.238744,184.212408126,170.698775894,4.83426,8.67937223244
 05/15  21:00:00,117.97164848,0.0,0.0,0.0,43.513341876,52.539744,13.5146174469,0.0,4.83426,8.68035744691
