Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  22:00:00,117.71378421,0.0,0.0,0.0,43.513341876,52.539744,13.4783254183,0.0,4.83426,8.64406541827
 05/15  23:00:00,118.705273522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,117.743671428,0.0,0.0,0.0,43.513341876,52.539744,13.453260411,0.0,4.83426,8.61900041104
 05/16  01:00:00,117.740932199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.72285767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,117.70401557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,119.804811942,0.0,0.0,0.0,43.513341876,52.539744,13.4535184754,0.0,4.83426,8.61925847539
 05/16  05:00:00,119.487001491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,177.794837964,73.0599913942,0.00226155354158,0.0,43.513341876,53.238744,896.59057321,891.73631321,4.83426,0.02
 05/16  07:00:00,351.680991013,73.0599913942,0.0,0.0,220.879908,53.238744,678.725135575,647.551665831,4.83426,26.3392097432
 05/16  08:00:00,444.259343416,73.1946506251,0.00222480514128,0.0,220.879908,145.652643033,465.976497332,394.357672214,36.25695,35.3618751176
 05/16  09:00:00,444.771217304,73.6447930967,0.00287189331755,0.0,220.879908,145.652643033,338.350936509,266.338486061,36.25695,35.7555004485
 05/16  10:00:00,483.528818981,74.1156325281,31.8076864613,0.0,220.879908,151.653867033,255.424078002,162.335822551,48.3426,44.7456554514
 05/16  11:00:00,524.104717099,74.7853560675,70.2661160873,0.0,220.879908,151.653867033,170.687691388,77.4321807685,48.3426,44.9129106196
 05/16  12:00:00,564.916007529,75.8479660219,110.522721935,0.0,220.879908,151.653867033,130.149188206,27.7406429559,48.3426,54.0659452503
 05/16  13:00:00,615.239754928,77.2682653093,165.036447916,0.0,220.879908,145.652643033,80.3315673656,2.00970579774,24.1713,54.1505615678
 05/16  14:00:00,660.943779143,78.6572288653,209.173730758,0.0,220.879908,145.652643033,68.8737142305,0.0,24.1713,44.7024142305
 05/16  15:00:00,680.207265475,79.9450339746,234.943004291,0.0,220.879908,137.835547516,44.916617878,0.108563810779,4.83426,39.9737940673
 05/16  16:00:00,697.044954527,76.5787448664,259.830901807,0.0,220.879908,133.019064,45.2237590768,0.081988709296,4.83426,40.3075103675
 05/16  17:00:00,526.79220062,74.5589400094,171.861913457,0.0,220.879908,53.238744,42.2415921279,1.86647262674,4.83426,35.5408595011
 05/16  18:00:00,503.686260477,74.2469093599,149.274426496,0.0,220.879908,53.238744,50.1640077241,9.64928139532,4.83426,35.6804663288
 05/16  19:00:00,479.289397159,73.9460213931,125.415415637,0.0,220.879908,53.238744,37.4256978903,23.9014013653,4.83426,8.69003652497
 05/16  20:00:00,454.948760933,73.652578158,92.7316016434,0.0,220.879908,53.238744,73.5991486241,51.4258117309,4.83426,17.3390768932
 05/16  21:00:00,117.808206857,0.0,0.0,0.0,43.513341876,52.539744,13.5132745069,0.0,4.83426,8.67901450691
 05/16  22:00:00,117.860685283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  23:00:00,118.824641696,0.0,0.0,0.0,43.513341876,52.539744,13.4677620778,0.0,4.83426,8.63350207784
 05/16  24:00:00,117.924211861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,117.942447273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,117.935325583,0.0,0.0,0.0,43.513341876,52.539744,13.4533368607,0.0,4.83426,8.61907686066
 05/17  03:00:00,117.91932868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.353118459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.3123927,0.0,0.0,0.0,43.513341876,52.539744,13.4532608836,0.0,4.83426,8.61900088357
 05/17  06:00:00,176.983376029,73.0599913942,0.00319060190052,0.0,43.513341876,53.238744,390.388886842,385.534626842,4.83426,0.02
 05/17  07:00:00,351.701972593,73.0599913942,0.0,0.0,220.879908,53.238744,362.859691471,340.461414411,4.83426,17.5640170606
 05/17  08:00:00,454.333443274,73.8029216707,9.26536587342,0.0,220.879908,145.652643033,291.16308201,219.542914799,36.25695,35.3632172102
 05/17  09:00:00,491.341927732,74.6709268883,44.8462695589,0.0,220.879908,145.652643033,274.741170699,193.808101469,36.25695,44.6761192299
 05/17  10:00:00,529.144307583,75.140583565,75.7285052199,0.0,220.879908,151.653867033,259.145646418,168.991703884,48.3426,41.8113425335
 05/17  11:00:00,597.640467633,76.0035712074,141.705869115,0.0,220.879908,151.653867033,201.331148705,105.138179902,48.3426,47.850368803
 05/17  12:00:00,710.592663997,76.8387861174,253.683618728,0.0,220.879908,151.653867033,153.062690489,59.6803296766,48.3426,45.0397608129
 05/17  13:00:00,832.621503375,77.4870751108,380.037226896,0.0,220.879908,145.652643033,98.4730616241,20.1488885821,24.1713,54.152873042
 05/17  14:00:00,881.168162583,78.546043091,427.31344259,0.0,220.879908,145.652643033,77.7074266687,8.83873944678,24.1713,44.6973872219
 05/17  15:00:00,859.027320781,79.3429220068,412.489497196,0.0,220.879908,137.835547516,72.0102619041,22.3953558385,4.83426,44.7806460656
 05/17  16:00:00,761.824720686,75.613380965,324.504926604,0.0,220.879908,133.019064,54.7860377488,14.4145914353,4.83426,35.5371863135
 05/17  17:00:00,581.830819376,73.946707325,226.563993624,0.0,220.879908,53.238744,79.1611169395,38.7874012519,4.83426,35.5394556875
 05/17  18:00:00,512.545518611,73.675523064,158.172307585,0.0,220.879908,53.238744,99.0766610104,58.569556119,4.83426,35.6728448914
 05/17  19:00:00,457.917829403,73.4265789427,104.003982698,0.0,220.879908,53.238744,94.8384240962,72.6432541518,4.83426,17.3609099444
 05/17  20:00:00,423.496899228,73.2821988112,61.3626934507,0.0,220.879908,53.238744,105.966630347,92.4526797945,4.83426,8.67969055278
 05/17  21:00:00,118.161320384,0.0,0.0,0.0,43.513341876,52.539744,13.513575775,0.0,4.83426,8.67931577499
 05/17  22:00:00,117.88660409,0.0,0.0,0.0,43.513341876,52.539744,13.4783739925,0.0,4.83426,8.64411399247
 05/17  23:00:00,118.807564079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,117.901851239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,117.889412035,0.0,0.0,0.0,43.513341876,52.539744,13.4531630866,0.0,4.83426,8.61890308658
 05/18  02:00:00,117.889947374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.90195579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.370690632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,118.359025578,0.0,0.0,0.0,43.513341876,52.539744,13.453391117,0.0,4.83426,8.61913111697
 05/18  06:00:00,323.272738162,73.0599913942,144.040024187,0.0,43.513341876,53.238744,288.692090373,283.837830373,4.83426,0.02
 05/18  07:00:00,548.030681483,73.0599913942,193.440112092,0.0,220.879908,53.238744,233.674732435,202.504962419,4.83426,26.3355100162
 05/18  08:00:00,706.983371335,74.0987618447,258.283105436,0.0,220.879908,145.652643033,133.110078786,70.3316749544,36.25695,26.5214538311
 05/18  09:00:00,780.571552278,75.2630328616,330.272178795,0.0,220.879908,145.652643033,118.07494943,37.1456567456,36.25695,44.6723426846
 05/18  10:00:00,853.804875993,76.1393841226,396.220282307,0.0,220.879908,151.653867033,100.640076758,7.56551744065,48.3426,44.7319593178
 05/18  11:00:00,928.66857236,77.1031589763,468.786386257,0.0,220.879908,151.653867033,93.2545412002,0.0,48.3426,44.9119412002
 05/18  12:00:00,978.326246302,78.3320245378,517.599325957,0.0,220.879908,151.653867033,102.372804766,0.0,48.3426,54.0302047663
 05/18  13:00:00,970.675064713,79.7162506783,514.10148036,0.0,220.879908,145.652643033,69.3053469938,0.00675230136651,24.1713,45.1272946925
 05/18  14:00:00,969.063362542,80.9760835643,510.874539792,0.0,220.879908,145.652643033,68.8665672263,0.0,24.1713,44.6952672263
 05/18  15:00:00,971.205343233,82.3425587497,519.224200845,0.0,220.879908,137.835547516,49.6083457975,0.0,4.83426,44.7740857975
 05/18  16:00:00,1007.2712933,77.8393490414,564.816661755,0.0,220.879908,133.019064,40.3808098142,0.0103057592612,4.83426,35.536244055
 05/18  17:00:00,919.063969829,75.2087179514,559.432743668,0.0,220.879908,53.238744,40.3704101687,0.0,4.83426,35.5361501687
 05/18  18:00:00,849.03536534,74.863189416,490.51559627,0.0,220.879908,53.238744,40.4994505035,0.0,4.83426,35.6651905035
 05/18  19:00:00,749.189898886,74.5107887719,391.279330926,0.0,220.879908,53.238744,22.1942053966,0.0,4.83426,17.3599453966
 05/18  20:00:00,684.621198854,74.1482553534,318.699469194,0.0,220.879908,53.238744,13.8669803566,0.354077073782,4.83426,8.67864328286
 05/18  21:00:00,118.366335032,0.0,0.0,0.0,43.513341876,52.539744,13.5138205326,0.0,4.83426,8.67956053264
 05/18  22:00:00,118.05666844,0.0,0.0,0.0,43.513341876,52.539744,13.4779775881,0.0,4.83426,8.64371758814
 05/18  23:00:00,118.935477021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,118.019101966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.975490435,0.0,0.0,0.0,43.513341876,52.539744,13.4532397912,0.0,4.83426,8.61897979121
 05/19  02:00:00,117.951115604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,117.940632939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,120.178119422,0.0,0.0,0.0,43.513341876,52.539744,13.4531215322,0.0,4.83426,8.61886153222
 05/19  05:00:00,119.83393271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,245.007869148,73.0599913942,66.3327877402,0.0,43.513341876,53.238744,327.757498708,322.903238708,4.83426,0.02
 05/19  07:00:00,424.735932325,73.0599913942,71.8976726003,0.0,220.879908,53.238744,307.549643471,276.379610001,4.83426,26.3357734703
 05/19  08:00:00,562.205492252,74.3400573059,115.01108132,0.0,220.879908,145.652643033,205.961159526,143.188108583,36.25695,26.5161009427
 05/19  09:00:00,646.897551635,75.519384315,197.692001176,0.0,220.879908,145.652643033,181.895697712,100.971486597,36.25695,44.6672611152
 05/19  10:00:00,753.274751372,76.4636990171,296.321626246,0.0,220.879908,151.653867033,148.380155095,55.3137266617,48.3426,44.7238284336
 05/19  11:00:00,846.944617666,77.3739818875,387.530391217,0.0,220.879908,151.653867033,102.246960008,8.9995715809,48.3426,44.9047884267
 05/19  12:00:00,936.315722683,78.8375622293,475.785705722,0.0,220.879908,151.653867033,98.5117103849,0.0,48.3426,50.1691103849
 05/19  13:00:00,972.815693857,80.7025505037,515.887834438,0.0,220.879908,145.652643033,73.1564142962,0.00656589404289,24.1713,48.9785484021
 05/19  14:00:00,971.696977431,82.2996433269,512.965068177,0.0,220.879908,145.652643033,68.8584223024,0.0,24.1713,44.6871223024
 05/19  15:00:00,969.227501818,83.7503302448,516.961167292,0.0,220.879908,137.835547516,49.6005447712,0.0,4.83426,44.7662847712
 05/19  16:00:00,983.163405066,78.7935413479,541.192982108,0.0,220.879908,133.019064,40.3756693129,0.0114674043422,4.83426,35.5299419085
 05/19  17:00:00,752.688448894,75.6320320325,394.582655061,0.0,220.879908,53.238744,40.3647634697,0.0,4.83426,35.5305034697
 05/19  18:00:00,581.842489622,75.0503734307,225.637146178,0.0,220.879908,53.238744,49.3825043905,8.88588658127,4.83426,35.6623578092
 05/19  19:00:00,463.861662139,74.5107693507,109.419248212,0.0,220.879908,53.238744,59.3573330858,37.1640066696,4.83426,17.3590664163
 05/19  20:00:00,424.149143844,74.0002690582,61.7951832863,0.0,220.879908,53.238744,83.1686660723,69.655624211,4.83426,8.67878186135
 05/19  21:00:00,117.837436255,0.0,0.0,0.0,43.513341876,52.539744,13.5126311541,0.0,4.83426,8.67837115407
 05/19  22:00:00,117.880960912,0.0,0.0,0.0,43.513341876,52.539744,13.477613414,0.0,4.83426,8.64335341401
 05/19  23:00:00,118.800783419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,117.891294402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,117.871768646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,117.848263134,0.0,0.0,0.0,43.513341876,52.539744,13.4460769424,0.0,4.83426,8.61181694243
 05/20  03:00:00,117.827335152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.236822186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,118.20230442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,103.29474264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.193392211,0.0,0.0,0.0,43.513341876,52.539744,13.4462285538,0.0,4.83426,8.61196855378
 05/20  08:00:00,100.246313071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.363873628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.442991207,0.0,0.0,0.0,43.513341876,52.539744,22.2558029669,0.0,4.83426,17.4215429669
 05/20  11:00:00,101.29387878,0.0,0.0,0.0,43.513341876,52.539744,13.4880766236,0.0,4.83426,8.65381662358
 05/20  12:00:00,100.465504892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  13:00:00,100.567109613,0.0,0.0,0.0,43.513341876,52.539744,13.4811711667,0.0,4.83426,8.64691116669
 05/20  14:00:00,100.595745292,0.0,0.0,0.0,43.513341876,52.539744,13.4813437857,0.0,4.83426,8.64708378572
 05/20  15:00:00,100.560588571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,100.346707205,0.0,0.0,0.0,43.513341876,52.539744,13.4461632406,0.0,4.83426,8.61190324064
 05/20  17:00:00,100.32026536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,100.286917959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,100.73698161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,109.629201725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.329222565,0.0,0.0,0.0,43.513341876,52.539744,31.2460112083,0.0,4.83426,26.4117512083
 05/20  22:00:00,117.939517133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.774080704,0.0,0.0,0.0,43.513341876,52.539744,13.4460995679,0.0,4.83426,8.61183956792
 05/20  24:00:00,117.87812256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.846436278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.837604193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,117.844119547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.293771524,0.0,0.0,0.0,43.513341876,52.539744,11.9276897879,0.0,4.83426,7.09342978785
 05/21  05:00:00,118.268373664,0.0,0.0,0.0,43.513341876,52.539744,6.37159432124,0.0,4.83426,1.53733432124
 05/21  06:00:00,103.352921224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.239235259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.287628966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.396271709,0.0,0.0,0.0,43.513341876,52.539744,13.4529653416,0.0,4.83426,8.61870534159
 05/21  10:00:00,100.460498638,0.0,0.0,0.0,43.513341876,52.539744,13.5551648331,0.0,4.83426,8.72090483311
 05/21  11:00:00,101.311204542,0.0,0.0,0.0,43.513341876,52.539744,13.4883224939,0.0,4.83426,8.6540624939
 05/21  12:00:00,100.495239624,0.0,0.0,0.0,43.513341876,52.539744,13.4885983666,0.0,4.83426,8.65433836661
 05/21  13:00:00,100.614572151,0.0,0.0,0.0,43.513341876,52.539744,13.4879720173,0.0,4.83426,8.65371201732
 05/21  14:00:00,100.661495463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,100.643840091,0.0,0.0,0.0,43.513341876,52.539744,13.4812822964,0.0,4.83426,8.64702229638
 05/21  16:00:00,202.951415355,1.87824537816,99.4194058919,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,249.915486562,2.97908075257,144.715821704,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,198.47924982,2.45837931029,94.3976286324,0.0,43.513341876,52.539744,13.4461216605,0.0,4.83426,8.6118616605
 05/21  19:00:00,152.791681312,1.63804179552,49.6419566158,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,158.296537524,2.01140125387,45.9072610455,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,118.352709569,0.0,0.0,0.0,43.513341876,52.539744,31.2472618438,0.0,4.83426,26.4130018438
 05/21  22:00:00,117.948096199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.782893162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.891392211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,117.867029934,0.0,0.0,0.0,43.513341876,52.539744,13.4530676847,0.0,4.83426,8.61880768471
 05/22  02:00:00,117.844355321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.823855853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  04:00:00,118.23415686,0.0,0.0,0.0,43.513341876,52.539744,13.4528900476,0.0,4.83426,8.61863004758
 05/22  05:00:00,118.226135372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,180.84538015,73.0599913942,3.79947479646,0.0,43.513341876,53.238744,408.299443557,403.445183557,4.83426,0.02
 05/22  07:00:00,393.402435806,73.0599913942,40.948085931,0.0,220.879908,53.238744,281.488911733,250.325780122,4.83426,26.3288716112
 05/22  08:00:00,545.442837099,73.879814708,98.822861091,0.0,220.879908,145.652643033,113.039982638,50.2726411454,36.25695,26.5103914924
 05/22  09:00:00,647.932285364,75.2267776089,199.008160548,0.0,220.879908,145.652643033,80.9074112049,0.0,36.25695,44.6504612049
 05/22  10:00:00,797.74794496,76.5291295587,340.492506008,0.0,220.879908,151.653867033,93.0479172944,0.0,48.3426,44.7053172944
 05/22  11:00:00,938.55020374,78.0378386365,477.996099661,0.0,220.879908,151.653867033,93.2196234316,0.0,48.3426,44.8770234316
 05/22  12:00:00,1037.33510047,80.3590838545,574.483725316,0.0,220.879908,151.653867033,93.3509132258,0.0,48.3426,45.0083132258
 05/22  13:00:00,1048.10680245,83.2127663123,587.09176766,0.0,220.879908,145.652643033,78.2796836257,0.0106424300258,24.1713,54.0977411956
 05/22  14:00:00,1059.69669948,86.1415848946,595.063914336,0.0,220.879908,145.652643033,68.8387754139,0.0,24.1713,44.6674754139
 05/22  15:00:00,1069.41351704,89.4940470547,609.439484727,0.0,220.879908,137.835547516,40.6329440648,0.0,4.83426,35.7986840648
 05/22  16:00:00,1097.68427814,84.3055280089,648.237116885,0.0,220.879908,133.019064,40.3668259876,0.0110452191354,4.83426,35.5215207685
 05/22  17:00:00,1000.00443757,80.3480193156,634.624983235,0.0,220.879908,53.238744,40.3523535694,0.0,4.83426,35.5180935694
 05/22  18:00:00,983.682817771,79.512417153,619.427124044,0.0,220.879908,53.238744,49.3916200877,0.0,4.83426,44.5573600877
 05/22  19:00:00,916.408227836,78.1347811166,553.372660803,0.0,220.879908,53.238744,13.5231824414,0.0,4.83426,8.68892244143
 05/22  20:00:00,764.964244493,76.6816258056,398.491329521,0.0,220.879908,53.238744,13.5125632075,0.0,4.83426,8.67830320746
 05/22  21:00:00,118.359739963,0.0,0.0,0.0,43.513341876,52.539744,13.5127788248,0.0,4.83426,8.67851882482
 05/22  22:00:00,118.002667581,0.0,0.0,0.0,43.513341876,52.539744,13.4770450819,0.0,4.83426,8.64278508186
 05/22  23:00:00,118.930916547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,118.033786325,0.0,0.0,0.0,43.513341876,52.539744,13.4531299569,0.0,4.83426,8.6188699569
 05/23  01:00:00,118.04136316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,118.029725595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,118.012488439,0.0,0.0,0.0,43.513341876,52.539744,13.4529191038,0.0,4.83426,8.61865910385
 05/23  04:00:00,120.296346314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,119.96721978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,291.441175496,73.08407288,111.732751104,0.0,43.513341876,53.238744,169.594729803,164.740469803,4.83426,0.02
 05/23  07:00:00,477.536541722,73.0599913942,123.584496753,0.0,220.879908,53.238744,120.213183261,89.0548334102,4.83426,26.3240898505
 05/23  08:00:00,630.005333947,75.7591290509,180.558540871,0.0,220.879908,145.652643033,62.7719174137,0.00448973352638,36.25695,26.5104776802
 05/23  09:00:00,820.220029026,77.2541516855,368.017595903,0.0,220.879908,145.652643033,80.9034334622,0.0,36.25695,44.6464834622
 05/23  10:00:00,989.959488749,78.5778331982,528.619556186,0.0,220.879908,151.653867033,93.0420674241,0.0,48.3426,44.6994674241
 05/23  11:00:00,990.50538384,80.496185418,525.167938546,0.0,220.879908,151.653867033,93.2123860422,0.0,48.3426,44.8697860422
 05/23  12:00:00,975.59214808,82.4076152986,508.471003915,0.0,220.879908,151.653867033,93.3379569301,0.0,48.3426,44.9953569301
 05/23  13:00:00,951.208263426,83.0769530229,488.878171455,0.0,220.879908,145.652643033,78.2755445755,0.00991265709626,24.1713,54.0943319184
 05/23  14:00:00,946.127231842,84.8414823839,481.806408545,0.0,220.879908,145.652643033,68.830986219,0.0,24.1713,44.659686219
 05/23  15:00:00,949.597982401,86.5152163918,491.336386054,0.0,220.879908,137.835547516,49.5750490982,0.00599640324341,4.83426,44.7347926949
 05/23  16:00:00,982.185583079,80.2270503783,535.430419466,0.0,220.879908,133.019064,36.3424810503,0.0116390697075,4.83426,31.4965819806
 05/23  17:00:00,894.454447819,76.6171783654,531.44396587,0.0,220.879908,53.238744,35.4849714077,0.0,4.83426,30.6507114077
 05/23  18:00:00,895.402982666,75.9863416804,533.171078893,0.0,220.879908,53.238744,49.3874404735,0.0,4.83426,44.5531804735
 05/23  19:00:00,892.21593925,75.5143823913,530.632978359,0.0,220.879908,53.238744,13.523206633,0.0,4.83426,8.68894663301
 05/23  20:00:00,895.285265243,75.0402536254,528.445036971,0.0,220.879908,53.238744,13.5125994349,0.0,4.83426,8.67833943492
 05/23  21:00:00,118.104472635,0.0,0.0,0.0,43.513341876,52.539744,13.510747828,0.0,4.83426,8.67648782795
 05/23  22:00:00,118.140853535,0.0,0.0,0.0,43.513341876,52.539744,13.4771555367,0.0,4.83426,8.64289553667
 05/23  23:00:00,119.004613518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,118.114432117,0.0,0.0,0.0,43.513341876,52.539744,13.4529800438,0.0,4.83426,8.61872004379
 05/24  01:00:00,118.09536409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,118.069695357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,118.040756261,0.0,0.0,0.0,43.513341876,52.539744,13.4516439137,0.0,4.83426,8.61738391366
 05/24  04:00:00,118.483844977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.448440569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,448.449895698,73.1581169036,267.809197671,0.0,43.513341876,53.238744,171.169857733,166.315597733,4.83426,0.02
 05/24  07:00:00,653.757056157,73.0599913942,297.844544022,0.0,220.879908,53.238744,143.21599259,112.059254016,4.83426,26.3224785737
 05/24  08:00:00,920.105416685,76.1364200072,467.288914296,0.0,220.879908,145.652643033,63.6487061355,0.883692853725,36.25695,26.5080632818
 05/24  09:00:00,960.823959716,77.8087068846,504.55158544,0.0,220.879908,145.652643033,80.8971777989,0.0,36.25695,44.6402277989
 05/24  10:00:00,959.15447042,79.4631440243,493.49692647,0.0,220.879908,151.653867033,93.0350850634,0.0,48.3426,44.6924850634
 05/24  11:00:00,975.59389913,81.2742535534,506.442662601,0.0,220.879908,151.653867033,93.2074142828,0.0,48.3426,44.8648142828
 05/24  12:00:00,989.5442034,83.1500449677,519.123804996,0.0,220.879908,151.653867033,93.3305270934,0.0,48.3426,44.9879270934
 05/24  13:00:00,986.913138757,85.6269240224,519.826779982,0.0,220.879908,145.652643033,78.2639716775,0.0109889781987,24.1713,54.0816826993
 05/24  14:00:00,999.425702988,87.6689726011,530.314600913,0.0,220.879908,145.652643033,68.8225741509,0.0,24.1713,44.6512741509
 05/24  15:00:00,1017.35820838,90.402112431,553.595841863,0.0,220.879908,137.835547516,40.6226076812,0.0,4.83426,35.7883476812
 05/24  16:00:00,1066.9763528,84.0748124411,615.060145148,0.0,220.879908,133.019064,40.3574278473,0.011198799456,4.83426,35.5119690478
 05/24  17:00:00,954.128057079,79.64042291,587.372202328,0.0,220.879908,53.238744,40.3420525876,0.0,4.83426,35.5077925876
 05/24  18:00:00,918.229998422,78.2863399322,553.942607693,0.0,220.879908,53.238744,49.376486192,0.0,4.83426,44.542226192
 05/24  19:00:00,885.816680285,77.0719476865,523.680740076,0.0,220.879908,53.238744,13.5218597126,0.0,4.83426,8.68759971262
 05/24  20:00:00,858.37984736,76.0475355495,492.323129053,0.0,220.879908,53.238744,17.0780436523,3.56677205078,4.83426,8.67701160148
 05/24  21:00:00,118.370501358,0.0,0.0,0.0,43.513341876,52.539744,13.5120804139,0.0,4.83426,8.67782041394
 05/24  22:00:00,118.066391349,0.0,0.0,0.0,43.513341876,52.539744,13.4773351357,0.0,4.83426,8.64307513571
 05/24  23:00:00,118.961589402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,118.069259759,0.0,0.0,0.0,43.513341876,52.539744,13.4527381201,0.0,4.83426,8.61847812012
 05/25  01:00:00,118.06108962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,118.05482656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,118.048849496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.523609976,0.0,0.0,0.0,43.513341876,52.539744,13.4528041157,0.0,4.83426,8.61854411568
 05/25  05:00:00,118.482595441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,424.050032104,73.2143086883,243.77322732,0.0,43.513341876,53.238744,166.624540133,161.770280133,4.83426,0.02
 05/25  07:00:00,531.424464249,73.0599913942,177.090336487,0.0,220.879908,53.238744,175.21576273,144.060748303,4.83426,26.3207544277
 05/25  08:00:00,729.53298876,76.6421549507,278.458706846,0.0,220.879908,145.652643033,79.8284402899,17.0698305397,36.25695,26.5016597501
 05/25  09:00:00,934.023117477,78.4058172783,479.802707304,0.0,220.879908,145.652643033,80.889237303,0.0,36.25695,44.632287303
 05/25  10:00:00,984.301212847,80.0507223576,521.068893702,0.0,220.879908,151.653867033,87.0852613798,0.0,48.3426,38.7426613798
 05/25  11:00:00,997.899253033,81.898226182,530.9359565,0.0,220.879908,151.653867033,99.1621286527,0.0,48.3426,50.8195286527
 05/25  12:00:00,1014.79215946,84.0944510295,545.73084713,0.0,220.879908,151.653867033,93.3310066444,0.0,48.3426,44.9884066444
 05/25  13:00:00,1017.89950385,86.645038724,551.582480695,0.0,220.879908,145.652643033,78.2447093602,0.0110590266645,24.1713,54.0623503336
 05/25  14:00:00,1029.58373208,88.8180473254,561.689363522,0.0,220.879908,145.652643033,59.8946581743,0.0,24.1713,35.7233581743
 05/25  15:00:00,1044.89487257,91.566587091,583.532554181,0.0,220.879908,137.835547516,49.5567281899,0.0,4.83426,44.7224681899
 05/25  16:00:00,1076.91618219,85.5012039215,627.997308018,0.0,220.879908,133.019064,40.3530221736,0.0113856016865,4.83426,35.5073765719
 05/25  17:00:00,970.324200171,81.2793071902,605.484496065,0.0,220.879908,53.238744,40.3377002019,0.0,4.83426,35.5034402019
 05/25  18:00:00,912.723132241,80.4949943676,548.815243525,0.0,220.879908,53.238744,40.468654617,0.0,4.83426,35.634394617
 05/25  19:00:00,813.556879331,78.9868851957,450.82632849,0.0,220.879908,53.238744,22.1896725074,0.0,4.83426,17.3554125074
 05/25  20:00:00,658.958226262,77.0104253787,293.082606987,0.0,220.879908,53.238744,13.5112344581,0.0,4.83426,8.67697445806
 05/25  21:00:00,118.266626507,0.0,0.0,0.0,43.513341876,52.539744,13.5119763011,0.0,4.83426,8.6777163011
 05/25  22:00:00,117.928307204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,118.82663061,0.0,0.0,0.0,43.513341876,52.539744,13.466537039,0.0,4.83426,8.63227703898
 05/25  24:00:00,117.888334384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.861409039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,117.839406411,0.0,0.0,0.0,43.513341876,52.539744,13.4528090373,0.0,4.83426,8.61854903732
 05/26  03:00:00,117.827542178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,119.933081305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,119.615266547,0.0,0.0,0.0,43.513341876,52.539744,13.4528700786,0.0,4.83426,8.61861007862
 05/26  06:00:00,174.692813498,73.0599913942,0.00413648577074,0.0,43.513341876,53.238744,601.086424904,596.232164904,4.83426,0.02
 05/26  07:00:00,351.672955434,73.0599913942,0.0,0.0,220.879908,53.238744,479.788109491,457.402020034,4.83426,17.5518294572
 05/26  08:00:00,447.501431493,74.3872262765,1.9711135217,0.0,220.879908,145.652643033,315.913959967,244.328355926,36.25695,35.3286540413
 05/26  09:00:00,505.851117663,75.638679743,57.9528915833,0.0,220.879908,145.652643033,205.824714333,133.866591288,36.25695,35.7011730455
 05/26  10:00:00,591.269379857,76.5936535043,134.897270734,0.0,220.879908,151.653867033,128.141356558,35.1185533164,48.3426,44.6802032419
 05/26  11:00:00,601.534600802,77.4995740008,143.977200295,0.0,220.879908,151.653867033,93.5945951559,0.405405916914,48.3426,44.846589239
 05/26  12:00:00,699.027295917,79.0365062123,240.549757444,0.0,220.879908,151.653867033,102.307108779,0.0,48.3426,53.9645087789
 05/26  13:00:00,790.446396345,81.3044555599,335.320969481,0.0,220.879908,145.652643033,69.2378910742,0.00573875281971,24.1713,45.0608523214
 05/26  14:00:00,860.058589182,83.4084104517,402.646842663,0.0,220.879908,145.652643033,68.8125150061,0.0,24.1713,44.6412150061
 05/26  15:00:00,903.266421958,85.9773503272,451.060656816,0.0,220.879908,137.835547516,49.5607025471,0.0058218158369,4.83426,44.7206207312
 05/26  16:00:00,904.008654601,81.6079842726,461.245748733,0.0,220.879908,133.019064,40.3421988042,0.0110967915562,4.83426,35.4968420126
 05/26  17:00:00,705.909747284,78.4046078217,346.530736802,0.0,220.879908,53.238744,35.7910907306,0.0,4.83426,30.9568307306
 05/26  18:00:00,582.401459123,77.7417629197,224.316401528,0.0,220.879908,53.238744,46.0699425493,1.05013456067,4.83426,40.1855479887
 05/26  19:00:00,488.957500049,76.5037461421,132.791285363,0.0,220.879908,53.238744,35.9195683229,22.3973881704,4.83426,8.68792015245
 05/26  20:00:00,401.588779776,75.1275314465,41.6614896834,0.0,220.879908,53.238744,86.79878921,73.2871744438,4.83426,8.67735476625
 05/26  21:00:00,117.695079931,0.0,0.0,0.0,43.513341876,52.539744,13.5117393347,0.0,4.83426,8.67747933465
 05/26  22:00:00,117.742276578,0.0,0.0,0.0,43.513341876,52.539744,13.4771101443,0.0,4.83426,8.64285014428
 05/26  23:00:00,118.740513467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,117.787283884,0.0,0.0,0.0,43.513341876,52.539744,13.4527133258,0.0,4.83426,8.61845332584
 05/27  01:00:00,117.794097896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,117.784366423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.768561255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.181120827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.153569026,0.0,0.0,0.0,43.513341876,52.539744,13.4458637054,0.0,4.83426,8.61160370545
 05/27  06:00:00,100.272052671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.182724259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.234905888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.341184152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.406836576,0.0,0.0,0.0,43.513341876,52.539744,22.2500196483,0.0,4.83426,17.4157596483
 05/27  11:00:00,101.274549482,0.0,0.0,0.0,43.513341876,52.539744,13.4868361466,0.0,4.83426,8.65257614661
 05/27  12:00:00,100.450247372,0.0,0.0,0.0,43.513341876,52.539744,13.4869625463,0.0,4.83426,8.65270254629
 05/27  13:00:00,100.570469593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,100.631365328,0.0,0.0,0.0,43.513341876,52.539744,13.480152652,0.0,4.83426,8.64589265201
 05/27  15:00:00,100.63222234,0.0,0.0,0.0,43.513341876,52.539744,13.4801573434,0.0,4.83426,8.6458973434
 05/27  16:00:00,214.625704052,2.01140125387,111.148601265,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,210.184618333,1.99509759385,106.728141256,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,227.190436722,2.77021065617,122.763741622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,162.092426577,1.5176188046,59.0635778976,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,106.770877621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.393903678,0.0,0.0,0.0,43.513341876,52.539744,31.2321702518,0.0,4.83426,26.3979102518
 05/27  22:00:00,117.955428829,0.0,0.0,0.0,43.513341876,52.539744,13.445898938,0.0,4.83426,8.61163893801
 05/27  23:00:00,118.786172288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,117.903450175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,117.888261161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,117.868152382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.847148288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.256301294,0.0,0.0,0.0,43.513341876,52.539744,13.4458928888,0.0,4.83426,8.61163288877
 05/28  05:00:00,118.252646774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.412889173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.352776846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.437422316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.547655675,0.0,0.0,0.0,43.513341876,52.539744,13.452631158,0.0,4.83426,8.61837115795
 05/28  10:00:00,100.616737343,0.0,0.0,0.0,43.513341876,52.539744,13.5523407181,0.0,4.83426,8.71808071814
 05/28  11:00:00,101.433778301,0.0,0.0,0.0,43.513341876,52.539744,13.4870563027,0.0,4.83426,8.65279630274
 05/28  12:00:00,100.614851144,0.0,0.0,0.0,43.513341876,52.539744,13.4871610918,0.0,4.83426,8.65290109177
 05/28  13:00:00,100.707457931,0.0,0.0,0.0,43.513341876,52.539744,13.487266691,0.0,4.83426,8.65300669099
 05/28  14:00:00,100.747326232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,326.560330309,2.75141599653,220.485334844,0.0,43.513341876,52.539744,13.4804900613,0.0,4.83426,8.64623006131
 05/28  16:00:00,327.785016571,3.17834591792,221.053578094,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,389.426241069,4.1523115002,281.037653993,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,356.180414182,3.69089652936,248.791048534,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,365.614790357,3.95878339565,257.365560477,0.0,43.513341876,52.539744,13.4459421349,0.0,4.83426,8.61168213486
 05/28  20:00:00,251.877284674,2.42411462161,140.701681157,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,157.216397054,0.711374572064,37.4164234177,0.0,43.513341876,52.539744,31.2280472868,0.0,4.83426,26.3937872868
 05/28  22:00:00,118.137442649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.933303383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,118.064647332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,118.033337575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,118.007253832,0.0,0.0,0.0,43.513341876,52.539744,13.4458804249,0.0,4.83426,8.61162042488
 05/29  03:00:00,117.986784603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.43242255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,118.418558927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.562294452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.477332367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.529763044,0.0,0.0,0.0,43.513341876,52.539744,13.4526903103,0.0,4.83426,8.61843031035
 05/29  09:00:00,100.604642316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.635366757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,101.462680882,0.0,0.0,0.0,43.513341876,52.539744,13.4526932123,0.0,4.83426,8.61843321231
 05/29  12:00:00,100.669256611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,128.895963462,0.310778052275,27.4802163368,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,313.19956431,2.62466714098,207.479491811,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,397.719728365,3.42188308115,290.515617735,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,406.572958371,3.75511707782,298.940531878,0.0,43.513341876,52.539744,13.4441634466,0.0,4.83426,8.60990344659
 05/29  17:00:00,372.726093769,2.85572603177,266.602602875,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,494.318455712,4.20491539201,385.335208421,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,421.84919333,3.16241285527,314.154452925,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,371.264606695,2.61444150533,258.717410643,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,248.710255334,1.38184165669,127.176613139,0.0,43.513341876,52.539744,13.445758968,0.0,4.83426,8.611498968
 05/29  22:00:00,118.208705828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,119.007949621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,118.166352824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,118.15317142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,118.136982086,0.0,0.0,0.0,43.513341876,52.539744,13.4525335004,0.0,4.83426,8.61827350043
 05/30  03:00:00,118.116798799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.585607028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,120.211615971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,674.486335804,73.4240189792,492.953068277,0.0,43.513341876,53.238744,14.511030604,1.05835807295,4.83426,8.618412531
 05/30  07:00:00,872.910721066,73.0605894444,514.438722906,0.0,220.879908,53.238744,22.3812105544,0.0,4.83426,17.5469505544
 05/30  08:00:00,971.722663073,77.3246788322,515.691379376,0.0,220.879908,145.652643033,71.5720096321,0.0,36.25695,35.3150596321
 05/30  09:00:00,968.761824291,79.0539432106,509.884461277,0.0,220.879908,145.652643033,71.9416211299,0.0,36.25695,35.6846711299
 05/30  10:00:00,991.250367331,81.067255598,523.31861597,0.0,220.879908,151.653867033,92.9987921478,0.0,48.3426,44.6561921478
 05/30  11:00:00,1007.99832595,83.0357306549,536.610277708,0.0,220.879908,151.653867033,93.1616498285,0.0,48.3426,44.8190498285
 05/30  12:00:00,1005.46675659,85.2650516309,532.299619161,0.0,220.879908,151.653867033,93.2922137612,0.0,48.3426,44.9496137612
 05/30  13:00:00,987.205030474,87.7087467961,517.147799548,0.0,220.879908,145.652643033,78.1998155904,0.0112106509167,24.1713,54.0173049395
 05/30  14:00:00,995.04127685,89.7466431205,522.726966828,0.0,220.879908,145.652643033,59.8737798699,0.0,24.1713,35.7024798699
 05/30  15:00:00,1015.90927701,91.8701205404,549.239915066,0.0,220.879908,137.835547516,49.5266197069,0.0,4.83426,44.6923597069
 05/30  16:00:00,1073.19928995,85.3237552469,618.318134219,0.0,220.879908,133.019064,40.3266328618,0.0110098254187,4.83426,35.4813630364
 05/30  17:00:00,963.138661225,80.1014825636,594.049435678,0.0,220.879908,53.238744,40.3174250562,0.0,4.83426,35.4831650562
 05/30  18:00:00,926.855345345,78.6289054938,560.845637052,0.0,220.879908,53.238744,40.4449316882,0.0,4.83426,35.6106716882
 05/30  19:00:00,896.864004405,77.2405344789,533.943721955,0.0,220.879908,53.238744,13.5204995379,0.0,4.83426,8.68623953785
 05/30  20:00:00,891.758243542,76.0828916154,524.562644477,0.0,220.879908,53.238744,13.5101701189,0.0,4.83426,8.67591011887
 05/30  21:00:00,118.106446975,0.0,0.0,0.0,43.513341876,52.539744,13.510838176,0.0,4.83426,8.67657817596
 05/30  22:00:00,118.157125309,0.0,0.0,0.0,43.513341876,52.539744,13.4765149193,0.0,4.83426,8.64225491927
 05/30  23:00:00,119.043310725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.169820063,0.0,0.0,0.0,43.513341876,52.539744,13.452435596,0.0,4.83426,8.61817559604
 05/31  01:00:00,118.167970149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  02:00:00,118.164594574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.158964294,0.0,0.0,0.0,43.513341876,52.539744,13.4523825968,0.0,4.83426,8.61812259675
 05/31  04:00:00,118.665926365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,118.632722544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,704.253603012,73.4176823393,522.062078971,0.0,43.513341876,53.238744,4.87059280596,0.0163328059621,4.83426,0.02
 05/31  07:00:00,886.780903399,73.069188552,527.230921284,0.0,220.879908,53.238744,31.1434352541,0.0,4.83426,26.3091752541
 05/31  08:00:00,961.924112291,78.2951699195,503.76255457,0.0,220.879908,145.652643033,62.7446238803,0.0,36.25695,26.4876738803
 05/31  09:00:00,968.360101131,80.1971891533,507.027164959,0.0,220.879908,145.652643033,80.8521471107,0.0,36.25695,44.5951971107
 05/31  10:00:00,1000.55022743,82.2718855261,530.183675714,0.0,220.879908,151.653867033,84.065928505,0.0,48.3426,35.723328505
 05/31  11:00:00,1029.37385585,84.1727141044,556.161553824,0.0,220.879908,151.653867033,93.1522844774,0.0,48.3426,44.8096844774
 05/31  12:00:00,1041.94949996,86.6324405708,567.48459336,0.0,220.879908,151.653867033,102.267541487,0.0,48.3426,53.924941487
 05/31  13:00:00,1046.03442278,89.1598453138,576.435610009,0.0,220.879908,145.652643033,69.2020647619,0.0111807915037,24.1713,45.0195839704
 05/31  14:00:00,1055.98047883,91.4991747121,584.866570502,0.0,220.879908,145.652643033,68.7839647623,0.0,24.1713,44.6126647623
 05/31  15:00:00,1063.94313249,93.2326555318,599.101437621,0.0,220.879908,137.835547516,40.587665311,0.0,4.83426,35.753405311
 05/31  16:00:00,1097.37194176,86.1525197137,645.05654007,0.0,220.879908,133.019064,40.3271151904,0.0111163069104,4.83426,35.4817388835
 05/31  17:00:00,998.298453415,81.6076650753,630.604039687,0.0,220.879908,53.238744,40.3091892139,0.0,4.83426,35.4749292139
 05/31  18:00:00,991.647941517,81.1198763871,625.466737585,0.0,220.879908,53.238744,40.4385791192,0.0,4.83426,35.6043191192
 05/31  19:00:00,981.63494285,79.9725411409,617.124622114,0.0,220.879908,53.238744,22.1874393142,0.0,4.83426,17.3531793142
 05/31  20:00:00,949.174101439,78.1916720104,581.287068977,0.0,220.879908,53.238744,13.5101144313,0.0,4.83426,8.67585443127
 05/31  21:00:00,118.502288312,0.0,0.0,0.0,43.513341876,52.539744,13.5086542047,0.0,4.83426,8.6743942047
 05/31  22:00:00,118.136461398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,118.995573675,0.0,0.0,0.0,43.513341876,52.539744,13.4660536508,0.0,4.83426,8.63179365085
 05/31  24:00:00,118.064913657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.007429472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,117.954185472,0.0,0.0,0.0,43.513341876,52.539744,13.45247422,0.0,4.83426,8.61821421995
 06/01  03:00:00,117.902363638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.288294108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,118.246169473,0.0,0.0,0.0,43.513341876,52.539744,13.4524120072,0.0,4.83426,8.61815200723
 06/01  06:00:00,174.036531823,73.065209219,0.00518051367349,0.0,43.513341876,53.238744,587.427119027,582.572859027,4.83426,0.02
 06/01  07:00:00,391.244692976,73.0599913942,39.1473361885,0.0,220.879908,53.238744,333.889794341,311.512456399,4.83426,17.5430779414
 06/01  08:00:00,618.455974234,75.9005653253,168.754029844,0.0,220.879908,145.652643033,104.240841957,32.6752354672,36.25695,35.3086564902
 06/01  09:00:00,720.784745363,77.8808865569,267.587392129,0.0,220.879908,145.652643033,71.9343850427,0.0,36.25695,35.6774350427
 06/01  10:00:00,865.209729681,79.6443028663,403.240564584,0.0,220.879908,151.653867033,92.9859005369,0.0,48.3426,44.6433005369
 06/01  11:00:00,1015.54049223,81.6897952633,549.73195002,0.0,220.879908,151.653867033,93.1484504102,0.0,48.3426,44.8058504102
 06/01  12:00:00,1061.15493892,84.5920401479,592.053634359,0.0,220.879908,151.653867033,93.2767774235,0.0,48.3426,44.9341774235
 06/01  13:00:00,1065.47945654,87.9527848454,599.178941464,0.0,220.879908,145.652643033,78.1798158889,0.0113154961781,24.1713,53.9972003928
 06/01  14:00:00,1086.54719028,91.2356929851,617.358619262,0.0,220.879908,145.652643033,59.8610672767,0.0,24.1713,35.6897672767
 06/01  15:00:00,1104.77413006,95.1765565405,639.51321776,0.0,220.879908,137.835547516,49.5197421616,0.00663392237822,4.83426,44.6788482393
 06/01  16:00:00,1139.04538585,89.9805480037,684.26235452,0.0,220.879908,133.019064,40.3194960006,0.0107883664134,4.83426,35.4744476342
 06/01  17:00:00,1052.48290265,85.1485503352,682.604278577,0.0,220.879908,53.238744,37.5790414083,0.0,4.83426,32.7447814083
 06/01  18:00:00,1037.12671672,84.1832743119,667.957029742,0.0,220.879908,53.238744,43.1691359887,0.0,4.83426,38.3348759887
 06/01  19:00:00,1020.977517,82.2103975638,653.215126026,0.0,220.879908,53.238744,13.519781537,0.0,4.83426,8.68552153696
 06/01  20:00:00,1004.14713534,79.9533204722,632.903925604,0.0,220.879908,53.238744,13.5093008845,0.0,4.83426,8.67504088452
 06/01  21:00:00,205.757689809,0.832096884894,85.6233121331,0.0,43.513341876,52.539744,13.5103473558,0.0,4.83426,8.67608735584
 06/01  22:00:00,201.848945714,1.07036530792,81.7148014046,0.0,43.513341876,52.539744,13.4745222568,0.0,4.83426,8.64026225682
 06/01  23:00:00,119.176113994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,118.278097068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,118.27054572,0.0,0.0,0.0,43.513341876,52.539744,13.4524054944,0.0,4.83426,8.6181454944
 06/02  02:00:00,118.254244825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.230281424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,120.768878545,0.0,0.0,0.0,43.513341876,52.539744,13.4523213242,0.0,4.83426,8.6180613242
 06/02  05:00:00,120.365987301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,640.959622755,74.0933785201,459.434011275,0.0,43.513341876,53.238744,4.87619196292,0.0219319629196,4.83426,0.02
 06/02  07:00:00,825.78790696,73.5164445182,467.692027283,0.0,220.879908,53.238744,31.1397964837,0.0,4.83426,26.3055364837
 06/02  08:00:00,979.196931941,82.045660084,518.959938833,0.0,220.879908,145.652643033,62.7402836738,0.0,36.25695,26.4833336738
 06/02  09:00:00,994.327019423,84.5984500824,530.705093957,0.0,220.879908,145.652643033,71.9255114018,0.0,36.25695,35.6685614018
 06/02  10:00:00,1023.10099238,87.2610463773,550.00384072,0.0,220.879908,151.653867033,92.9822460508,0.0,48.3426,44.6396460508
