Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  11:00:00,1050.83121835,89.6083436282,573.784382138,0.0,220.879908,151.653867033,93.1427407192,0.0,48.3426,44.8001407192
 06/02  12:00:00,1035.26839282,90.6520950338,557.915732962,0.0,220.879908,151.653867033,93.2639785211,0.0,48.3426,44.9213785211
 06/02  13:00:00,997.170458459,90.9533615529,525.454234719,0.0,220.879908,145.652643033,78.177619472,0.0120960240397,24.1713,53.994223448
 06/02  14:00:00,984.450944823,92.1850318832,512.278553508,0.0,220.879908,145.652643033,59.8510173897,0.0,24.1713,35.6797173897
 06/02  15:00:00,990.939476459,92.6571197041,526.368764046,0.0,220.879908,137.835547516,49.5245512973,0.0181505191424,4.83426,44.6721407781
 06/02  16:00:00,1043.06453514,85.0007595878,590.347433599,0.0,220.879908,133.019064,40.3131377753,0.0105017211991,4.83426,35.4683760541
 06/02  17:00:00,953.729164542,80.1216059057,585.976601426,0.0,220.879908,53.238744,40.3026359525,0.0,4.83426,35.4683759525
 06/02  18:00:00,943.133564543,78.806896599,578.309621089,0.0,220.879908,53.238744,40.432414668,0.0,4.83426,35.598154668
 06/02  19:00:00,934.012029788,77.7468903592,571.57913968,0.0,220.879908,53.238744,13.5201024323,0.0,4.83426,8.68584243231
 06/02  20:00:00,936.46611458,76.9323671401,569.014044891,0.0,220.879908,53.238744,13.5096320323,0.0,4.83426,8.67537203227
 06/02  21:00:00,118.194346887,0.0,0.0,0.0,43.513341876,52.539744,13.5094678111,0.0,4.83426,8.67520781114
 06/02  22:00:00,118.257181526,0.0,0.0,0.0,43.513341876,52.539744,13.4756243748,0.0,4.83426,8.64136437483
 06/02  23:00:00,119.135431992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,118.248635034,0.0,0.0,0.0,43.513341876,52.539744,13.4522651407,0.0,4.83426,8.61800514072
 06/03  01:00:00,118.230646962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,118.203557266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,118.162997834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.626576139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,118.555120739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.641428576,0.0,0.0,0.0,43.513341876,52.539744,13.4456185419,0.0,4.83426,8.61135854194
 06/03  07:00:00,100.545516015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.603674839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,140.559600227,0.716572713298,38.8298327398,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,120.938727219,0.355687286032,19.672652746,0.0,43.513341876,52.539744,22.2440773009,0.0,4.83426,17.4098173009
 06/03  11:00:00,184.780513717,5.95698119113,76.4165583103,0.0,43.513341876,52.539744,13.4860027421,0.0,4.83426,8.65174274211
 06/03  12:00:00,169.694528753,1.07272218997,67.08875446,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,160.634353372,6.41247959958,52.8055985306,0.0,43.513341876,52.539744,13.4794890813,0.0,4.83426,8.64522908128
 06/03  14:00:00,330.996521446,9.44084631418,218.26607861,0.0,43.513341876,52.539744,13.479566379,0.0,4.83426,8.64530637896
 06/03  15:00:00,339.09107081,8.34263462546,227.48115247,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,431.288047721,9.42515088555,317.70975046,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,399.354478412,9.33214842355,286.153261571,0.0,43.513341876,52.539744,13.4457376183,0.0,4.83426,8.61147761832
 06/03  18:00:00,426.447607856,5.85773642649,316.049908629,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,222.366559919,3.13100334907,116.641095149,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,114.97037025,0.711374572064,10.3420689166,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.47355899,0.0,0.0,0.0,43.513341876,52.539744,31.2095864632,0.0,4.83426,26.3753264632
 06/03  22:00:00,118.061242682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.863751142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,117.951431812,0.0,0.0,0.0,43.513341876,52.539744,13.4456617591,0.0,4.83426,8.61140175911
 06/04  01:00:00,117.925334062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,117.909174813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,117.896073903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.311616263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,118.27324313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.357045515,0.0,0.0,0.0,43.513341876,52.539744,13.4457163477,0.0,4.83426,8.61145634774
 06/04  07:00:00,100.219596393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.214073893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.238945769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.22040953,0.0,0.0,0.0,43.513341876,52.539744,22.241872119,0.0,4.83426,17.407612119
 06/04  11:00:00,101.082524735,0.0,0.0,0.0,43.513341876,52.539744,13.4857135061,0.0,4.83426,8.65145350605
 06/04  12:00:00,100.178194922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  13:00:00,100.257026496,0.0,0.0,0.0,43.513341876,52.539744,13.4860787842,0.0,4.83426,8.65181878422
 06/04  14:00:00,100.286507356,0.0,0.0,0.0,43.513341876,52.539744,13.4789495116,0.0,4.83426,8.64468951156
 06/04  15:00:00,100.273264278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,100.063289776,0.0,0.0,0.0,43.513341876,52.539744,13.4456924447,0.0,4.83426,8.61143244466
 06/04  17:00:00,100.058228663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,100.038854022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,100.474689036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,103.422073865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.121109796,0.0,0.0,0.0,43.513341876,52.539744,31.2097491113,0.0,4.83426,26.3754891113
 06/04  22:00:00,117.76997714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,118.680937307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,117.735551666,0.0,0.0,0.0,43.513341876,52.539744,13.4456415378,0.0,4.83426,8.61138153778
 06/05  01:00:00,117.726873393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,117.708644761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,117.679128258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.098430935,0.0,0.0,0.0,43.513341876,52.539744,13.4522517353,0.0,4.83426,8.61799173531
 06/05  05:00:00,118.063952544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,174.573184207,73.0599913942,0.003481746436,0.0,43.513341876,53.238744,1225.54883797,1220.69457797,4.83426,0.02
 06/05  07:00:00,351.866776638,73.0599913942,0.00109010678725,0.0,220.879908,53.238744,839.967424001,808.831550241,4.83426,26.3016137599
 06/05  08:00:00,444.564967726,73.4217733219,0.00242506462674,0.0,220.879908,145.652643033,540.894807871,478.160251525,36.25695,26.4776063456
 06/05  09:00:00,445.255659156,74.1007539465,0.00330535035271,0.0,220.879908,145.652643033,354.588679633,282.675942906,36.25695,35.6557867272
 06/05  10:00:00,489.013040299,74.6988623191,36.5790933899,0.0,220.879908,151.653867033,226.031917715,133.067540488,48.3426,44.6217772261
 06/05  11:00:00,534.9998826,75.5310343084,80.2805253078,0.0,220.879908,151.653867033,142.845981486,49.7201281323,48.3426,44.7832533542
 06/05  12:00:00,580.568795952,76.5315859884,125.382225967,0.0,220.879908,151.653867033,102.20212514,8.95673677374,48.3426,44.9027883661
 06/05  13:00:00,644.408807716,78.1544440335,193.157427793,0.0,220.879908,145.652643033,78.1419161832,0.00610568189456,24.1713,53.9645105013
 06/05  14:00:00,695.50194374,79.8604568534,242.374302506,0.0,220.879908,145.652643033,59.8407078299,0.0,24.1713,35.6694078299
 06/05  15:00:00,756.68309605,82.255229944,308.754789471,0.0,220.879908,137.835547516,49.4873483542,0.0,4.83426,44.6530883542
 06/05  16:00:00,779.889567042,78.6329735173,340.526425896,0.0,220.879908,133.019064,31.4415812083,0.0108190062416,4.83426,26.596502202
 06/05  17:00:00,615.416891888,75.7541348045,259.003045474,0.0,220.879908,53.238744,40.2944666664,0.0,4.83426,35.4602066664
 06/05  18:00:00,550.810029324,75.2413529266,195.195619719,0.0,220.879908,53.238744,40.4166527249,0.0,4.83426,35.5823927249
 06/05  19:00:00,530.577520508,74.8833635959,174.943274309,0.0,220.879908,53.238744,22.1845670972,0.0,4.83426,17.3503070972
 06/05  20:00:00,512.169516852,74.4144950673,154.182620581,0.0,220.879908,53.238744,26.2766458272,12.7679522829,4.83426,8.67443354427
 06/05  21:00:00,118.218882175,0.0,0.0,0.0,43.513341876,52.539744,13.5091692101,0.0,4.83426,8.6749092101
 06/05  22:00:00,117.953599185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  23:00:00,118.909832505,0.0,0.0,0.0,43.513341876,52.539744,13.465670914,0.0,4.83426,8.63141091403
 06/05  24:00:00,118.003636799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.016382103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,118.014181955,0.0,0.0,0.0,43.513341876,52.539744,13.4522983468,0.0,4.83426,8.61803834684
 06/06  03:00:00,118.000647919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.256572024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,119.915289765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,258.081025141,73.0599913942,82.2210921407,0.0,43.513341876,53.238744,235.087803594,221.635477217,4.83426,8.61806637665
 06/06  07:00:00,457.512403695,73.0599913942,104.146056469,0.0,220.879908,53.238744,150.214588571,127.842550167,4.83426,17.5377784038
 06/06  08:00:00,592.507311063,75.2486525135,144.02307803,0.0,220.879908,145.652643033,64.508660213,1.77735071277,36.25695,26.4743595002
 06/06  09:00:00,640.953048517,76.577882717,190.919905106,0.0,220.879908,145.652643033,80.8191985003,0.0,36.25695,44.5622485003
 06/06  10:00:00,709.168659535,77.5805274305,251.711399001,0.0,220.879908,151.653867033,84.037793266,0.0,48.3426,35.695193266
 06/06  11:00:00,871.612450445,79.1240295241,410.563329588,0.0,220.879908,151.653867033,93.1248973788,0.0102595243561,48.3426,44.7720378545
 06/06  12:00:00,1007.41548179,81.2445247965,543.43155942,0.0,220.879908,151.653867033,102.21348071,0.0,48.3426,53.8708807102
 06/06  13:00:00,992.739531732,82.7554454439,532.323120077,0.0,220.879908,145.652643033,69.1588054082,0.0116146262996,24.1713,44.9758907819
 06/06  14:00:00,997.409728987,84.5527007419,534.44146727,0.0,220.879908,145.652643033,59.8371354694,0.0,24.1713,35.6658354694
 06/06  15:00:00,1020.96384304,86.7876939868,562.520870308,0.0,220.879908,137.835547516,49.4821725207,0.0,4.83426,44.6479125207
 06/06  16:00:00,1071.04906222,80.6414490275,623.223445476,0.0,220.879908,133.019064,40.2986867849,0.0110767506632,4.83426,35.4533500343
 06/06  17:00:00,964.583144542,77.1117219515,599.923787858,0.0,220.879908,53.238744,40.2868756197,0.0,4.83426,35.4526156197
 06/06  18:00:00,938.334004129,76.590704605,574.303833153,0.0,220.879908,53.238744,40.4131956921,0.0,4.83426,35.5789356921
 06/06  19:00:00,914.045881475,76.1093603227,551.393277393,0.0,220.879908,53.238744,13.5185949579,0.0,4.83426,8.68433495795
 06/06  20:00:00,905.543110099,75.6560984744,540.429406762,0.0,220.879908,53.238744,13.5081804132,0.0,4.83426,8.67392041322
 06/06  21:00:00,118.160525733,0.0,0.0,0.0,43.513341876,52.539744,13.5086185605,0.0,4.83426,8.67435856047
 06/06  22:00:00,118.200156572,0.0,0.0,0.0,43.513341876,52.539744,13.4751315302,0.0,4.83426,8.64087153024
 06/06  23:00:00,119.057679471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,118.15272823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,118.137937046,0.0,0.0,0.0,43.513341876,52.539744,13.4522100159,0.0,4.83426,8.61795001594
 06/07  02:00:00,118.132878466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.1281906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.607795336,0.0,0.0,0.0,43.513341876,52.539744,13.4520267319,0.0,4.83426,8.61776673191
 06/07  05:00:00,118.563488197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,596.246646996,73.3909383907,416.63138444,0.0,43.513341876,53.238744,66.1414374237,61.2871774237,4.83426,0.02
 06/07  07:00:00,768.314266478,73.0618553528,410.971035581,0.0,220.879908,53.238744,68.9327761528,37.8037851994,4.83426,26.2947309534
 06/07  08:00:00,960.250888425,77.9383272913,504.481634646,0.0,220.879908,145.652643033,62.7258507366,0.0,36.25695,26.4689007366
 06/07  09:00:00,963.808574465,79.7089397687,505.963035454,0.0,220.879908,145.652643033,71.9027635815,0.0,36.25695,35.6458135815
 06/07  10:00:00,985.17084018,82.0477021784,519.272937792,0.0,220.879908,151.653867033,92.9478512369,0.0,48.3426,44.6052512369
 06/07  11:00:00,1020.69478085,84.3439727066,551.605320527,0.0,220.879908,151.653867033,93.1043845072,0.0,48.3426,44.7617845072
 06/07  12:00:00,1045.3723191,87.3037493471,573.940200415,0.0,220.879908,151.653867033,93.2371758221,0.0,48.3426,44.8945758221
 06/07  13:00:00,1052.30246978,90.4813986417,583.852511667,0.0,220.879908,145.652643033,69.1459752743,0.0113354050104,24.1713,44.9633398692
 06/07  14:00:00,1073.48388128,93.7036697795,601.310701774,0.0,220.879908,145.652643033,68.741024253,0.0,24.1713,44.569724253
 06/07  15:00:00,1083.36255329,96.6125314438,616.033891137,0.0,220.879908,137.835547516,40.562387991,0.00706478657224,4.83426,35.7210632044
 06/07  16:00:00,1110.53602472,90.7034194124,654.680749702,0.0,220.879908,133.019064,40.2948930774,0.0109594658746,4.83426,35.4496736116
 06/07  17:00:00,1012.49058325,84.5817332237,642.861021654,0.0,220.879908,53.238744,40.2784211288,0.0,4.83426,35.4441611288
 06/07  18:00:00,1008.43753916,83.1358585961,639.95616951,0.0,220.879908,53.238744,40.4082138914,0.0,4.83426,35.5739538914
 06/07  19:00:00,991.942424509,81.2089993678,625.546889456,0.0,220.879908,53.238744,13.5179557293,0.0,4.83426,8.68369572931
 06/07  20:00:00,957.909201944,79.4007865536,591.738901334,0.0,220.879908,53.238744,13.5075592975,0.0,4.83426,8.67329929746
 06/07  21:00:00,196.10019384,0.950787918729,75.9475696855,0.0,43.513341876,52.539744,13.5071008416,0.0,4.83426,8.67284084162
 06/07  22:00:00,200.32896169,1.07062949955,80.2147694328,0.0,43.513341876,52.539744,13.4754531,0.0,4.83426,8.64119310003
 06/07  23:00:00,119.134187933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,118.230204393,0.0,0.0,0.0,43.513341876,52.539744,13.4522082814,0.0,4.83426,8.61794828144
 06/08  01:00:00,118.216153549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,118.210736547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.205707258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.699047997,0.0,0.0,0.0,43.513341876,52.539744,13.4519914366,0.0,4.83426,8.61773143664
 06/08  05:00:00,118.651638475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,675.623957094,74.0803263803,494.214190661,0.0,43.513341876,53.238744,7.17657342306,2.32231342306,4.83426,0.02
 06/08  07:00:00,839.198358566,73.3417131129,480.889724878,0.0,220.879908,53.238744,31.1289691686,0.0,4.83426,26.2947091686
 06/08  08:00:00,959.034451706,80.9044837031,499.450429941,0.0,220.879908,145.652643033,62.7246523001,0.0,36.25695,26.4677023001
 06/08  09:00:00,950.581925742,82.8163113556,488.126232146,0.0,220.879908,145.652643033,71.8953879746,0.0,36.25695,35.6384379746
 06/08  10:00:00,952.888586192,83.8512124211,483.423076775,0.0,220.879908,151.653867033,92.9394394104,0.0,48.3426,44.5968394104
 06/08  11:00:00,961.057553134,85.8511154352,488.563608381,0.0,220.879908,151.653867033,93.104088095,0.0,48.3426,44.761488095
 06/08  12:00:00,957.825402551,86.6755332135,485.004408344,0.0,220.879908,151.653867033,93.2262090831,0.0,48.3426,44.8836090831
 06/08  13:00:00,948.203427022,88.9872261826,478.544655639,0.0,220.879908,145.652643033,69.1430109674,0.0143964993178,24.1713,44.9573144681
 06/08  14:00:00,996.27353148,91.1560552416,523.708229593,0.0,220.879908,145.652643033,68.7359199846,0.0,24.1713,44.5646199846
 06/08  15:00:00,1061.64130181,94.2377441494,593.157328047,0.0,220.879908,137.835547516,40.5647836401,0.0157251941677,4.83426,35.714798446
 06/08  16:00:00,1138.99921293,89.5008378035,680.00336458,0.0,220.879908,133.019064,40.2900644992,0.0103803459215,4.83426,35.4454241533
 06/08  17:00:00,1040.04106421,82.8015796173,667.829256986,0.0,220.879908,53.238744,40.2736189418,0.0,4.83426,35.4393589418
 06/08  18:00:00,971.503750269,80.3899219096,602.665757832,0.0,220.879908,53.238744,40.4027700346,0.0,4.83426,35.5685100346
 06/08  19:00:00,930.963752172,79.0147898742,564.221172542,0.0,220.879908,53.238744,13.5163641589,0.0,4.83426,8.68210415887
 06/08  20:00:00,937.764986409,78.1139036095,567.786148195,0.0,220.879908,53.238744,13.5083964085,0.0,4.83426,8.67413640854
 06/08  21:00:00,118.665173518,0.0,0.0,0.0,43.513341876,52.539744,13.5082411122,0.0,4.83426,8.67398111224
 06/08  22:00:00,118.283824822,0.0,0.0,0.0,43.513341876,52.539744,13.4748068904,0.0,4.83426,8.64054689044
 06/08  23:00:00,119.13041616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,118.246677764,0.0,0.0,0.0,43.513341876,52.539744,13.4520872576,0.0,4.83426,8.61782725759
 06/09  01:00:00,118.23139618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,118.225932382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,118.211851929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.700384878,0.0,0.0,0.0,43.513341876,52.539744,13.4521549277,0.0,4.83426,8.61789492773
 06/09  05:00:00,120.349417974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,699.393016568,74.0962095739,514.57648669,0.0,43.513341876,53.238744,4.87244862564,0.0181886256359,4.83426,0.02
 06/09  07:00:00,880.962343754,73.4001792282,520.063568515,0.0,220.879908,53.238744,31.1257682987,0.0,4.83426,26.2915082987
 06/09  08:00:00,953.782203453,81.2118165578,492.95513661,0.0,220.879908,145.652643033,62.7218078179,0.0,36.25695,26.4648578179
 06/09  09:00:00,952.253095096,83.7575694093,488.349953955,0.0,220.879908,145.652643033,71.8936016735,0.0,36.25695,35.6366516735
 06/09  10:00:00,973.480263025,85.7264343369,501.235003383,0.0,220.879908,151.653867033,92.9356952439,0.0,48.3426,44.5930952439
 06/09  11:00:00,1012.98027331,88.3938837352,536.478662083,0.0,220.879908,151.653867033,93.0952012123,0.0,48.3426,44.7526012123
 06/09  12:00:00,1036.48393124,90.8303776975,558.236303154,0.0,220.879908,151.653867033,93.2205424315,0.0,48.3426,44.8779424315
 06/09  13:00:00,1055.11726706,93.1898533027,581.388087179,0.0,220.879908,145.652643033,69.1333813089,0.0111241542789,24.1713,44.9509571546
 06/09  14:00:00,1081.7294422,95.9102429946,606.080884468,0.0,220.879908,145.652643033,61.115345465,0.0,24.1713,36.944045465
 06/09  15:00:00,1096.53094214,98.8414788711,625.122618048,0.0,220.879908,137.835547516,48.1830570079,0.017517428257,4.83426,43.3312795797
 06/09  16:00:00,1136.95811332,94.2385675844,674.744047097,0.0,220.879908,133.019064,40.2856312744,0.0107486199988,4.83426,35.4406226544
 06/09  17:00:00,1038.12832351,87.6587504764,662.703984149,0.0,220.879908,53.238744,40.2730612599,0.0,4.83426,35.4388012599
 06/09  18:00:00,1028.61337788,86.3038758085,655.187738954,0.0,220.879908,53.238744,40.3967360942,0.0,4.83426,35.5624760942
 06/09  19:00:00,1017.30414344,84.0356838166,646.313228531,0.0,220.879908,53.238744,13.5182881768,0.0,4.83426,8.68402817675
 06/09  20:00:00,1004.28379292,81.73305007,632.087176724,0.0,220.879908,53.238744,13.507744054,0.0,4.83426,8.67348405396
 06/09  21:00:00,347.823626424,1.07096889317,226.852508216,0.0,43.513341876,52.539744,13.5081194166,0.0,4.83426,8.6738594166
 06/09  22:00:00,241.724019047,1.07158433016,121.13512075,0.0,43.513341876,52.539744,13.475056923,0.0,4.83426,8.64079692304
 06/09  23:00:00,192.421453995,1.07047407699,71.3950961644,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,118.203968128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,118.18630806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.158588768,0.0,0.0,0.0,43.513341876,52.539744,13.4454058435,0.0,4.83426,8.6111458435
 06/10  03:00:00,118.117462479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.562700252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,118.476214078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.559467714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.494596967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.555939419,0.0,0.0,0.0,43.513341876,52.539744,13.4453570923,0.0,4.83426,8.61109709231
 06/10  09:00:00,100.574635479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,100.593819027,0.0,0.0,0.0,43.513341876,52.539744,13.5465709952,0.0,4.83426,8.71231099524
 06/10  11:00:00,101.419751227,0.0,0.0,0.0,43.513341876,52.539744,13.4850780928,0.0,4.83426,8.65081809281
 06/10  12:00:00,100.585325715,0.0,0.0,0.0,43.513341876,52.539744,13.4848731696,0.0,4.83426,8.65061316955
 06/10  13:00:00,100.651680331,0.0,0.0,0.0,43.513341876,52.539744,13.4783717232,0.0,4.83426,8.64411172317
 06/10  14:00:00,117.74831955,0.360445752498,16.5187942427,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  15:00:00,228.025132681,2.70162778773,123.147958741,0.0,43.513341876,52.539744,13.4767212518,0.0,4.83426,8.64246125182
 06/10  16:00:00,262.86141912,3.27002907628,157.192917611,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,289.116017511,4.06205417367,182.159626709,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,231.389475806,3.83379926163,125.127773922,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,173.90670618,2.79624608662,68.99086271,0.0,43.513341876,52.539744,13.4455058736,0.0,4.83426,8.61124587361
 06/10  20:00:00,161.366467925,2.81904179266,53.7442144021,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,118.433764932,0.0,0.0,0.0,43.513341876,52.539744,27.5939938209,0.0,4.83426,22.7597338209
 06/10  22:00:00,118.062777562,0.0,0.0,0.0,43.513341876,52.539744,8.37430815128,0.0,4.83426,3.54004815128
 06/10  23:00:00,118.89356764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,118.009291312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,117.996948999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,117.972797556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,117.944934124,0.0,0.0,0.0,43.513341876,52.539744,13.445471445,0.0,4.83426,8.61121144496
 06/11  04:00:00,118.377654485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,118.330879015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.443285432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.402331717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.506034533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,100.613299632,0.0,0.0,0.0,43.513341876,52.539744,13.4518149766,0.0,4.83426,8.61755497664
 06/11  10:00:00,100.645788171,0.0,0.0,0.0,43.513341876,52.539744,13.5449256359,0.0,4.83426,8.71066563594
 06/11  11:00:00,101.463090543,0.0,0.0,0.0,43.513341876,52.539744,13.484457144,0.0,4.83426,8.650197144
 06/11  12:00:00,100.64116071,0.0,0.0,0.0,43.513341876,52.539744,13.4842358651,0.0,4.83426,8.64997586513
 06/11  13:00:00,153.756759769,1.07157916272,51.1016861761,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  14:00:00,124.405667935,0.4495787094,22.8428235994,0.0,43.513341876,52.539744,13.4783003755,0.0,4.83426,8.64404037551
 06/11  15:00:00,275.830157873,7.17422782283,165.275997033,0.0,43.513341876,52.539744,13.4782542322,0.0,4.83426,8.64399423224
 06/11  16:00:00,334.356059049,8.22260259361,221.931215192,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,339.951052954,8.54006710951,227.156379532,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,273.046562401,3.84765215848,165.846097205,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,194.071286375,2.77181054547,89.2110755901,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,165.498689704,2.2181785581,58.7300416729,0.0,43.513341876,52.539744,13.4454911813,0.0,4.83426,8.61123118128
 06/11  21:00:00,118.496432637,0.0,0.0,0.0,43.513341876,52.539744,22.414860304,0.0,4.83426,17.580600304
 06/11  22:00:00,118.083818996,0.0,0.0,0.0,43.513341876,52.539744,13.4453764726,0.0,4.83426,8.61111647264
 06/11  23:00:00,118.914445924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,118.034167689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,118.017969871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,117.984554656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,117.919286139,0.0,0.0,0.0,43.513341876,52.539744,13.4518477254,0.0,4.83426,8.61758772544
 06/12  04:00:00,118.37950434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,118.40519654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,260.057213962,73.153099384,84.6033432122,0.0,43.513341876,53.238744,192.802633034,187.948373034,4.83426,0.02
 06/12  07:00:00,446.056203662,73.0599913942,92.5399717282,0.0,220.879908,53.238744,163.696266947,132.577238666,4.83426,26.2847682805
 06/12  08:00:00,570.103342021,76.5644858716,120.197123401,0.0,220.879908,145.652643033,91.6152118273,28.9044974088,36.25695,26.4537644184
 06/12  09:00:00,650.372413097,78.2238746074,197.833667372,0.0,220.879908,145.652643033,72.6058552146,0.728648420868,36.25695,35.6202567937
 06/12  10:00:00,758.373356665,79.6194031782,297.201246071,0.0,220.879908,151.653867033,92.921395194,0.0,48.3426,44.578795194
 06/12  11:00:00,791.182034198,81.3094670569,327.295941194,0.0,220.879908,151.653867033,93.0806328697,0.0,48.3426,44.7380328697
 06/12  12:00:00,814.68107257,83.0553796441,350.363225651,0.0,220.879908,151.653867033,93.1992094375,0.0,48.3426,44.8566094375
 06/12  13:00:00,861.971852969,85.230212433,401.612615219,0.0,220.879908,145.652643033,69.1066600244,0.00696060786552,24.1713,44.9283994165
 06/12  14:00:00,986.728602454,86.9847558469,524.209115561,0.0,220.879908,145.652643033,66.2254188799,0.0,24.1713,42.0541188799
 06/12  15:00:00,1017.86910555,88.8073279662,561.330231667,0.0,220.879908,137.835547516,43.0240246469,0.0100939029069,4.83426,38.179670744
 06/12  16:00:00,980.204988217,82.276290258,535.669433437,0.0,220.879908,133.019064,40.2728217504,0.0112793933003,4.83426,35.4272823571
 06/12  17:00:00,795.257616201,77.999370583,434.965087035,0.0,220.879908,53.238744,31.4093238007,0.0,4.83426,26.5750638007
 06/12  18:00:00,736.976863624,77.1368789299,377.658747245,0.0,220.879908,53.238744,49.2670820025,0.0,4.83426,44.4328220025
 06/12  19:00:00,737.259745716,76.631860456,377.990311025,0.0,220.879908,53.238744,13.5163921738,0.0,4.83426,8.68213217379
 06/12  20:00:00,716.196268922,76.0768043478,354.669104626,0.0,220.879908,53.238744,13.5071057417,0.0,4.83426,8.67284574166
 06/12  21:00:00,118.419318936,0.0,0.0,0.0,43.513341876,52.539744,13.5074194943,0.0,4.83426,8.67315949429
 06/12  22:00:00,118.109719435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,119.028840487,0.0,0.0,0.0,43.513341876,52.539744,13.4647630305,0.0,4.83426,8.63050303053
 06/12  24:00:00,118.139143589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,118.137230827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.122960223,0.0,0.0,0.0,43.513341876,52.539744,13.4518533747,0.0,4.83426,8.61759337468
 06/13  03:00:00,118.111278071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,120.502888208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,120.120915832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,350.379992917,73.2500065013,173.100052174,0.0,43.513341876,53.238744,106.210689766,92.7588308664,4.83426,8.61759889927
 06/13  07:00:00,521.747510633,73.0636531487,167.533951783,0.0,220.879908,53.238744,72.5902061819,50.2257503761,4.83426,17.5301958059
 06/13  08:00:00,836.289367357,78.197705136,382.955900132,0.0,220.879908,145.652643033,62.7205903902,0.00498386931447,36.25695,26.4586565209
 06/13  09:00:00,1015.02098715,80.5907064035,556.837422866,0.0,220.879908,145.652643033,80.7788795766,0.0,36.25695,44.5219295766
 06/13  10:00:00,1070.21255303,83.3224314596,601.615731463,0.0,220.879908,151.653867033,84.0026396826,0.0,48.3426,35.6600396826
 06/13  11:00:00,1104.4436302,86.139087692,632.042309611,0.0,220.879908,151.653867033,93.0691977964,0.0,48.3426,44.7265977964
 06/13  12:00:00,1115.86093201,88.8414156176,641.506241441,0.0,220.879908,151.653867033,93.190924433,0.0,48.3426,44.848324433
 06/13  13:00:00,1111.59426266,91.7945058788,639.953210575,0.0,220.879908,145.652643033,69.1056492098,0.0113286017316,24.1713,44.9230206081
 06/13  14:00:00,1121.31608195,94.9573631243,646.137460691,0.0,220.879908,145.652643033,68.7065078113,0.0,24.1713,44.5352078113
 06/13  15:00:00,1136.83661107,98.5802875427,665.791333197,0.0,220.879908,137.835547516,40.5237747562,0.0,4.83426,35.6895147562
 06/13  16:00:00,1177.18016546,93.9306120415,716.295999549,0.0,220.879908,133.019064,40.2687495463,0.0106047617047,4.83426,35.4238847846
 06/13  17:00:00,1083.74222051,88.1007338748,709.127222561,0.0,220.879908,53.238744,33.5961376949,0.0,4.83426,28.7618776949
 06/13  18:00:00,1078.57116346,87.3247472182,704.698258618,0.0,220.879908,53.238744,47.0623364884,0.0,4.83426,42.2280764884
 06/13  19:00:00,1060.18560787,85.066148036,688.855128325,0.0,220.879908,53.238744,13.5163434126,0.0,4.83426,8.68208341257
 06/13  20:00:00,1030.33661064,82.1784674173,659.851864242,0.0,220.879908,53.238744,13.5070661721,0.0,4.83426,8.67280617207
 06/13  21:00:00,279.513156525,1.07027167842,158.982141307,0.0,43.513341876,52.539744,13.5074378538,0.0,4.83426,8.67317785385
 06/13  22:00:00,256.348242677,1.07059309878,135.632514467,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  23:00:00,185.257036828,0.714363712407,64.625199978,0.0,43.513341876,52.539744,13.4648133881,0.0,4.83426,8.63055338814
 06/13  24:00:00,149.640613452,0.355687286032,30.6265946922,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,118.296202323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.28111101,0.0,0.0,0.0,43.513341876,52.539744,13.4516250646,0.0,4.83426,8.61736506457
 06/14  03:00:00,118.257990151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.753336374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,118.704512874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,708.30567339,74.3601663361,526.241569384,0.0,43.513341876,53.238744,13.4698944774,0.0181297574274,4.83426,8.61750471998
 06/14  07:00:00,902.199202011,74.0686323176,541.863429552,0.0,220.879908,53.238744,22.3633963187,0.0,4.83426,17.5291363187
 06/14  08:00:00,1025.54833695,83.9963021803,560.854806278,0.0,220.879908,145.652643033,62.710969892,0.0,36.25695,26.454019892
 06/14  09:00:00,1049.55503945,87.0690433865,582.012280986,0.0,220.879908,145.652643033,80.7699256094,0.0,36.25695,44.5129756094
 06/14  10:00:00,1045.18039113,88.9837818464,568.91513289,0.0,220.879908,151.653867033,83.9972643796,0.0,48.3426,35.6546643796
 06/14  11:00:00,1053.47744852,89.892319093,575.116507621,0.0,220.879908,151.653867033,93.061616667,0.0,48.3426,44.719016667
 06/14  12:00:00,1085.2345953,92.3940997848,605.552292209,0.0,220.879908,151.653867033,93.1849977821,0.0,48.3426,44.8423977821
 06/14  13:00:00,1092.84708462,94.8755524496,616.064918038,0.0,220.879908,145.652643033,69.0968327093,0.0113775693534,24.1713,44.9141551399
 06/14  14:00:00,1105.14483308,98.0554877769,624.643744355,0.0,220.879908,145.652643033,63.9180449196,0.0,24.1713,39.7467449196
 06/14  15:00:00,1111.4256263,99.1035003165,637.467509516,0.0,220.879908,137.835547516,45.3232980886,0.0184417138442,4.83426,40.4705963747
 06/14  16:00:00,1143.39243676,94.3658536862,679.198276496,0.0,220.879908,133.019064,40.2677579594,0.0109109300566,4.83426,35.4225870294
 06/14  17:00:00,974.684153413,84.9123866412,600.571982823,0.0,220.879908,53.238744,31.4020368354,0.0,4.83426,26.5677768354
 06/14  18:00:00,945.281220198,82.4046105417,573.827132339,0.0,220.879908,53.238744,40.3776155942,0.0,4.83426,35.5433555942
 06/14  19:00:00,952.126618965,81.0264349156,582.31768029,0.0,220.879908,53.238744,22.1789559781,0.0,4.83426,17.3446959781
 06/14  20:00:00,939.65683726,79.4697739669,567.829924045,0.0,220.879908,53.238744,13.5071213804,0.0,4.83426,8.67286138044
 06/14  21:00:00,274.02179229,0.889344592679,153.160386178,0.0,43.513341876,52.539744,13.5071683691,0.0,4.83426,8.6729083691
 06/14  22:00:00,253.878715092,1.07067267362,133.085184377,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,119.144935326,0.0,0.0,0.0,43.513341876,52.539744,13.4647825003,0.0,4.83426,8.6305225003
 06/14  24:00:00,118.269138177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.261362872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.244701711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,118.231312447,0.0,0.0,0.0,43.513341876,52.539744,13.4517881477,0.0,4.83426,8.61752814773
 06/15  04:00:00,118.731385646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,118.684983212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,701.969210749,74.2895312068,518.658989851,0.0,43.513341876,53.238744,13.5464596119,0.0947040425197,4.83426,8.61749556941
 06/15  07:00:00,879.750158632,73.7504014792,519.320874077,0.0,220.879908,53.238744,22.3600660171,0.0,4.83426,17.5258060171
 06/15  08:00:00,968.910524044,82.8591216139,507.536958617,0.0,220.879908,145.652643033,62.7112280674,0.00449620235103,36.25695,26.4497818651
 06/15  09:00:00,1005.0102191,85.3655356766,541.515286569,0.0,220.879908,145.652643033,71.8639788235,0.0,36.25695,35.6070288235
 06/15  10:00:00,1056.80511243,87.7748000856,585.585137023,0.0,220.879908,151.653867033,92.9025950961,0.0,48.3426,44.5599950961
 06/15  11:00:00,1089.88301498,89.8226315793,615.798675168,0.0,220.879908,151.653867033,93.0548353795,0.0,48.3426,44.7122353795
 06/15  12:00:00,1100.81497147,92.1805167847,624.5305135,0.0,220.879908,151.653867033,93.180204612,0.0,48.3426,44.837604612
 06/15  13:00:00,1105.82527815,95.0586855456,632.551561157,0.0,220.879908,145.652643033,69.0936962113,0.0112932233821,24.1713,44.9111029879
 06/15  14:00:00,1120.0219399,97.4281060645,644.131888718,0.0,220.879908,145.652643033,59.7932344977,0.0,24.1713,35.6219344977
 06/15  15:00:00,1130.46473137,99.7649384405,660.313315854,0.0,220.879908,137.835547516,49.4439888824,0.0180568023603,4.83426,44.59167208
 06/15  16:00:00,1148.71615802,96.6049138624,687.278150659,0.0,220.879908,133.019064,31.4117004295,0.0110792870959,4.83426,26.5663611424
 06/15  17:00:00,1045.61103791,89.7478395169,671.155478277,0.0,220.879908,53.238744,40.2521935749,0.0,4.83426,35.4179335749
 06/15  18:00:00,1044.21889234,88.9095581515,670.740509865,0.0,220.879908,53.238744,40.3746475569,0.0,4.83426,35.5403875569
 06/15  19:00:00,1023.74997456,86.7980541282,652.027976004,0.0,220.879908,53.238744,13.515620622,0.0,4.83426,8.68136062202
 06/15  20:00:00,981.880991806,83.5366542174,610.597538043,0.0,220.879908,53.238744,13.5068517576,0.0,4.83426,8.67259175755
 06/15  21:00:00,232.087788531,1.86181711675,110.489356755,0.0,43.513341876,52.539744,13.5058128477,0.0,4.83426,8.67155284768
 06/15  22:00:00,161.309656585,1.07321303295,41.4635958291,0.0,43.513341876,52.539744,13.4744536522,0.0,4.83426,8.64019365221
 06/15  23:00:00,142.805494342,0.714910381759,22.6392663456,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,138.738931164,0.711374572064,19.5214418437,0.0,43.513341876,52.539744,13.4518333607,0.0,4.83426,8.61757336074
 06/16  01:00:00,118.137886473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.110568803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.069101386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.311708943,0.0,0.0,0.0,43.513341876,52.539744,13.4516134667,0.0,4.83426,8.61735346673
 06/16  05:00:00,119.949602529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,219.051584188,73.352896568,43.0696946749,0.0,43.513341876,53.238744,212.955939787,208.101679787,4.83426,0.02
 06/16  07:00:00,479.183407582,73.168817736,125.101683656,0.0,220.879908,53.238744,83.8667237809,52.7514310625,4.83426,26.2810327184
 06/16  08:00:00,829.92342862,79.748898794,375.282739587,0.0,220.879908,145.652643033,53.7413348243,0.0046440823642,36.25695,17.479740742
 06/16  09:00:00,1028.21650184,82.1651329766,570.034917008,0.0,220.879908,145.652643033,53.7365911821,0.0,36.25695,17.4796411821
 06/16  10:00:00,1074.44326379,84.9907311585,606.13948757,0.0,220.879908,151.653867033,65.8211030962,0.0,48.3426,17.4785030962
 06/16  11:00:00,1111.70850622,87.8886336171,638.262314567,0.0,220.879908,151.653867033,65.8198670417,0.0,48.3426,17.4772670417
 06/16  12:00:00,1139.55224518,91.0829907034,663.609415927,0.0,220.879908,151.653867033,65.8211738879,0.0,48.3426,17.4785738879
 06/16  13:00:00,1141.9181311,94.7416911521,668.029562172,0.0,220.879908,145.652643033,41.6626249073,0.0114097375684,24.1713,17.4799151697
 06/16  14:00:00,1144.0352836,97.8585612903,665.509974246,0.0,220.879908,145.652643033,41.6473530919,0.0,24.1713,17.4760530919
 06/16  15:00:00,1157.16133139,100.662081041,682.192987228,0.0,220.879908,137.835547516,22.3294506253,0.0176760637577,4.83426,17.4775145616
 06/16  16:00:00,1183.73171135,99.1355554052,714.380678881,0.0,220.879908,133.019064,40.2466890652,0.0,4.83426,35.4124290652
 06/16  17:00:00,1091.26465488,92.6817968084,707.833423351,0.0,220.879908,53.238744,40.2482810967,0.0,4.83426,35.4140210967
 06/16  18:00:00,1080.82825227,91.7926249614,698.192697414,0.0,220.879908,53.238744,40.3675877733,0.0,4.83426,35.5333277733
 06/16  19:00:00,1064.76383646,89.4067053993,684.576084869,0.0,220.879908,53.238744,13.5163335835,0.0,4.83426,8.68207358345
 06/16  20:00:00,1044.71769054,85.8489621152,665.395526949,0.0,220.879908,53.238744,13.505883164,0.0,4.83426,8.67162316396
 06/16  21:00:00,583.452390991,3.28349167052,458.342682793,0.0,43.513341876,52.539744,13.5069008319,0.0,4.83426,8.67264083193
 06/16  22:00:00,421.553176439,2.81617699036,297.195316457,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,308.887398423,1.67654058383,186.016315582,0.0,43.513341876,52.539744,13.4645913426,0.0,4.83426,8.63033134257
 06/16  24:00:00,261.68412058,1.29225265686,140.515026355,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,238.269894954,1.07044699446,117.57029704,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,118.340640994,0.0,0.0,0.0,43.513341876,52.539744,13.4452735114,0.0,4.83426,8.61101351142
 06/17  03:00:00,118.317682461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,118.830843442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,118.795132529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.869246159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.754103705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,238.074399825,1.0731051192,134.727121169,0.0,43.513341876,52.539744,13.4452944587,0.0,4.83426,8.6110344587
 06/17  09:00:00,509.448444745,7.75060062345,396.773626681,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  10:00:00,480.045362624,9.60171508871,365.521132225,0.0,43.513341876,52.539744,13.5444074574,0.0,4.83426,8.71014745737
 06/17  11:00:00,477.932597239,9.67078109709,362.699023101,0.0,43.513341876,52.539744,13.4823151683,0.0,4.83426,8.6480551683
 06/17  12:00:00,439.920831685,8.12926825024,327.291673505,0.0,43.513341876,52.539744,13.4832434559,0.0,4.83426,8.64898345592
 06/17  13:00:00,585.381817022,12.0172217453,467.686804273,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,572.580486694,10.4167456195,456.883663364,0.0,43.513341876,52.539744,13.4773735573,0.0,4.83426,8.64311355727
 06/17  15:00:00,704.045406236,28.7401537708,568.811978096,0.0,43.513341876,52.539744,13.4774583162,0.0,4.83426,8.64319831621
 06/17  16:00:00,639.26064846,25.205899605,508.446136265,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,709.871657588,30.1467265415,573.119180666,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,597.816040464,10.5683586687,481.861941777,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,661.476916264,12.5226605618,541.948992111,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,552.493782784,8.36944558771,435.524530762,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,596.052064633,4.70641798649,467.531232163,0.0,43.513341876,52.539744,31.1869626968,0.0,4.83426,26.3527026968
 06/17  22:00:00,437.778463456,3.01507181402,313.023546298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,432.941110443,3.04459659951,307.24236836,0.0,43.513341876,52.539744,13.4452657894,0.0,4.83426,8.61100578945
 06/17  24:00:00,409.253743101,2.87640017203,284.666813242,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,409.978094457,2.62162548989,285.847744689,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,252.93143239,1.07378947806,132.110550145,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,290.074785485,1.37969288801,168.560860886,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,161.425992857,0.355687286032,41.6921345704,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,118.905035257,0.0,0.0,0.0,43.513341876,52.539744,13.4451325327,0.0,4.83426,8.61087253266
 06/18  06:00:00,238.471659137,1.07130534732,135.013754769,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,387.964054995,1.98649122269,282.207143425,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,466.510674029,3.56105093056,358.189448608,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,418.884515304,9.35125981366,305.524741227,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,512.634132274,9.94285519588,397.540361459,0.0,43.513341876,52.539744,22.2312854731,0.0,4.83426,17.3970254731
 06/18  11:00:00,474.52892354,11.34608479,357.952532224,0.0,43.513341876,52.539744,13.4836810116,0.0,4.83426,8.64942101164
 06/18  12:00:00,514.833407721,10.3062106869,399.67191104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,464.805636004,11.580465197,348.874227356,0.0,43.513341876,52.539744,13.4837155278,0.0,4.83426,8.64945552784
 06/18  14:00:00,595.13644787,11.2878167097,478.206000321,0.0,43.513341876,52.539744,13.4761687861,0.0,4.83426,8.64190878607
 06/18  15:00:00,577.313658731,26.9611548498,445.156524562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,646.304534047,28.1342383121,512.443468718,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,584.493809922,29.3123024655,450.126431138,0.0,43.513341876,52.539744,13.4445526225,0.0,4.83426,8.61029262247
 06/18  18:00:00,595.721116678,10.2213410287,480.070890855,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,527.854650682,10.6591957588,411.827943832,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,533.76591432,6.50385047868,418.679065046,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,364.661623981,3.36767511791,239.857482028,0.0,43.513341876,52.539744,31.1855542038,0.0,4.83426,26.3512942038
 06/18  22:00:00,347.561165833,3.24497464977,223.453126216,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  23:00:00,219.17785633,1.61059715294,97.3188131936,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,171.371952765,1.07492169805,51.4115151501,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,151.893348645,0.715186017506,32.521620075,0.0,43.513341876,52.539744,13.451629766,0.0,4.83426,8.61736976599
 06/19  02:00:00,134.747868913,0.355687286032,15.9667709692,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,118.18494235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.627775462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,118.55170097,0.0,0.0,0.0,43.513341876,52.539744,13.4516347188,0.0,4.83426,8.61737471882
 06/19  06:00:00,269.698320036,74.3005411306,93.0297940221,0.0,43.513341876,53.238744,121.060152725,116.205892725,4.83426,0.02
 06/19  07:00:00,424.827546541,73.632904761,71.3659851677,0.0,220.879908,53.238744,158.036425735,135.679785992,4.83426,17.5223797429
 06/19  08:00:00,532.625925349,81.5526913167,78.8244218915,0.0,220.879908,145.652643033,120.431215653,66.6996388565,36.25695,17.4746267965
 06/19  09:00:00,508.572638266,82.1419287493,54.5705092056,0.0,220.879908,145.652643033,164.989357202,111.257309239,36.25695,17.4750979628
 06/19  10:00:00,579.761738664,82.577732522,118.681939168,0.0,220.879908,151.653867033,168.487656975,102.668763333,48.3426,17.4762936413
 06/19  11:00:00,613.526936396,84.3907405941,149.581385324,0.0,220.879908,151.653867033,139.399335303,64.8527821651,48.3426,26.2039531377
 06/19  12:00:00,625.537207489,85.7677758279,161.045765939,0.0,220.879908,151.653867033,100.88708339,35.0707474776,48.3426,17.473735912
 06/19  13:00:00,701.013552809,87.3806969376,240.339679878,0.0,220.879908,145.652643033,42.7566160771,1.11056709202,24.1713,17.474748985
 06/19  14:00:00,748.122750865,88.7366134614,285.859593841,0.0,220.879908,145.652643033,41.647061829,0.0,24.1713,17.475761829
 06/19  15:00:00,754.440946893,89.6846060473,299.075163291,0.0,220.879908,137.835547516,22.3110688771,0.0,4.83426,17.4768088771
 06/19  16:00:00,747.384251128,82.8914751414,303.706247216,0.0,220.879908,133.019064,31.3900002355,0.0,4.83426,26.5557402355
 06/19  17:00:00,658.534002681,78.6882934911,298.599211713,0.0,220.879908,53.238744,40.2399036019,0.0,4.83426,35.4056436019
