Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  18:00:00,712.193381177,77.9213499611,352.419986845,0.0,220.879908,53.238744,40.3561323395,0.0,4.83426,35.5218723395
 06/19  19:00:00,675.28974146,77.0937428549,316.054393146,0.0,220.879908,53.238744,13.5153243579,0.0,4.83426,8.68106435787
 06/19  20:00:00,558.119940025,76.2621812919,197.733255686,0.0,220.879908,53.238744,28.3781964491,14.8729596461,4.83426,8.67097680295
 06/19  21:00:00,118.269576953,0.0,0.0,0.0,43.513341876,52.539744,13.5060345563,0.0,4.83426,8.67177455631
 06/19  22:00:00,117.97335031,0.0,0.0,0.0,43.513341876,52.539744,13.4735324531,0.0,4.83426,8.63927245314
 06/19  23:00:00,118.902264768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,117.99516836,0.0,0.0,0.0,43.513341876,52.539744,13.4513749948,0.0,4.83426,8.61711499478
 06/20  01:00:00,117.983225069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,117.97798647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,117.973043841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.184095397,0.0,0.0,0.0,43.513341876,52.539744,13.4515287182,0.0,4.83426,8.61726871816
 06/20  05:00:00,119.851104382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,233.859011405,73.0734181113,58.324652602,0.0,43.513341876,53.238744,280.965946176,276.111686176,4.83426,0.02
 06/20  07:00:00,464.872135175,73.0611807659,111.502425802,0.0,220.879908,53.238744,224.559094495,202.203598701,4.83426,17.5212357937
 06/20  08:00:00,676.037644615,76.4977765184,225.627219396,0.0,220.879908,145.652643033,104.454794755,50.7212149936,36.25695,17.476629761
 06/20  09:00:00,824.403560535,77.9036370173,371.591680816,0.0,220.879908,145.652643033,67.7560419842,5.29848236675,36.25695,26.2006096175
 06/20  10:00:00,967.173705761,79.684073999,505.483703748,0.0,220.879908,151.653867033,65.8158227788,0.0,48.3426,17.4732227788
 06/20  11:00:00,985.766018411,81.6450682294,520.167506135,0.0,220.879908,151.653867033,65.8167458614,0.0,48.3426,17.4741458614
 06/20  12:00:00,987.592211396,83.8337226708,519.491564674,0.0,220.879908,151.653867033,65.8176606252,0.0,48.3426,17.4750606252
 06/20  13:00:00,971.473789246,85.0790270724,508.05114323,0.0,220.879908,145.652643033,41.6594706707,0.0121771647705,24.1713,17.4759935059
 06/20  14:00:00,960.090361872,85.2159101409,496.794099388,0.0,220.879908,145.652643033,41.6436055369,0.0,24.1713,17.4723055369
 06/20  15:00:00,952.639683469,85.3291144591,497.065528262,0.0,220.879908,137.835547516,22.3148378741,0.00765752699359,4.83426,17.4729203471
 06/20  16:00:00,964.732053526,79.6273839174,519.949728129,0.0,220.879908,133.019064,40.2318787413,0.0,4.83426,35.3976187413
 06/20  17:00:00,888.38062753,76.5745422517,526.607915991,0.0,220.879908,53.238744,31.3882087683,0.0,4.83426,26.5539487683
 06/20  18:00:00,898.096828294,76.2119508045,537.109236826,0.0,220.879908,53.238744,40.3552900023,0.0,4.83426,35.5210300023
 06/20  19:00:00,874.94455115,75.7242099127,515.370895479,0.0,220.879908,53.238744,13.5144236626,0.0,4.83426,8.68016366259
 06/20  20:00:00,796.683291528,75.3071937344,435.288605356,0.0,220.879908,53.238744,13.5056969532,0.0,4.83426,8.67143695318
 06/20  21:00:00,118.060598823,0.0,0.0,0.0,43.513341876,52.539744,13.5058932066,0.0,4.83426,8.67163320664
 06/20  22:00:00,118.109402702,0.0,0.0,0.0,43.513341876,52.539744,13.4734078262,0.0,4.83426,8.63914782624
 06/20  23:00:00,119.004989614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,118.127546289,0.0,0.0,0.0,43.513341876,52.539744,13.4513701065,0.0,4.83426,8.61711010654
 06/21  01:00:00,118.121113724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.107465623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.116334381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.640280007,0.0,0.0,0.0,43.513341876,52.539744,13.4515071961,0.0,4.83426,8.61724719613
 06/21  05:00:00,118.612788171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,703.1476665,73.3275775926,521.270786336,0.0,43.513341876,53.238744,4.87365804843,0.0193980484325,4.83426,0.02
 06/21  07:00:00,885.768729378,73.0651354033,526.18823083,0.0,220.879908,53.238744,26.2538026062,0.0,4.83426,21.4195426062
 06/21  08:00:00,966.694600827,78.3502837781,508.770372378,0.0,220.879908,145.652643033,58.5706876846,0.00452490342991,36.25695,22.3092127812
 06/21  09:00:00,985.298680474,80.3880456709,524.927929324,0.0,220.879908,145.652643033,53.7292331733,0.0,36.25695,17.4722831733
 06/21  10:00:00,1033.32447017,82.4160473185,565.460673999,0.0,220.879908,151.653867033,65.8157118797,0.0,48.3426,17.4731118797
 06/21  11:00:00,1078.25768308,84.5307460728,608.306035935,0.0,220.879908,151.653867033,65.8165326159,0.0,48.3426,17.4739326159
 06/21  12:00:00,1102.41030861,87.1125877177,630.946697047,0.0,220.879908,151.653867033,65.8173599193,0.0,48.3426,17.4747599193
 06/21  13:00:00,1095.01107751,90.134426093,626.757050997,0.0,220.879908,145.652643033,41.6554473576,0.0117654873157,24.1713,17.4723818702
 06/21  14:00:00,1113.66873864,93.0083401147,642.673578654,0.0,220.879908,145.652643033,41.6428339476,0.0,24.1713,17.4715339476
 06/21  15:00:00,1133.79960142,96.2594095515,667.146918276,0.0,220.879908,137.835547516,22.313393242,0.00678641514705,4.83426,17.4723468269
 06/21  16:00:00,1151.24982104,91.2181348947,694.986356043,0.0,220.879908,133.019064,40.2282220884,0.0,4.83426,35.3939620884
 06/21  17:00:00,1063.26815909,85.859704515,692.341431125,0.0,220.879908,53.238744,31.3830787659,0.0,4.83426,26.5488187659
 06/21  18:00:00,1065.35615598,85.5686320582,694.693636171,0.0,220.879908,53.238744,40.3511792784,0.0,4.83426,35.5169192784
 06/21  19:00:00,1055.71338794,84.2083367415,686.147103585,0.0,220.879908,53.238744,13.5141093655,0.0,4.83426,8.67984936547
 06/21  20:00:00,1005.61681076,81.770428281,635.688379152,0.0,220.879908,53.238744,13.5053832616,0.0,4.83426,8.6711232616
 06/21  21:00:00,182.194386128,0.951301464304,62.0676153507,0.0,43.513341876,52.539744,13.5055803943,0.0,4.83426,8.67132039434
 06/21  22:00:00,190.479957826,1.07155096022,70.4051115287,0.0,43.513341876,52.539744,13.4717815373,0.0,4.83426,8.63752153734
 06/21  23:00:00,119.104918753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,118.205930366,0.0,0.0,0.0,43.513341876,52.539744,13.4514558226,0.0,4.83426,8.61719582259
 06/22  01:00:00,118.198058078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.182866457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.170457057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.652314913,0.0,0.0,0.0,43.513341876,52.539744,13.4512796338,0.0,4.83426,8.61701963375
 06/22  05:00:00,118.60487151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,506.922578498,73.8544791809,327.826606783,0.0,43.513341876,53.238744,7.97444232546,3.12018232546,4.83426,0.02
 06/22  07:00:00,774.610581292,73.2983067948,417.242910865,0.0,220.879908,53.238744,22.3522466835,0.0,4.83426,17.5179866835
 06/22  08:00:00,994.593800178,80.954545873,535.844224059,0.0,220.879908,145.652643033,62.4614850747,0.00465095855626,36.25695,26.1998841162
 06/22  09:00:00,1010.65440996,82.961164812,549.350618102,0.0,220.879908,145.652643033,53.7276474154,0.0,36.25695,17.4706974154
 06/22  10:00:00,1029.85005622,85.3860719711,559.946710649,0.0,220.879908,151.653867033,65.814021124,0.0,48.3426,17.471421124
 06/22  11:00:00,1036.96628935,87.1360289566,564.38520827,0.0,220.879908,151.653867033,65.81474591,0.0,48.3426,17.47214591
 06/22  12:00:00,1009.48366082,87.8502920338,536.204356795,0.0,220.879908,151.653867033,65.8154790334,0.0,48.3426,17.4728790334
 06/22  13:00:00,962.416718378,88.4550439296,494.650613908,0.0,220.879908,145.652643033,41.6573445561,0.0124232337231,24.1713,17.4736213224
 06/22  14:00:00,952.315670555,89.0268025853,484.185383386,0.0,220.879908,145.652643033,41.6456455794,0.0,24.1713,17.4743455794
 06/22  15:00:00,959.026023207,89.926048695,497.575191012,0.0,220.879908,137.835547516,22.3158288704,0.01130491383,4.83426,17.4702639566
 06/22  16:00:00,1009.89079548,82.910444822,560.037100123,0.0,220.879908,133.019064,31.3828917618,0.0,4.83426,26.5486317618
 06/22  17:00:00,937.193042349,78.815428054,570.774662727,0.0,220.879908,53.238744,40.2267899613,0.0,4.83426,35.3925299613
 06/22  18:00:00,927.863167097,77.809324915,564.691904196,0.0,220.879908,53.238744,40.3437960661,0.0,4.83426,35.5095360661
 06/22  19:00:00,709.919039802,76.6055930552,350.865674065,0.0,220.879908,53.238744,13.514369448,0.0,4.83426,8.680109448
 06/22  20:00:00,552.426794323,75.8421543529,192.442262331,0.0,220.879908,53.238744,13.7638126665,0.258332259428,4.83426,8.67122040704
 06/22  21:00:00,118.38620447,0.0,0.0,0.0,43.513341876,52.539744,13.503659148,0.0,4.83426,8.66939914802
 06/22  22:00:00,118.124211586,0.0,0.0,0.0,43.513341876,52.539744,13.4734243438,0.0,4.83426,8.63916434377
 06/22  23:00:00,119.014069716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,118.112803639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,118.092100272,0.0,0.0,0.0,43.513341876,52.539744,13.4513254102,0.0,4.83426,8.61706541023
 06/23  02:00:00,118.085959016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.069333413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.372375554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,120.025451034,0.0,0.0,0.0,43.513341876,52.539744,13.4514376409,0.0,4.83426,8.61717764086
 06/23  06:00:00,277.127451684,73.1465456343,100.893691166,0.0,43.513341876,53.238744,159.215781052,154.361521052,4.83426,0.02
 06/23  07:00:00,476.926267469,73.0629418115,123.348792943,0.0,220.879908,53.238744,125.046640026,102.695735229,4.83426,17.5166447972
 06/23  08:00:00,623.483124282,76.942768128,173.183449725,0.0,220.879908,145.652643033,60.6083154413,6.8787199807,36.25695,17.4726454606
 06/23  09:00:00,628.232933878,78.0523641007,177.026775091,0.0,220.879908,145.652643033,69.835355313,16.1063857205,36.25695,17.4720195925
 06/23  10:00:00,653.300551731,78.6909967748,195.352455394,0.0,220.879908,151.653867033,95.9047558205,30.0893278052,48.3426,17.4728280153
 06/23  11:00:00,703.187164737,79.3229559817,243.338134873,0.0,220.879908,151.653867033,86.0647253348,16.689644299,48.3426,21.0324810358
 06/23  12:00:00,730.821377423,80.0713139447,270.934248987,0.0,220.879908,151.653867033,73.8785445301,2.9012490464,48.3426,22.6346954837
 06/23  13:00:00,689.93096748,80.8442483317,235.631683916,0.0,220.879908,145.652643033,60.0734997714,18.4321351074,24.1713,17.470064664
 06/23  14:00:00,771.542467331,82.4052755174,315.11207202,0.0,220.879908,145.652643033,44.4668379482,2.82484435497,24.1713,17.4706935933
 06/23  15:00:00,813.122971725,83.651633599,363.098550762,0.0,220.879908,137.835547516,22.3056167955,0.0,4.83426,17.4713567955
 06/23  16:00:00,681.28302405,78.2897107505,242.370320183,0.0,220.879908,133.019064,32.0523605506,0.671665893843,4.83426,26.5464346568
 06/23  17:00:00,501.397245658,75.5496730587,145.464935034,0.0,220.879908,53.238744,59.8284308195,19.6061417321,4.83426,35.3880290874
 06/23  18:00:00,435.180574279,75.109837465,80.2267029896,0.0,220.879908,53.238744,86.4759932523,46.1329362328,4.83426,35.5087970195
 06/23  19:00:00,414.231242267,74.6645323884,59.9802632539,0.0,220.879908,53.238744,67.5796725307,54.065840619,4.83426,8.67957191177
 06/23  20:00:00,400.951327137,74.2163595731,44.4198786466,0.0,220.879908,53.238744,85.7281453456,72.2233655818,4.83426,8.67051976382
 06/23  21:00:00,117.859298597,0.0,0.0,0.0,43.513341876,52.539744,13.5048542965,0.0,4.83426,8.67059429651
 06/23  22:00:00,117.947475337,0.0,0.0,0.0,43.513341876,52.539744,7.03624937333,0.0,4.83426,2.20198937333
 06/23  23:00:00,118.879268952,0.0,0.0,0.0,43.513341876,52.539744,11.2829399056,0.0,4.83426,6.44867990563
 06/23  24:00:00,117.97248162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,117.962248737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,117.956550027,0.0,0.0,0.0,43.513341876,52.539744,13.4450516163,0.0,4.83426,8.61079161631
 06/24  03:00:00,117.941043007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.37710548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,118.332409418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.419114443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.292113642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.298440336,0.0,0.0,0.0,43.513341876,52.539744,13.4449527563,0.0,4.83426,8.61069275628
 06/24  09:00:00,100.329921487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,100.330300079,0.0,0.0,0.0,43.513341876,52.539744,13.5401236962,0.0,4.83426,8.70586369623
 06/24  11:00:00,101.131668774,0.0,0.0,0.0,43.513341876,52.539744,13.48207082,0.0,4.83426,8.64781082001
 06/24  12:00:00,100.244506242,0.0,0.0,0.0,43.513341876,52.539744,13.4823810552,0.0,4.83426,8.64812105523
 06/24  13:00:00,100.316009306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,100.405956334,0.0,0.0,0.0,43.513341876,52.539744,13.4763528848,0.0,4.83426,8.64209288482
 06/24  15:00:00,100.452991109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,100.314543025,0.0,0.0,0.0,43.513341876,52.539744,13.4450719518,0.0,4.83426,8.61081195181
 06/24  17:00:00,100.359302797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,100.3901197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,100.912453246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,100.825554873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,118.411624757,0.0,0.0,0.0,43.513341876,52.539744,31.1668226649,0.0,4.83426,26.3325626649
 06/24  22:00:00,117.978697329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,118.790832401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,117.88608364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,117.868246553,0.0,0.0,0.0,43.513341876,52.539744,13.4450004499,0.0,4.83426,8.61074044988
 06/25  02:00:00,117.855867921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,117.835461609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.245239822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,118.202186778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.324728199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.285201308,0.0,0.0,0.0,43.513341876,52.539744,13.4450744699,0.0,4.83426,8.61081446985
 06/25  08:00:00,100.404606707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,100.560756954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,100.643091679,0.0,0.0,0.0,43.513341876,52.539744,22.2266846556,0.0,4.83426,17.3924246556
 06/25  11:00:00,101.456155565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,100.635288646,0.0,0.0,0.0,43.513341876,52.539744,13.4821854019,0.0,4.83426,8.64792540188
 06/25  13:00:00,100.728218954,0.0,0.0,0.0,43.513341876,52.539744,13.4824735184,0.0,4.83426,8.6482135184
 06/25  14:00:00,100.76122237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,130.369737773,3.65556979902,25.5891489165,0.0,43.513341876,52.539744,13.4757422822,0.0,4.83426,8.6414822822
 06/25  16:00:00,364.851607408,9.25449025553,251.574422692,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,359.989471914,7.23410853826,249.064622495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,410.998173654,7.86877217679,298.476084779,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,301.557653095,3.31282771344,193.904824944,0.0,43.513341876,52.539744,13.4449928858,0.0,4.83426,8.61073288579
 06/25  20:00:00,192.034121187,2.06734767961,87.3154955303,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,139.506045495,0.441711588377,20.1653536044,0.0,43.513341876,52.539744,22.3942662366,0.0,4.83426,17.5600062366
 06/25  22:00:00,118.126663889,0.0,0.0,0.0,43.513341876,52.539744,13.4449278643,0.0,4.83426,8.61066786435
 06/25  23:00:00,118.95441336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,118.083783804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,118.068857182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,118.036502392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,117.991755712,0.0,0.0,0.0,43.513341876,52.539744,13.4511713455,0.0,4.83426,8.61691134555
 06/26  04:00:00,118.407230437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,118.356365717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,205.838528703,73.1190593095,31.0857456904,0.0,43.513341876,53.238744,253.303559624,248.449299624,4.83426,0.02
 06/26  07:00:00,450.580174242,73.0768833422,96.8867016591,0.0,220.879908,53.238744,125.062284446,93.9664944096,4.83426,26.2615300369
 06/26  08:00:00,705.980924284,76.913915476,254.831662286,0.0,220.879908,145.652643033,53.7315973308,0.00476701267245,36.25695,17.4698803181
 06/26  09:00:00,986.988853363,79.0586129402,531.964109292,0.0,220.879908,145.652643033,53.7272099373,0.0,36.25695,17.4702599373
 06/26  10:00:00,1061.85456103,81.1131765239,598.16804936,0.0,220.879908,151.653867033,65.8130622636,0.0,48.3426,17.4704622636
 06/26  11:00:00,1091.03500413,83.2896418844,623.877170013,0.0,220.879908,151.653867033,65.8122364142,0.0,48.3426,17.4696364142
 06/26  12:00:00,1104.06819916,86.0138953355,634.410660287,0.0,220.879908,151.653867033,65.8086738218,0.0,48.3426,17.4660738218
 06/26  13:00:00,1095.60546845,89.0401615354,628.76308794,0.0,220.879908,145.652643033,41.6496637358,0.0115598871187,24.1713,17.4668038487
 06/26  14:00:00,1108.94092365,92.0656877419,639.059918336,0.0,220.879908,145.652643033,41.6384630405,0.0,24.1713,17.4671630405
 06/26  15:00:00,1121.29474465,95.742697591,655.550743139,0.0,220.879908,137.835547516,22.3087289504,0.00692370616736,4.83426,17.4675452442
 06/26  16:00:00,1151.7116866,90.2791617306,696.715586248,0.0,220.879908,133.019064,31.3725257453,0.0,4.83426,26.5382657453
 06/26  17:00:00,1053.76781606,85.1927824827,683.819197416,0.0,220.879908,53.238744,40.2128818596,0.0,4.83426,35.3786218596
 06/26  18:00:00,1036.23696405,83.7552381093,667.547959892,0.0,220.879908,53.238744,40.3270633237,0.0,4.83426,35.4928033237
 06/26  19:00:00,1004.65443735,81.6657178033,637.087921926,0.0,220.879908,53.238744,13.5141974175,0.0,4.83426,8.67993741748
 06/26  20:00:00,983.903534315,79.7862882182,618.349910402,0.0,220.879908,53.238744,13.5040100117,0.0,4.83426,8.6697500117
 06/26  21:00:00,181.112584029,1.07049514093,60.7950442088,0.0,43.513341876,52.539744,13.5048071675,0.0,4.83426,8.67054716752
 06/26  22:00:00,118.210656033,0.0,0.0,0.0,43.513341876,52.539744,13.4728238809,0.0,4.83426,8.63856388091
 06/26  23:00:00,119.094751016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,118.19188802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,118.181823559,0.0,0.0,0.0,43.513341876,52.539744,13.4511267957,0.0,4.83426,8.61686679575
 06/27  02:00:00,118.156095839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.135998023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.57631523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,120.268922888,0.0,0.0,0.0,43.513341876,52.539744,13.4511691645,0.0,4.83426,8.61690916449
 06/27  06:00:00,667.645058106,73.8997943294,485.71261669,0.0,43.513341876,53.238744,8.24188560646,3.38762560646,4.83426,0.02
 06/27  07:00:00,860.571369087,73.1783376285,502.06189543,0.0,220.879908,53.238744,22.3471285258,0.0,4.83426,17.5128685258
 06/27  08:00:00,960.653969432,80.2726445865,501.860806332,0.0,220.879908,145.652643033,53.7254151942,0.0,36.25695,17.4684651942
 06/27  09:00:00,954.79246556,82.5246579493,492.510521904,0.0,220.879908,145.652643033,53.7218496485,0.0,36.25695,17.4648996485
 06/27  10:00:00,984.107573151,84.7559127996,512.47655553,0.0,220.879908,151.653867033,65.8097251823,0.0,48.3426,17.4671251823
 06/27  11:00:00,1035.3166058,87.2493694051,559.809179367,0.0,220.879908,151.653867033,65.8086647603,0.0,48.3426,17.4660647603
 06/27  12:00:00,1071.71253252,90.1329997705,595.044800044,0.0,220.879908,151.653867033,65.8089499719,0.0,48.3426,17.4663499719
 06/27  13:00:00,1074.70290022,92.576592566,601.410027907,0.0,220.879908,145.652643033,41.6507647541,0.0114900494698,24.1713,17.4679747046
 06/27  14:00:00,1087.38438054,95.0400739154,611.518994936,0.0,220.879908,145.652643033,41.6382144347,0.0,24.1713,17.4669144347
 06/27  15:00:00,1112.38429218,98.2695285655,641.357646578,0.0,220.879908,137.835547516,22.3186582495,0.0171940517716,4.83426,17.4672041977
 06/27  16:00:00,1163.21291124,94.8198596597,700.825316967,0.0,220.879908,133.019064,40.2079351712,0.0,4.83426,35.3736751712
 06/27  17:00:00,1077.17903481,89.4176356238,700.747678283,0.0,220.879908,53.238744,31.3685623806,0.0,4.83426,26.5343023806
 06/27  18:00:00,1074.94996986,88.5341943322,700.060311185,0.0,220.879908,53.238744,40.3240941825,0.0,4.83426,35.4898341825
 06/27  19:00:00,1062.3359494,86.0909319156,690.610012797,0.0,220.879908,53.238744,13.513688948,0.0,4.83426,8.67942894804
 06/27  20:00:00,1033.88134922,83.4067739405,665.917581625,0.0,220.879908,53.238744,13.5038446707,0.0,4.83426,8.66958467068
 06/27  21:00:00,266.224297302,1.28742275881,145.588361513,0.0,43.513341876,52.539744,13.5030630146,0.0,4.83426,8.66880301464
 06/27  22:00:00,323.623350338,2.21240809778,201.084673269,0.0,43.513341876,52.539744,13.4731251338,0.0,4.83426,8.63886513384
 06/27  23:00:00,167.863084682,0.715691492881,47.4312505026,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,159.893455636,0.711374572064,40.4269491588,0.0,43.513341876,52.539744,13.4512370419,0.0,4.83426,8.6169770419
 06/28  01:00:00,118.261046685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.235082771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.20398293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.670907921,0.0,0.0,0.0,43.513341876,52.539744,13.4511016582,0.0,4.83426,8.61684165815
 06/28  05:00:00,118.614787173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,674.568931791,74.1473992253,493.220354075,0.0,43.513341876,53.238744,4.97290202112,0.118642021122,4.83426,0.02
 06/28  07:00:00,893.526689907,73.8106808001,533.588662881,0.0,220.879908,53.238744,22.3473046153,0.0,4.83426,17.5130446153
 06/28  08:00:00,998.503256189,83.444311024,534.473702463,0.0,220.879908,145.652643033,53.72606756,0.0,36.25695,17.46911756
 06/28  09:00:00,1004.18438872,85.4516517638,537.213800462,0.0,220.879908,145.652643033,55.6104463697,0.0,36.25695,19.3534963697
 06/28  10:00:00,983.473740429,87.0787319509,509.251593534,0.0,220.879908,151.653867033,72.644767632,0.0,48.3426,24.302167632
 06/28  11:00:00,1008.81643385,89.3321502363,531.235192753,0.0,220.879908,151.653867033,65.8073608256,0.0,48.3426,17.4647608256
 06/28  12:00:00,1071.61814357,91.9976425598,592.222193044,0.0,220.879908,151.653867033,65.8075586991,0.0,48.3426,17.4649586991
 06/28  13:00:00,1016.01255817,92.37196229,542.147915546,0.0,220.879908,145.652643033,41.6498075964,0.0133388106496,24.1713,17.4651687858
 06/28  14:00:00,965.309584826,92.5708060109,491.388849418,0.0,220.879908,145.652643033,41.6366626793,0.0,24.1713,17.4653626793
 06/28  15:00:00,975.737468394,92.5182493015,509.467306376,0.0,220.879908,137.835547516,22.3181889549,0.0183664507383,4.83426,17.4655625041
 06/28  16:00:00,1026.38775505,84.7052099891,572.837068093,0.0,220.879908,133.019064,31.365160358,0.0,4.83426,26.530900358
 06/28  17:00:00,944.663643203,80.2512869015,574.974292352,0.0,220.879908,53.238744,40.203547815,0.0,4.83426,35.369287815
 06/28  18:00:00,972.783804954,79.607554359,604.571135031,0.0,220.879908,53.238744,39.1357395473,0.0,4.83426,34.3014795473
 06/28  19:00:00,979.134410729,78.8062991466,611.676633395,0.0,220.879908,53.238744,14.6667058315,0.0,4.83426,9.83244583149
 06/28  20:00:00,961.12083083,77.8944592557,593.721715346,0.0,220.879908,53.238744,13.5040928123,0.0,4.83426,8.66983281234
 06/28  21:00:00,240.555855056,0.714568946298,120.111447021,0.0,43.513341876,52.539744,13.5041265548,0.0,4.83426,8.66986655481
 06/28  22:00:00,170.707697561,0.355687286032,51.5185713266,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,119.160106312,0.0,0.0,0.0,43.513341876,52.539744,13.4634569844,0.0,4.83426,8.62919698437
 06/28  24:00:00,118.294564358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.287139699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,118.281671581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.276755832,0.0,0.0,0.0,43.513341876,52.539744,13.4511193261,0.0,4.83426,8.61685932607
 06/29  04:00:00,118.80576747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,118.767186317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,711.858141934,74.3500322845,527.780281199,0.0,43.513341876,53.238744,4.86308218492,0.00882218492028,4.83426,0.02
 06/29  07:00:00,912.988783431,73.8081382063,551.564903573,0.0,220.879908,53.238744,31.0899790591,0.0,4.83426,26.2557190591
 06/29  08:00:00,1032.3281765,83.0172605936,567.990491721,0.0,220.879908,145.652643033,53.7227024069,0.0,36.25695,17.4657524069
 06/29  09:00:00,1027.06689442,85.8870809075,558.909331236,0.0,220.879908,145.652643033,53.7231475282,0.0,36.25695,17.4661975282
 06/29  10:00:00,1061.98162719,88.4384089174,586.127378779,0.0,220.879908,151.653867033,65.8089291284,0.0,48.3426,17.4663291284
 06/29  11:00:00,1100.02221712,90.8418775588,620.117743896,0.0,220.879908,151.653867033,65.8090374267,0.0,48.3426,17.4664374267
 06/29  12:00:00,1113.75095497,93.1441128082,632.7771442,0.0,220.879908,151.653867033,65.8091503016,0.0,48.3426,17.4665503016
 06/29  13:00:00,1106.69512228,95.728529529,629.844812314,0.0,220.879908,145.652643033,41.6496354102,0.0116629220303,24.1713,17.4666724881
 06/29  14:00:00,1114.81870548,97.6003667379,635.682445533,0.0,220.879908,145.652643033,41.6380785054,0.0,24.1713,17.4667785054
 06/29  15:00:00,1132.33409273,99.5003656964,658.473007844,0.0,220.879908,137.835547516,22.3187699611,0.0176195803413,4.83426,17.4668903808
 06/29  16:00:00,1162.58313416,95.2137930869,698.67386462,0.0,220.879908,133.019064,31.3636537229,0.0,4.83426,26.5293937229
 06/29  17:00:00,1063.07881896,88.5445544656,686.326425766,0.0,220.879908,53.238744,40.2000671157,0.0,4.83426,35.3658071157
 06/29  18:00:00,1050.6459178,87.1682688554,675.686016875,0.0,220.879908,53.238744,40.3176612608,0.0,4.83426,35.4834012608
 06/29  19:00:00,1030.18866702,85.2319819737,657.102936751,0.0,220.879908,53.238744,13.5127051044,0.0,4.83426,8.67844510441
 06/29  20:00:00,1000.79276203,82.6095565921,630.739189545,0.0,220.879908,53.238744,13.5035492954,0.0,4.83426,8.66928929536
 06/29  21:00:00,306.163830638,1.07078606257,184.969858699,0.0,43.513341876,52.539744,13.5041636085,0.0,4.83426,8.66990360852
 06/29  22:00:00,260.781405761,1.07145845694,139.95546695,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,230.53952539,1.07068864185,109.039421803,0.0,43.513341876,52.539744,13.4631510433,0.0,4.83426,8.62889104328
 06/29  24:00:00,118.296920366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,118.28211476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.276088877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.270611635,0.0,0.0,0.0,43.513341876,52.539744,13.4509499707,0.0,4.83426,8.61668997075
 06/30  04:00:00,120.846410492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,120.440395202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,705.330770813,74.6718091607,519.749144123,0.0,43.513341876,53.238744,4.86955345207,0.0152934520733,4.83426,0.02
 06/30  07:00:00,881.987414899,74.1587210878,519.76937982,0.0,220.879908,53.238744,31.0904758996,0.0,4.83426,26.2562158996
 06/30  08:00:00,987.385679841,84.0422770877,521.721608947,0.0,220.879908,145.652643033,53.7236722457,0.0,36.25695,17.4667222457
 06/30  09:00:00,1012.21906413,86.6375999031,543.23435463,0.0,220.879908,145.652643033,53.7235055921,0.0,36.25695,17.4665555921
 06/30  10:00:00,1042.91987612,89.2804022545,565.984202669,0.0,220.879908,151.653867033,65.8091914413,0.0,48.3426,17.4665914413
 06/30  11:00:00,1093.42225137,91.5475084782,613.160930665,0.0,220.879908,151.653867033,65.8092140271,0.0,48.3426,17.4666140271
 06/30  12:00:00,1126.72299384,94.4719666926,643.414426177,0.0,220.879908,151.653867033,65.8092430334,0.0,48.3426,17.4666430334
 06/30  13:00:00,1128.10071366,97.640540262,647.383456628,0.0,220.879908,145.652643033,41.6493586022,0.0113768557403,24.1713,17.4666817464
 06/30  14:00:00,1167.29714404,101.014009049,683.030248984,0.0,220.879908,145.652643033,41.6381762412,0.0,24.1713,17.4668762412
 06/30  15:00:00,1179.72720934,107.490510713,696.683419207,0.0,220.879908,137.835547516,22.3010086777,0.0,4.83426,17.4667486777
 06/30  16:00:00,1175.29364706,106.419668318,698.112275677,0.0,220.879908,133.019064,31.3601531125,0.0,4.83426,26.5258931125
 06/30  17:00:00,1110.91705424,107.957307232,711.973562101,0.0,220.879908,53.238744,40.2014383372,0.0,4.83426,35.3671783372
 06/30  18:00:00,1112.24880815,110.158556681,711.101298044,0.0,220.879908,53.238744,40.3145928125,0.0,4.83426,35.4803328125
 06/30  19:00:00,1093.68555749,109.013101802,693.750889144,0.0,220.879908,53.238744,13.5125921468,0.0,4.83426,8.67833214684
 06/30  20:00:00,1059.44556097,99.7670425942,668.810808735,0.0,220.879908,53.238744,13.503444539,0.0,4.83426,8.66918453905
 06/30  21:00:00,575.070453979,3.29580158367,448.848357365,0.0,43.513341876,52.539744,13.5039319766,0.0,4.83426,8.66967197659
 06/30  22:00:00,478.239182171,3.15309760223,352.752581841,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  23:00:00,305.41669725,1.62350872357,182.600715006,0.0,43.513341876,52.539744,13.4633753591,0.0,4.83426,8.62911535909
 06/30  24:00:00,255.481278707,1.07106007433,134.553848225,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,104.920798275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.85409315,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.788712133,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.174481829,0.0,0.0,0.0,43.513341876,39.243024,13.4448538477,0.0,4.83426,8.61059384773
 07/01  05:00:00,105.132227324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,87.266380879,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.1827453085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.2497280826,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,87.3306797302,0.0,0.0,0.0,43.513341876,39.243024,13.4509480972,0.0,4.83426,8.61668809723
 07/01  10:00:00,87.4011718338,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,114.646168557,0.360176831794,25.7126273169,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,170.211669518,4.35588855258,77.5290021741,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,279.552131363,8.38585211626,181.644199221,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,340.352907267,7.70763100908,242.482514392,0.0,43.513341876,39.243024,13.444929042,0.0,4.83426,8.61066904201
 07/01  15:00:00,425.516999367,9.68629126345,324.787655078,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,519.518314281,10.0321148584,417.29491207,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,484.000053048,8.92373596627,383.141385966,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,440.816021935,7.70326575151,341.919662362,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,401.4012139,3.22478624473,306.815653372,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,243.140420617,1.61958110404,151.977890278,0.0,43.513341876,39.243024,13.444795842,0.0,4.83426,8.61053584202
 07/01  21:00:00,195.876024521,0.937390761424,88.5167382981,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,139.259656612,0.355687286032,33.5244783395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,105.788045637,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.946019746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.930272484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.914600054,0.0,0.0,0.0,43.513341876,39.243024,13.4447645893,0.0,4.83426,8.61050458931
 07/02  03:00:00,104.900861465,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.39484143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,105.36666223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.4697405683,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.3376879534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.3607610618,0.0,0.0,0.0,43.513341876,39.243024,13.4508119697,0.0,4.83426,8.61655196972
 07/02  09:00:00,87.4134620566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,87.4183498829,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,88.2100015308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,362.268049812,2.37232741953,268.876190042,0.0,43.513341876,39.243024,13.4501599098,0.0,4.83426,8.61589990977
 07/02  13:00:00,320.203976542,1.717075199,228.463073263,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,494.989574435,2.92373982363,400.119938597,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,503.900147474,3.13592344133,408.399089251,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,387.050844523,2.73657971922,292.647722911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,355.017911376,2.86834308053,260.579162864,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,371.438118784,2.9801230372,277.522812348,0.0,43.513341876,39.243024,13.4448442178,0.0,4.83426,8.61058421777
 07/02  19:00:00,326.509081799,2.90913563965,233.118375224,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,199.560763368,1.73752207835,108.812033808,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,105.301667911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,104.897024466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,105.717564849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.871565025,0.0,0.0,0.0,43.513341876,39.243024,13.4449018201,0.0,4.83426,8.61064182014
 07/03  01:00:00,104.86591013,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.857855132,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.849071155,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.336853935,0.0,0.0,0.0,43.513341876,39.243024,13.4508697695,0.0,4.83426,8.6166097695
 07/03  05:00:00,105.29426313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,332.232622669,73.0599913942,168.641989041,0.0,43.513341876,39.942024,4.99610378449,0.141843784485,4.83426,0.02
 07/03  07:00:00,298.519535638,73.0599913942,135.591856876,0.0,43.513341876,39.942024,81.1082533655,67.6419562096,4.83426,8.63203715585
 07/03  08:00:00,459.262725995,73.4044826075,171.558483695,0.0,122.71106,84.617158233,32.8692766152,0.0,24.1713,8.69797661518
 07/03  09:00:00,548.177096621,74.0371541661,259.010410771,0.0,122.71106,84.617158233,32.8250492799,0.0,24.1713,8.65374927987
 07/03  10:00:00,668.10927764,74.6339141414,373.270508052,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  11:00:00,761.348732664,75.1607803118,464.856395722,0.0,122.71106,88.818015033,44.910909451,0.0,36.25695,8.65395945097
 07/03  12:00:00,886.532416556,75.81841671,589.699673932,0.0,122.71106,88.818015033,44.9102273863,0.0,36.25695,8.65327738634
 07/03  13:00:00,923.623096874,76.717564167,628.945047873,0.0,122.71106,84.617158233,32.8427620052,0.017975900613,24.1713,8.65348610459
 07/03  14:00:00,929.554193348,77.6837021607,633.5958232,0.0,122.71106,84.617158233,32.8249960779,0.0,24.1713,8.65369607795
 07/03  15:00:00,922.776378114,78.9804827454,632.049615482,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,918.490147671,80.4068896073,631.255564505,0.0,122.71106,73.183824,13.4659433945,0.0,4.83426,8.63168339446
 07/03  17:00:00,882.841297282,79.2165461521,630.193952122,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,794.964959798,73.0599913942,548.638966254,0.0,122.71106,39.942024,13.5621497641,0.0680877756486,4.83426,8.65980198841
 07/03  19:00:00,737.772015275,73.0599913942,491.361716585,0.0,122.71106,39.942024,13.5115741465,0.0,4.83426,8.67731414646
 07/03  20:00:00,587.184664711,73.0599913942,420.93511899,0.0,43.513341876,39.942024,13.5108067878,0.00791099889648,4.83426,8.66863578892
 07/03  21:00:00,105.249589356,0.0,0.0,0.0,43.513341876,39.243024,13.5034075277,0.0,4.83426,8.66914752769
 07/03  22:00:00,104.882369052,0.0,0.0,0.0,43.513341876,39.243024,13.4718774923,0.0,4.83426,8.6376174923
 07/03  23:00:00,105.77094212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,104.875816001,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,104.852667677,0.0,0.0,0.0,43.513341876,39.243024,13.4447148952,0.0,4.83426,8.61045489518
 07/04  02:00:00,104.843493111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.842892103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.338102914,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,105.319293625,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,87.4253213544,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.3040952858,0.0,0.0,0.0,43.513341876,39.243024,13.4448361552,0.0,4.83426,8.61057615516
 07/04  08:00:00,87.3604541235,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.4316078074,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,87.4822121676,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,185.066831899,1.07106777751,94.6302446019,0.0,43.513341876,39.243024,13.4509524002,0.0,4.83426,8.61669240019
 07/04  12:00:00,152.013880789,0.715510993537,63.1364316262,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,311.037043229,4.08725742143,217.001910056,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,288.651578765,5.22883001297,193.674348898,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,361.116374664,5.03894124433,265.278227825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,374.600590481,4.2855755332,278.850808114,0.0,43.513341876,39.243024,13.4447998679,0.0,4.83426,8.61053986789
 07/04  17:00:00,324.891622298,2.34452160637,231.995450115,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,279.495399323,2.05230874131,188.072994938,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,362.450894736,2.80788932109,268.877855821,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,200.28214627,1.07191220334,107.258428124,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,105.385696205,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,104.985553874,0.0,0.0,0.0,43.513341876,39.243024,13.4447356568,0.0,4.83426,8.61047565679
 07/04  23:00:00,105.798140134,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,104.966701193,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,104.960901263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.956245522,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.953713782,0.0,0.0,0.0,43.513341876,39.243024,13.4508879736,0.0,4.83426,8.61662797359
 07/05  04:00:00,105.479986545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,105.452976427,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,687.586252075,73.0599913942,516.15374282,0.0,43.513341876,39.942024,4.86434421967,0.0100842196694,4.83426,0.02
 07/05  07:00:00,688.988470129,73.0599913942,517.78388192,0.0,43.513341876,39.942024,13.4660226367,0.0,4.83426,8.63176263666
 07/05  08:00:00,816.453290084,73.6775774064,520.572265644,0.0,122.71106,84.617158233,32.8685968717,0.0,24.1713,8.69729687173
 07/05  09:00:00,808.74515514,74.0522644707,513.44160381,0.0,122.71106,84.617158233,32.8244086356,0.0,24.1713,8.65310863563
 07/05  10:00:00,813.838226402,74.1190303492,515.505183909,0.0,122.71106,88.818015033,44.9102293648,0.0,36.25695,8.65327936481
 07/05  11:00:00,818.256844947,74.6784200762,517.996144147,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  12:00:00,851.432553293,75.2339477973,549.907765683,0.0,122.71106,88.818015033,44.9104019839,0.0,36.25695,8.65345198389
 07/05  13:00:00,893.182821742,75.8366980383,596.014964113,0.0,122.71106,84.617158233,32.8421653161,0.0172400173305,24.1713,8.65362529872
 07/05  14:00:00,912.669357384,76.6019105025,614.449463558,0.0,122.71106,84.617158233,32.8242131701,0.0,24.1713,8.65291317006
 07/05  15:00:00,908.552898702,77.7954671978,616.045483749,0.0,122.71106,78.0003075165,13.4873450462,0.0,4.83426,8.65308504615
 07/05  16:00:00,908.944422635,78.9401402214,620.574994185,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/05  17:00:00,887.306038972,78.1137721114,633.039625607,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,809.373949538,73.0599913942,559.873710969,0.0,122.71106,39.942024,13.5567075005,0.0628637781724,4.83426,8.6595837223
 07/05  19:00:00,819.456779912,73.0599913942,568.890313786,0.0,122.71106,39.942024,13.5123284586,0.0,4.83426,8.67806845864
 07/05  20:00:00,723.153174838,73.0599913942,549.247839237,0.0,43.513341876,39.942024,13.5025337186,0.0,4.83426,8.6682737186
 07/05  21:00:00,105.503451891,0.0,0.0,0.0,43.513341876,39.243024,13.5031410475,0.0,4.83426,8.66888104746
 07/05  22:00:00,105.071850774,0.0,0.0,0.0,43.513341876,39.243024,13.4721528727,0.0,4.83426,8.63789287273
 07/05  23:00:00,105.857471793,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,104.945168992,0.0,0.0,0.0,43.513341876,39.243024,13.4507554275,0.0,4.83426,8.61649542747
 07/06  01:00:00,104.88035046,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.834638931,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.799042642,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.231960954,0.0,0.0,0.0,43.513341876,39.243024,13.4506446496,0.0,4.83426,8.61638464957
 07/06  05:00:00,105.181224017,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,255.748182293,73.0599913942,93.8081745988,0.0,43.513341876,39.942024,5.06337623411,0.209116234108,4.83426,0.02
 07/06  07:00:00,239.43881926,73.0599913942,77.7152557349,0.0,43.513341876,39.942024,267.424354004,253.958444544,4.83426,8.63164945959
 07/06  08:00:00,383.92621466,73.0599913942,97.6733831193,0.0,122.71106,84.617158233,124.654232553,91.7859680048,24.1713,8.69696454862
 07/06  09:00:00,431.82974263,73.1669029002,144.751152475,0.0,122.71106,84.617158233,51.9910979038,19.1667267092,24.1713,8.65307119455
 07/06  10:00:00,488.122308962,73.3753484262,196.040780977,0.0,122.71106,88.818015033,36.6431334635,0.366183463466,36.25695,0.02
 07/06  11:00:00,541.429895955,73.5312623093,247.826737293,0.0,122.71106,88.818015033,44.9101756996,0.0,36.25695,8.65322569963
 07/06  12:00:00,617.372872716,73.875529104,323.64080323,0.0,122.71106,88.818015033,44.9103310413,0.0,36.25695,8.65338104133
 07/06  13:00:00,709.457784025,74.5153043808,418.600290987,0.0,122.71106,84.617158233,32.8396455032,0.0148087713284,24.1713,8.65353673183
 07/06  14:00:00,756.16697474,75.1565610782,464.572200018,0.0,122.71106,84.617158233,32.8241084854,0.0,24.1713,8.65280848543
 07/06  15:00:00,728.259212607,75.7155654048,443.178712675,0.0,122.71106,78.0003075165,4.85920329155,0.00494329155469,4.83426,0.02
 07/06  16:00:00,716.377392573,76.5212285436,435.805918804,0.0,122.71106,73.183824,13.4657203881,0.0,4.83426,8.63146038815
 07/06  17:00:00,642.540485421,75.7864055569,395.985091715,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,500.230294183,73.0599913942,256.769108965,0.0,122.71106,39.942024,13.4936471962,0.0,4.83426,8.65938719616
 07/06  19:00:00,429.35110956,73.0599913942,185.769747954,0.0,122.71106,39.942024,13.5116444658,0.0,4.83426,8.67738446578
 07/06  20:00:00,298.937708891,73.0599913942,132.52671347,0.0,43.513341876,39.942024,13.5028439444,0.0,4.83426,8.66858394444
 07/06  21:00:00,104.953703863,0.0,0.0,0.0,43.513341876,39.243024,13.5027335793,0.0,4.83426,8.66847357927
 07/06  22:00:00,104.665096033,0.0,0.0,0.0,43.513341876,39.243024,13.4721346298,0.0,4.83426,8.63787462978
 07/06  23:00:00,105.594533393,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,104.694564552,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,104.692332344,0.0,0.0,0.0,43.513341876,39.243024,13.4508464713,0.0,4.83426,8.6165864713
 07/07  02:00:00,104.693590223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.702421678,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.009299142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,106.695134751,0.0,0.0,0.0,43.513341876,39.243024,13.4507316262,0.0,4.83426,8.61647162616
 07/07  06:00:00,243.668935838,73.0599913942,77.655543599,0.0,43.513341876,39.942024,5.00538258683,0.151122586828,4.83426,0.02
 07/07  07:00:00,253.772427458,73.0599913942,91.5030451088,0.0,43.513341876,39.942024,196.801154454,191.946894454,4.83426,0.02
