Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/07  08:00:00,418.533926078,73.0599913942,131.555277806,0.0,122.71106,84.617158233,62.0148043903,20.4702983152,24.1713,17.3732060752
 07/07  09:00:00,486.076155579,73.0676151286,198.202890869,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/07  10:00:00,574.138973991,73.160097292,281.082627857,0.0,122.71106,88.818015033,44.9101755112,0.0,36.25695,8.65322551115
 07/07  11:00:00,632.625267602,73.2802874592,338.253740685,0.0,122.71106,88.818015033,44.9098376617,0.0,36.25695,8.65288766175
 07/07  12:00:00,683.494705588,73.5599724133,389.702091571,0.0,122.71106,88.818015033,44.9099751157,0.0,36.25695,8.65302511567
 07/07  13:00:00,795.967465252,74.2115563395,504.956148615,0.0,122.71106,84.617158233,24.2095582766,0.0182582765796,24.1713,0.02
 07/07  14:00:00,896.905746506,74.8092264021,604.684878849,0.0,122.71106,84.617158233,32.8244633296,0.0,24.1713,8.6531633296
 07/07  15:00:00,902.227861324,75.2241613876,615.760357208,0.0,122.71106,78.0003075165,13.4875620732,0.0,4.83426,8.65330207321
 07/07  16:00:00,901.502900895,75.9751798497,618.799630972,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,868.890097539,75.3060633949,619.833158186,0.0,122.71106,39.942024,13.4657311651,0.0,4.83426,8.63147116515
 07/07  18:00:00,806.072483453,73.0599913942,558.969888577,0.0,122.71106,39.942024,13.5493132703,0.0559063199959,4.83426,8.65914695035
 07/07  19:00:00,804.00980712,73.0599913942,556.65105843,0.0,122.71106,39.942024,13.5119422585,0.0,4.83426,8.67768225855
 07/07  20:00:00,721.599282919,73.0599913942,550.50197229,0.0,43.513341876,39.942024,13.5017212699,0.0,4.83426,8.66746126991
 07/07  21:00:00,104.935495847,0.0,0.0,0.0,43.513341876,39.243024,13.5026688995,0.0,4.83426,8.66840889949
 07/07  22:00:00,104.956143875,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  23:00:00,105.847412621,0.0,0.0,0.0,43.513341876,39.243024,13.4630111028,0.0,4.83426,8.62875110284
 07/07  24:00:00,104.971630441,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,104.968797042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,104.979523076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.999868623,0.0,0.0,0.0,43.513341876,39.243024,7.25219194238,0.0,4.83426,2.41793194238
 07/08  04:00:00,105.572545831,0.0,0.0,0.0,43.513341876,39.243024,11.0453726051,0.0,4.83426,6.21111260514
 07/08  05:00:00,105.542104274,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,90.5979719348,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.4389092586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.4686058658,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,87.5565307722,0.0,0.0,0.0,43.513341876,39.243024,13.4505711124,0.0,4.83426,8.61631111243
 07/08  10:00:00,87.5962435366,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,269.413186498,1.16799969876,178.075455367,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,184.227146859,0.670467084624,95.0694789346,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,379.21338447,3.08307750968,284.269327436,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,410.271251769,2.90061946895,316.118987049,0.0,43.513341876,39.243024,13.4447259802,0.0,4.83426,8.6104659802
 07/08  15:00:00,444.700905819,6.01543586741,347.32806219,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,406.162632425,4.37782227264,311.182202795,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,457.578138477,3.77393128323,362.212699793,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,441.645150515,3.28850904608,347.418249994,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,442.738837568,3.57226278638,347.472929044,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,388.446647072,2.84221787068,291.349339798,0.0,43.513341876,39.243024,13.4447468047,0.0,4.83426,8.61048680468
 07/08  21:00:00,209.296472602,0.711374572064,102.113066387,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,104.959510808,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,105.746450824,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,104.884965426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,104.852345245,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.844505269,0.0,0.0,0.0,43.513341876,39.243024,13.4446629854,0.0,4.83426,8.61040298544
 07/09  03:00:00,104.852280096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.365749957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,105.347244893,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,90.4311798745,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.3078620369,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.3369458403,0.0,0.0,0.0,43.513341876,39.243024,13.4506078923,0.0,4.83426,8.61634789234
 07/09  09:00:00,87.3881812246,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,87.3927906186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,88.1739324157,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,87.3306266997,0.0,0.0,0.0,43.513341876,39.243024,13.4507501305,0.0,4.83426,8.61649013048
 07/09  13:00:00,87.3852614536,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,341.846006817,2.43822299224,248.654464866,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,257.87594727,1.34093416925,167.153304975,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,353.688312527,2.36977926187,260.519798387,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,532.848293979,3.41822422535,436.862971786,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,454.005558641,3.61124887669,357.079399908,0.0,43.513341876,39.243024,13.4444394291,0.0,4.83426,8.61017942909
 07/09  19:00:00,317.189490552,2.37284794087,224.558375794,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,388.226730004,2.72277582594,291.358655998,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,105.400233043,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,104.977209015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,105.783956346,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.953530679,0.0,0.0,0.0,43.513341876,39.243024,13.444584669,0.0,4.83426,8.61032466904
 07/10  01:00:00,104.948742513,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.941581412,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.933710849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.449687953,0.0,0.0,0.0,43.513341876,39.243024,13.4505463126,0.0,4.83426,8.61628631256
 07/10  05:00:00,105.425098413,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,691.323043849,73.0599913942,517.183604255,0.0,43.513341876,39.942024,4.86540604561,0.0111460456098,4.83426,0.02
 07/10  07:00:00,689.827020423,73.0764065591,518.695767285,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/10  08:00:00,848.368602854,74.1747785887,553.175890679,0.0,122.71106,84.617158233,41.5414674585,0.0,24.1713,17.3701674585
 07/10  09:00:00,876.564659953,74.8495673928,580.494975189,0.0,122.71106,84.617158233,32.8239730727,0.0,24.1713,8.65267307274
 07/10  10:00:00,903.09918575,75.3607369442,602.176005912,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  11:00:00,921.301178501,76.2599542359,618.527938253,0.0,122.71106,88.818015033,44.9097107489,0.0,36.25695,8.65276074885
 07/10  12:00:00,931.065472657,77.2769646734,627.978987066,0.0,122.71106,88.818015033,44.9097989917,0.0,36.25695,8.65284899168
 07/10  13:00:00,934.550593277,78.8069974318,633.939596465,0.0,122.71106,84.617158233,32.8426304857,0.0183929836134,24.1713,8.65293750211
 07/10  14:00:00,938.001479561,80.0366306958,635.999686004,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  15:00:00,931.853260545,80.5277174608,635.821302014,0.0,122.71106,78.0003075165,13.487317113,0.0,4.83426,8.65305711297
 07/10  16:00:00,928.981455947,81.3196739001,636.918863655,0.0,122.71106,73.183824,13.4654031087,0.0,4.83426,8.63114310867
 07/10  17:00:00,901.750577671,79.7480900859,644.658274294,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,816.965378343,73.0599913942,566.752890787,0.0,122.71106,39.942024,13.5857029002,0.0927810693267,4.83426,8.65866183092
 07/10  19:00:00,824.321532427,73.0599913942,573.465554096,0.0,122.71106,39.942024,13.5109814379,0.0,4.83426,8.67672143786
 07/10  20:00:00,735.955975986,73.0599913942,561.866297025,0.0,43.513341876,39.942024,13.50205302,0.0,4.83426,8.66779301996
 07/10  21:00:00,196.88659779,0.773856837155,89.6531972047,0.0,43.513341876,39.243024,13.5018329722,0.0,4.83426,8.66757297222
 07/10  22:00:00,300.399595951,2.05230874131,190.917825972,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,105.945417528,0.0,0.0,0.0,43.513341876,39.243024,13.4625711791,0.0,4.83426,8.62831117911
 07/10  24:00:00,105.052256423,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,104.993364701,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.958214311,0.0,0.0,0.0,43.513341876,39.243024,13.4506548808,0.0,4.83426,8.61639488077
 07/11  03:00:00,104.942255907,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.460789376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,107.097821047,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,694.741660352,73.0599913942,520.808458217,0.0,43.513341876,39.942024,13.4688865569,0.0184002561416,4.83426,8.61622630079
 07/11  07:00:00,689.934938789,73.0599913942,519.191393945,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/11  08:00:00,841.389315324,73.6239090365,545.429041476,0.0,122.71106,84.617158233,32.8668912328,0.0,24.1713,8.69559123284
 07/11  09:00:00,888.398483331,74.320747108,591.965172064,0.0,122.71106,84.617158233,32.8235635516,0.0,24.1713,8.65226355158
 07/11  10:00:00,926.933304704,75.0549290467,626.863631204,0.0,122.71106,88.818015033,44.9092847318,0.0,36.25695,8.65233473178
 07/11  11:00:00,950.134890111,75.832241001,648.216405275,0.0,122.71106,88.818015033,44.9093569983,0.0,36.25695,8.65240699833
 07/11  12:00:00,963.578855701,76.7657294889,661.014159071,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,972.088740259,78.041386711,671.82671477,0.0,122.71106,84.617158233,32.8420608919,0.0182810643604,24.1713,8.65247982754
 07/11  14:00:00,982.484426335,79.5460382191,680.288106213,0.0,122.71106,84.617158233,32.8238528538,0.0,24.1713,8.65255285384
 07/11  15:00:00,983.766449539,81.1736846972,686.215828173,0.0,122.71106,78.0003075165,13.4868861385,0.0,4.83426,8.65262613851
 07/11  16:00:00,988.659643019,82.860281999,694.05006409,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,957.00122124,81.2735892788,697.616393362,0.0,122.71106,39.942024,13.4655786641,0.0,4.83426,8.63131866408
 07/11  18:00:00,876.919670949,73.0599913942,626.482427617,0.0,122.71106,39.942024,4.86900884091,0.0147488409064,4.83426,0.02
 07/11  19:00:00,877.117741312,73.0599913942,627.072843573,0.0,122.71106,39.942024,22.1671179018,0.0,4.83426,17.3328579018
 07/11  20:00:00,771.627068333,73.0599913942,598.430791505,0.0,43.513341876,39.942024,13.5011657239,0.0,4.83426,8.66690572394
 07/11  21:00:00,197.945654032,0.947517239579,90.2993710013,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  22:00:00,292.542851339,2.05230874131,182.043252011,0.0,43.513341876,39.243024,13.4717737056,0.0,4.83426,8.63751370558
 07/11  23:00:00,105.954221182,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,105.088631888,0.0,0.0,0.0,43.513341876,39.243024,13.4506255677,0.0,4.83426,8.6163655677
 07/12  01:00:00,105.070563664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,105.0439896,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,105.009318924,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.50179639,0.0,0.0,0.0,43.513341876,39.243024,13.449698319,0.0,4.83426,8.615438319
 07/12  05:00:00,105.448146942,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,699.637005647,73.0599913942,527.4620904,0.0,43.513341876,39.942024,4.87305055077,0.0187905507674,4.83426,0.02
 07/12  07:00:00,695.394496556,73.0657566761,526.251331866,0.0,43.513341876,39.942024,13.4654384877,0.0,4.83426,8.63117848772
 07/12  08:00:00,822.541581961,74.0924797905,527.71071566,0.0,122.71106,84.617158233,32.8656490494,0.0,24.1713,8.69434904935
 07/12  09:00:00,852.768761382,74.715375186,556.523425352,0.0,122.71106,84.617158233,32.8238932925,0.0,24.1713,8.65259329254
 07/12  10:00:00,888.53199411,75.2752202252,587.040202647,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  11:00:00,901.318319783,75.851257831,598.210838351,0.0,122.71106,88.818015033,44.9096008997,0.0,36.25695,8.65265089974
 07/12  12:00:00,896.062769233,76.2635474496,594.472390773,0.0,122.71106,88.818015033,44.9096583442,0.0,36.25695,8.65270834421
 07/12  13:00:00,890.07767825,76.4027761599,592.024752154,0.0,122.71106,84.617158233,32.8433998727,0.0193341014101,24.1713,8.65276577131
 07/12  14:00:00,876.77263277,77.1795961784,578.08589298,0.0,122.71106,84.617158233,27.6267226428,0.0,24.1713,3.45542264276
 07/12  15:00:00,842.800489947,77.6797563142,549.666242315,0.0,122.71106,78.0003075165,10.0496248655,0.0,4.83426,5.21536486548
 07/12  16:00:00,820.88119257,77.2213301532,533.372081871,0.0,122.71106,73.183824,13.4656277848,0.0,4.83426,8.6313677848
 07/12  17:00:00,786.963828294,75.7424947935,534.749190651,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,771.942550552,73.0599913942,522.54100066,0.0,122.71106,39.942024,13.4925528601,0.0,4.83426,8.65829286008
 07/12  19:00:00,774.192998632,73.0599913942,524.311297,0.0,122.71106,39.942024,13.5102131473,0.0,4.83426,8.67595314726
 07/12  20:00:00,696.597682726,73.0599913942,523.375702637,0.0,43.513341876,39.942024,13.5014379653,0.0,4.83426,8.66717796527
 07/12  21:00:00,105.292636053,0.0,0.0,0.0,43.513341876,39.243024,13.5011930411,0.0,4.83426,8.66693304108
 07/12  22:00:00,104.943156656,0.0,0.0,0.0,43.513341876,39.243024,13.4715979694,0.0,4.83426,8.63733796938
 07/12  23:00:00,105.805530907,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,104.943671377,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.94414673,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.926337043,0.0,0.0,0.0,43.513341876,39.243024,13.450452705,0.0,4.83426,8.61619270496
 07/13  03:00:00,104.892001093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.357463807,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,105.310260173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,606.298909253,73.0599913942,436.656122903,0.0,43.513341876,39.942024,13.5719240878,0.122247958861,4.83426,8.61541612899
 07/13  07:00:00,623.262151481,73.0599913942,456.553864729,0.0,43.513341876,39.942024,30.9879614631,26.1337014631,4.83426,0.02
 07/13  08:00:00,791.612453998,73.2760595185,500.245403605,0.0,122.71106,84.617158233,32.8666141674,0.0,24.1713,8.69531416736
 07/13  09:00:00,841.475536615,73.6129489771,549.581937763,0.0,122.71106,84.617158233,32.8239897317,0.0,24.1713,8.65268973172
 07/13  10:00:00,885.541671575,74.0185049293,589.238975886,0.0,122.71106,88.818015033,44.9096371207,0.0,36.25695,8.65268712069
 07/13  11:00:00,909.479690792,74.3896115717,611.625289428,0.0,122.71106,88.818015033,44.9081137898,0.0,36.25695,8.65116378984
 07/13  12:00:00,917.307630544,75.0088147427,618.7581947,0.0,122.71106,88.818015033,44.9088528027,0.0,36.25695,8.65190280272
 07/13  13:00:00,920.916955859,75.8870339664,625.745897438,0.0,122.71106,84.617158233,24.2097441479,0.0184441478604,24.1713,0.02
 07/13  14:00:00,928.67704979,76.7428378277,632.349974283,0.0,122.71106,84.617158233,32.8232454568,0.0,24.1713,8.65194545684
 07/13  15:00:00,927.200923305,77.7902690917,636.223761187,0.0,122.71106,78.0003075165,13.4862486249,0.0,4.83426,8.65198862492
 07/13  16:00:00,927.403513877,79.4202733277,639.594808751,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,894.412024261,78.5240343621,640.907125371,0.0,122.71106,39.942024,13.4653619702,0.0,4.83426,8.6311019702
 07/13  18:00:00,810.052321449,73.0599913942,561.797702118,0.0,122.71106,39.942024,13.5735915043,0.0816239478003,4.83426,8.65770755654
 07/13  19:00:00,811.428786029,73.0599913942,562.700974906,0.0,122.71106,39.942024,13.510446738,0.0,4.83426,8.67618673803
 07/13  20:00:00,725.899782128,73.0599913942,554.711866474,0.0,43.513341876,39.942024,13.5092655715,0.00802216427433,4.83426,8.66698340727
 07/13  21:00:00,105.314542799,0.0,0.0,0.0,43.513341876,39.243024,13.5009851315,0.0,4.83426,8.66672513153
 07/13  22:00:00,104.925792872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,105.786725363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,104.884478569,0.0,0.0,0.0,43.513341876,39.243024,13.4505678037,0.0,4.83426,8.61630780374
 07/14  01:00:00,104.847863899,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,104.833691175,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.834393839,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.254057426,0.0,0.0,0.0,43.513341876,39.243024,13.4506332687,0.0,4.83426,8.61637326871
 07/14  05:00:00,106.91656305,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,354.053455787,73.0599913942,186.53257524,0.0,43.513341876,39.942024,4.97551949355,0.121259493553,4.83426,0.02
 07/14  07:00:00,345.876185541,73.0599913942,182.34704899,0.0,43.513341876,39.942024,19.6244150216,6.15886922392,4.83426,8.63128579763
 07/14  08:00:00,528.670223097,73.3396652459,240.230111683,0.0,122.71106,84.617158233,32.8654154668,0.0,24.1713,8.69411546684
 07/14  09:00:00,641.636196406,73.6993578371,351.916529237,0.0,122.71106,84.617158233,32.8238402226,0.0,24.1713,8.65254022258
 07/14  10:00:00,788.67037727,74.0989186611,493.378223093,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,879.420395245,74.4913813345,582.876403494,0.0,122.71106,88.818015033,44.9095164984,0.0,36.25695,8.6525664984
 07/14  12:00:00,952.33179399,75.167136175,655.662452922,0.0,122.71106,88.818015033,44.9075652118,0.0,36.25695,8.65061521181
 07/14  13:00:00,961.427585239,76.134792704,667.024341853,0.0,122.71106,84.617158233,32.8412150779,0.0181593963137,24.1713,8.65175568161
 07/14  14:00:00,969.978255841,77.1140098276,673.889260279,0.0,122.71106,84.617158233,32.8230838596,0.0,24.1713,8.65178385961
 07/14  15:00:00,969.524914563,78.5374948834,678.112383229,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/14  16:00:00,969.089708551,80.5571390055,680.090240622,0.0,122.71106,73.183824,13.4655288114,0.0,4.83426,8.63126881137
 07/14  17:00:00,933.551357781,79.841630934,678.234961235,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,852.103786091,73.0599913942,603.596295219,0.0,122.71106,39.942024,13.5957735213,0.103461269795,4.83426,8.65805225149
 07/14  19:00:00,846.296732692,73.0599913942,597.621320318,0.0,122.71106,39.942024,13.5098689649,0.0,4.83426,8.6756089649
 07/14  20:00:00,746.136537674,73.0599913942,574.073321037,0.0,43.513341876,39.942024,13.5011033304,0.0,4.83426,8.66684333043
 07/14  21:00:00,372.493401516,2.67042496863,260.94026337,0.0,43.513341876,39.243024,13.5014352416,0.0,4.83426,8.66717524165
 07/14  22:00:00,105.111037822,0.0,0.0,0.0,43.513341876,39.243024,13.4713339926,0.0,4.83426,8.63707399265
 07/14  23:00:00,240.28328124,1.07334443266,131.801038711,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,105.093385667,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,105.09120684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,105.088540136,0.0,0.0,0.0,43.513341876,39.243024,13.4446003204,0.0,4.83426,8.61034032043
 07/15  03:00:00,105.084564508,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.642021892,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.616980423,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,90.6973193193,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,184.07015295,0.716656760836,94.8100326308,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,220.452133005,1.07300023833,130.461435142,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,504.204294407,7.9436481031,404.566695803,0.0,43.513341876,39.243024,13.4503631667,0.0,4.83426,8.61610316671
 07/15  10:00:00,382.846363324,10.8738179886,281.025987594,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,468.920712464,9.55372176632,367.430212037,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,467.883324093,11.1678482428,365.606076015,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,642.071826558,20.3670290997,528.879995537,0.0,43.513341876,39.243024,13.4446209701,0.0,4.83426,8.61036097014
 07/15  14:00:00,596.283435833,30.3575490386,474.119325846,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,720.08548476,28.318380858,598.393677991,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,665.790544065,31.2697799966,542.193376125,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,744.029917101,36.3100530767,614.261545478,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,677.425030534,37.7882719824,547.419736638,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,725.991739652,36.6814118596,595.400604088,0.0,43.513341876,39.243024,13.4446191698,0.0,4.83426,8.61035916984
 07/15  20:00:00,635.187004833,29.3697308825,510.10841505,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,704.980187843,26.733663347,566.785796048,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,591.130536633,15.4922791531,465.987809546,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,603.262953221,8.45352539368,483.727671172,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,421.209588866,2.65607008489,310.162743552,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,435.481234306,2.99557574974,323.700488325,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,404.389534696,2.87415366809,292.909889582,0.0,43.513341876,39.243024,13.4446101629,0.0,4.83426,8.61035016285
 07/16  03:00:00,393.966659316,2.7375066473,282.738071802,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,392.523287102,2.25094673176,281.761670438,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,280.132310237,1.35610461972,171.39235116,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,236.984629068,1.07195907843,143.765376075,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,476.325410778,2.89387986176,382.049817927,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,422.851259918,7.4589150639,324.175300653,0.0,43.513341876,39.243024,13.4505288553,0.0,4.83426,8.61626885529
 07/16  09:00:00,422.876832835,10.3197250982,321.476916815,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,514.265651443,13.6632715295,408.9652096,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,515.469722313,11.493077061,411.663173148,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,579.104710646,10.3866652339,476.723065582,0.0,43.513341876,39.243024,13.4490624717,0.0,4.83426,8.61480247172
 07/16  13:00:00,644.783153367,24.9195630311,527.2151181,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,660.424181551,27.6903306928,540.254755675,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,679.950879447,28.4638534641,558.801137676,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,720.985603794,40.7984375465,587.651322069,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,713.678059329,38.3131384531,582.654916245,0.0,43.513341876,39.243024,13.4446178007,0.0,4.83426,8.61035780067
 07/16  18:00:00,704.325693516,34.6684811515,577.205809175,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,685.554115192,34.152246564,558.268193416,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,660.637110351,28.1029465809,536.699858892,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,640.480220925,14.5778628512,515.267827662,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,561.706382779,7.83682426685,444.450206006,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,524.945341319,3.87924416597,410.80537599,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,454.229518978,3.15966948993,342.30110987,0.0,43.513341876,39.243024,13.4428598777,0.0,4.83426,8.60859987771
 07/17  01:00:00,402.990453231,2.77853901297,291.875323892,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,344.979496514,2.05269024902,235.375658332,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,223.511040901,0.931741269266,116.258224694,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,159.84744549,0.355687286032,53.3172653279,0.0,43.513341876,39.243024,13.4504946875,0.0,4.83426,8.61623468754
 07/17  05:00:00,266.501731489,1.07137312252,158.241916348,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,707.120494012,73.0599913942,532.811525326,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/17  07:00:00,743.71172982,74.2126731417,571.308896589,0.0,43.513341876,39.942024,13.4649719501,0.0,4.83426,8.63071195012
 07/17  08:00:00,900.779945969,76.9156885417,602.14253196,0.0,122.71106,84.617158233,32.8653847456,0.0,24.1713,8.69408474559
 07/17  09:00:00,928.169098872,77.4575801829,629.929296287,0.0,122.71106,84.617158233,32.8233821341,0.0,24.1713,8.65208213411
 07/17  10:00:00,956.630536174,78.0601683699,653.571566238,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,969.197110738,78.656497172,664.853260235,0.0,122.71106,88.818015033,44.9090174789,0.0,36.25695,8.6520674789
 07/17  12:00:00,971.577974092,79.7705863989,667.087780952,0.0,122.71106,88.818015033,44.9090035907,0.0,36.25695,8.65205359072
 07/17  13:00:00,971.329707276,81.4154614292,669.451623728,0.0,122.71106,84.617158233,32.8420817383,0.0187416199388,24.1713,8.65204011832
 07/17  14:00:00,971.453353311,82.3253959719,668.775477016,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,957.324960623,83.0507688601,660.659845536,0.0,122.71106,78.0003075165,13.4863195595,0.0,4.83426,8.65205955953
 07/17  16:00:00,947.381723645,83.3180009851,655.61188216,0.0,122.71106,73.183824,13.4651842202,0.0,4.83426,8.6309242202
 07/17  17:00:00,913.226167837,81.0866119071,657.063295346,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,843.857081967,73.0599913942,595.794245683,0.0,122.71106,39.942024,13.5876063546,0.0959165082815,4.83426,8.65742984628
 07/17  19:00:00,847.318677092,73.0599913942,598.496400264,0.0,122.71106,39.942024,13.5093919901,0.0,4.83426,8.67513199008
 07/17  20:00:00,744.015107627,73.0599913942,571.460635529,0.0,43.513341876,39.942024,13.5004956174,0.0,4.83426,8.66623561736
 07/17  21:00:00,282.892024798,1.8000441682,173.249569515,0.0,43.513341876,39.243024,13.501365839,0.0,4.83426,8.66710583899
 07/17  22:00:00,199.108488328,1.02615437066,91.6558776951,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,105.915835009,0.0,0.0,0.0,43.513341876,39.243024,13.4623378219,0.0,4.83426,8.62807782194
 07/17  24:00:00,105.011721968,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,104.974317692,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,104.947214995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,104.923875959,0.0,0.0,0.0,43.513341876,39.243024,13.4503958378,0.0,4.83426,8.61613583779
 07/18  04:00:00,107.384927249,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,107.034338119,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,681.789111574,73.0599913942,510.46722642,0.0,43.513341876,39.942024,4.88247837715,0.028218377149,4.83426,0.02
 07/18  07:00:00,700.560909801,73.1008122339,531.991154349,0.0,43.513341876,39.942024,13.4650004955,0.0,4.83426,8.63074049554
 07/18  08:00:00,846.650121953,73.9456103131,552.103892103,0.0,122.71106,84.617158233,32.8656479125,0.0,24.1713,8.69434791251
 07/18  09:00:00,890.765036589,74.63401523,594.929500837,0.0,122.71106,84.617158233,32.8233534549,0.0,24.1713,8.65205345487
 07/18  10:00:00,933.565954495,75.3989421064,633.881670241,0.0,122.71106,88.818015033,44.9089763647,0.0,36.25695,8.65202636471
 07/18  11:00:00,951.552182353,76.1302028601,650.286688972,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  12:00:00,954.344180591,77.0867529594,653.015381696,0.0,122.71106,88.818015033,44.9089497324,0.0,36.25695,8.65199973239
 07/18  13:00:00,955.026286493,78.3553525916,656.631591109,0.0,122.71106,84.617158233,32.8420782188,0.0188047975803,24.1713,8.65197342117
 07/18  14:00:00,959.651377459,80.059949051,659.408082839,0.0,122.71106,84.617158233,32.8232472639,0.0,24.1713,8.6519472639
 07/18  15:00:00,954.180135164,81.071170678,659.402404025,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/18  16:00:00,952.79824809,82.2690733389,661.647605312,0.0,122.71106,73.183824,13.4653178433,0.0,4.83426,8.63105784333
 07/18  17:00:00,926.371528183,80.9582096792,669.712675602,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,864.918512922,73.0599913942,616.148473455,0.0,122.71106,39.942024,13.5064377637,0.0143410475047,4.83426,8.65783671621
 07/18  19:00:00,877.730800871,73.0599913942,628.687979731,0.0,122.71106,39.942024,13.5093255759,0.0,4.83426,8.67506557589
 07/18  20:00:00,771.748652895,73.0599913942,599.177326258,0.0,43.513341876,39.942024,13.5007243698,0.0,4.83426,8.66646436978
 07/18  21:00:00,375.642363698,2.85582674812,263.228259307,0.0,43.513341876,39.243024,13.5010018218,0.0,4.83426,8.66674182178
 07/18  22:00:00,155.511668112,0.361715255131,49.5030880922,0.0,43.513341876,39.243024,13.4709556646,0.0,4.83426,8.63669566465
 07/18  23:00:00,204.752477752,0.711374572064,97.0279176364,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  24:00:00,105.075284333,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,105.06818477,0.0,0.0,0.0,43.513341876,39.243024,13.4503952865,0.0,4.83426,8.61613528648
 07/19  02:00:00,105.052234186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,105.030429439,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.544384085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.511561627,0.0,0.0,0.0,43.513341876,39.243024,13.4504102174,0.0,4.83426,8.61615021736
 07/19  06:00:00,709.610244921,73.0599913942,536.460703808,0.0,43.513341876,39.942024,4.86103621246,0.00677621245949,4.83426,0.02
 07/19  07:00:00,730.489362203,73.1650318518,559.728472857,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  08:00:00,909.835263405,74.7763304622,614.184699738,0.0,122.71106,84.617158233,41.5391637214,0.0,24.1713,17.3678637214
 07/19  09:00:00,945.508999105,75.662764892,648.662876205,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,984.702717103,76.4911853218,682.321191058,0.0,122.71106,88.818015033,44.9087455986,0.0,36.25695,8.65179559862
 07/19  11:00:00,1006.98117655,77.3627391252,702.710754053,0.0,122.71106,88.818015033,44.9087048326,0.0,36.25695,8.65175483258
 07/19  12:00:00,1019.16279434,78.7445017865,714.367157544,0.0,122.71106,88.818015033,44.9086654355,0.0,36.25695,8.65171543554
 07/19  13:00:00,1026.92311348,80.5268232371,724.588846684,0.0,122.71106,84.617158233,24.2093355876,0.0180355875733,24.1713,0.02
 07/19  14:00:00,1031.17125123,82.2621972322,727.060230577,0.0,122.71106,84.617158233,32.8229766532,0.0,24.1713,8.65167665317
 07/19  15:00:00,1023.28412009,84.0497138703,723.816252267,0.0,122.71106,78.0003075165,13.4858984013,0.0,4.83426,8.65163840128
 07/19  16:00:00,1019.6393965,85.8135805913,723.156426784,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,977.806251989,82.9359872584,717.607955871,0.0,122.71106,39.942024,13.4652115697,0.0,4.83426,8.63095156971
 07/19  18:00:00,898.441892373,73.0599913942,648.412035116,0.0,122.71106,39.942024,13.5058855277,0.0144576818604,4.83426,8.65716784582
 07/19  19:00:00,884.462618122,73.0599913942,633.789798191,0.0,122.71106,39.942024,13.5096134045,0.0,4.83426,8.67535340455
 07/19  20:00:00,786.782305405,73.0599913942,612.665491921,0.0,43.513341876,39.942024,13.5004405073,0.0,4.83426,8.66618050726
 07/19  21:00:00,404.151706257,2.7010003956,292.820705948,0.0,43.513341876,39.243024,13.5009078468,0.0,4.83426,8.6666478468
 07/19  22:00:00,316.975621231,1.78368794593,208.000279184,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  23:00:00,308.738560084,1.71114360285,199.038336773,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,284.487789781,1.50625378946,176.051017839,0.0,43.513341876,39.243024,13.4504850818,0.0,4.83426,8.61622508185
 07/20  01:00:00,210.986420669,0.88921821508,103.905777741,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,105.176658926,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,241.16414972,1.07074599956,133.612213106,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.75007466,0.0,0.0,0.0,43.513341876,39.243024,13.4486023218,0.0,4.83426,8.61434232177
 07/20  05:00:00,105.709395933,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,717.933039678,73.0603881567,543.502783377,0.0,43.513341876,39.942024,4.86247831944,0.00821831943915,4.83426,0.02
 07/20  07:00:00,814.63436376,73.9879926951,642.987066266,0.0,43.513341876,39.942024,13.4825374193,0.0176601698127,4.83426,8.63061724946
 07/20  08:00:00,958.860219616,76.7375146923,660.018895729,0.0,122.71106,84.617158233,32.8653858234,0.0,24.1713,8.69408582341
 07/20  09:00:00,992.33297754,77.8518675753,691.86363959,0.0,122.71106,84.617158233,32.8227362125,0.0,24.1713,8.65143621246
 07/20  10:00:00,1025.27094226,79.329041048,718.737220919,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  11:00:00,1039.63106508,80.8589922251,730.621687453,0.0,122.71106,88.818015033,44.9083361763,0.0,36.25695,8.65138617633
 07/20  12:00:00,1045.53874359,82.2469581246,735.762459075,0.0,122.71106,88.818015033,44.9082860274,0.0,36.25695,8.65133602741
 07/20  13:00:00,1048.05868747,83.745278463,741.084374352,0.0,122.71106,84.617158233,32.8408544472,0.0182685040763,24.1713,8.6512859431
 07/20  14:00:00,1054.60419233,85.0539094567,746.256933547,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,1047.05455678,86.5874782776,743.780502611,0.0,122.71106,78.0003075165,13.4861090861,0.0,4.83426,8.65184908612
 07/20  16:00:00,1044.8845917,88.2345260288,744.67330358,0.0,122.71106,73.183824,13.4648251358,0.0,4.83426,8.63056513581
 07/20  17:00:00,1009.61097582,85.6518332468,745.519502254,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,951.719998626,73.0599913942,700.668777175,0.0,122.71106,39.942024,13.4916664913,0.0,4.83426,8.65740649129
 07/20  19:00:00,953.491485147,73.0599913942,701.3614592,0.0,122.71106,39.942024,13.5092337557,0.0,4.83426,8.67497375572
 07/20  20:00:00,851.40424484,73.0599913942,675.597846478,0.0,43.513341876,39.942024,13.5003518606,0.0,4.83426,8.66609186058
 07/20  21:00:00,395.516764803,2.56868126492,284.318317416,0.0,43.513341876,39.243024,13.5006062531,0.0,4.83426,8.66634625314
 07/20  22:00:00,485.25651107,3.1485658452,373.202292919,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,460.450502378,2.77808537841,348.347216207,0.0,43.513341876,39.243024,13.4621075668,0.0,4.83426,8.62784756679
 07/20  24:00:00,445.911126092,2.63761685644,334.855738104,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,178.437362968,0.552139485471,71.9872551751,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,250.963755245,1.07142534398,143.322102148,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,105.184999577,0.0,0.0,0.0,43.513341876,39.243024,13.4504233653,0.0,4.83426,8.61616336535
 07/21  04:00:00,108.044989403,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,107.622437779,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,713.045621854,73.0608035075,533.486763444,0.0,43.513341876,39.942024,4.8629398282,0.00867982819808,4.83426,0.02
 07/21  07:00:00,828.925443903,74.2588773308,655.965457551,0.0,43.513341876,39.942024,13.4978707178,0.03445470039,4.83426,8.62915601739
 07/21  08:00:00,968.992163526,77.2401539935,668.968286072,0.0,122.71106,84.617158233,32.8651480153,0.0,24.1713,8.69384801529
 07/21  09:00:00,988.482358378,77.9584173558,687.632510502,0.0,122.71106,84.617158233,32.8230712829,0.0,24.1713,8.65177128289
 07/21  10:00:00,1008.20218464,78.7417359937,702.256374488,0.0,122.71106,88.818015033,44.9086580802,0.0,36.25695,8.65170808023
 07/21  11:00:00,1020.40941919,79.8263790281,712.479332122,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,1026.37457699,81.3631694057,717.782859082,0.0,122.71106,88.818015033,44.9085954187,0.0,36.25695,8.65164541868
 07/21  13:00:00,1030.92147006,83.0651433013,724.904658685,0.0,122.71106,84.617158233,32.8413024496,0.0184193163918,24.1713,8.65158313317
 07/21  14:00:00,1004.79786774,84.0142771058,698.08127352,0.0,122.71106,84.617158233,32.8228210452,0.0,24.1713,8.6515210452
 07/21  15:00:00,940.106791728,82.6198138288,642.159999587,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,873.504230362,80.8427978531,582.203529307,0.0,122.71106,73.183824,13.4651513786,0.0,4.83426,8.63089137857
 07/21  17:00:00,823.433107776,78.4976733743,567.409691438,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,772.575817106,73.0599913942,522.113630365,0.0,122.71106,39.942024,13.5458554536,0.0540646357256,4.83426,8.65753081787
 07/21  19:00:00,774.964966099,73.0599913942,524.43417093,0.0,122.71106,39.942024,13.5086926736,0.0,4.83426,8.67443267355
 07/21  20:00:00,696.411655395,73.0599913942,522.166873133,0.0,43.513341876,39.942024,13.5000963803,0.0,4.83426,8.66583638033
 07/21  21:00:00,105.034367754,0.0,0.0,0.0,43.513341876,39.243024,13.500834268,0.0,4.83426,8.666574268
 07/21  22:00:00,105.063652179,0.0,0.0,0.0,43.513341876,39.243024,13.4710256151,0.0,4.83426,8.63676561507
 07/21  23:00:00,105.906536157,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,105.042131079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,105.028860194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,105.017069993,0.0,0.0,0.0,43.513341876,39.243024,13.4444611779,0.0,4.83426,8.61020117787
 07/22  03:00:00,105.006323025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.530363347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.488701816,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,93.5402679012,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.4057116569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,87.3951814164,0.0,0.0,0.0,43.513341876,39.243024,13.4443709865,0.0,4.83426,8.6101109865
 07/22  09:00:00,87.4065358506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,87.3795077036,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,88.1805453585,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,256.939020102,1.65691353924,165.302326345,0.0,43.513341876,39.243024,13.4504089944,0.0,4.83426,8.61614899441
 07/22  13:00:00,285.819137591,1.69814550848,193.828740228,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,436.986809896,3.08460820727,341.246625207,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,424.57923231,3.1121489253,329.860026759,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,457.873089244,3.55965826783,362.894641283,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,425.702163245,3.16730663407,331.693141019,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,385.984762504,2.86367804674,292.679960846,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,447.250770775,2.53799097516,352.852241992,0.0,43.513341876,39.243024,13.4443529202,0.0,4.83426,8.61009292017
 07/22  20:00:00,481.703234744,2.67518409677,383.72590333,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,158.221271653,0.355687286032,51.9037116077,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,374.826512921,1.73443097038,265.321557093,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,105.805834032,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,104.946165908,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.902259035,0.0,0.0,0.0,43.513341876,39.243024,13.4444369069,0.0,4.83426,8.61017690689
 07/23  02:00:00,104.874428015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.86025203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.343002667,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,105.310228105,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,93.3835614773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.2739781343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.3102657568,0.0,0.0,0.0,43.513341876,39.243024,13.450217971,0.0,4.83426,8.615957971
 07/23  09:00:00,87.3900390944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,87.4299911646,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,88.2489825153,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,162.950494999,0.685231852631,73.8635140415,0.0,43.513341876,39.243024,13.4501955018,0.0,4.83426,8.61593550179
 07/23  13:00:00,276.680553164,2.05230874131,184.132698975,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,417.44017916,7.91603172816,317.40558551,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,539.186264514,9.08435391178,436.900599047,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,523.363519488,8.36475655386,422.471540323,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,548.181876022,8.36175427143,446.41732062,0.0,43.513341876,39.243024,13.4443751788,0.0,4.83426,8.61011517876
 07/23  18:00:00,469.548116182,7.35270307125,370.315918319,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,517.926758919,4.24907811948,420.923811146,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,339.606389036,2.71558094336,243.261154683,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,329.534088965,2.85848435688,218.733952563,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,104.891993109,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,105.700192911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,104.845155528,0.0,0.0,0.0,43.513341876,39.243024,13.4444560295,0.0,4.83426,8.61019602946
 07/24  01:00:00,104.832674267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.817718154,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.803722536,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.271166559,0.0,0.0,0.0,43.513341876,39.243024,13.4503689546,0.0,4.83426,8.6161089546
 07/24  05:00:00,105.246244397,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,430.266309881,73.0599913942,259.882337573,0.0,43.513341876,39.942024,4.99671281099,0.14245281099,4.83426,0.02
 07/24  07:00:00,470.204408093,73.0599913942,305.421057784,0.0,43.513341876,39.942024,56.5240655613,43.0594637013,4.83426,8.63034185997
 07/24  08:00:00,691.707219609,73.3335125862,401.529072991,0.0,122.71106,84.617158233,32.8640771244,0.0,24.1713,8.69277712437
 07/24  09:00:00,823.652151877,73.6968878031,531.84282683,0.0,122.71106,84.617158233,32.8225590403,0.0,24.1713,8.65125904028
 07/24  10:00:00,874.776002296,74.1080844334,577.184335416,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,900.517400772,74.7992134835,601.240024516,0.0,122.71106,88.818015033,44.9081138487,0.0,36.25695,8.65116384872
 07/24  12:00:00,915.572744907,75.6001420227,616.939885043,0.0,122.71106,88.818015033,44.9080193373,0.0,36.25695,8.65106933734
 07/24  13:00:00,926.676262992,76.6219811501,632.021103937,0.0,122.71106,84.617158233,32.8406154648,0.0183402177987,24.1713,8.65097524696
 07/24  14:00:00,934.727579018,77.6729707858,639.18059167,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,929.647777883,78.8519329291,639.573562821,0.0,122.71106,78.0003075165,13.4855980636,0.0,4.83426,8.65133806356
 07/24  16:00:00,926.277480585,80.3347446284,639.710916686,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/24  17:00:00,892.512829638,79.4648419948,640.094562498,0.0,122.71106,39.942024,13.464752274,0.0,4.83426,8.63049227398
 07/24  18:00:00,810.876078747,73.0599913942,564.706139568,0.0,122.71106,39.942024,13.5627065388,0.0714092192803,4.83426,8.65703731956
 07/24  19:00:00,791.782934406,73.0599913942,544.894445807,0.0,122.71106,39.942024,13.5089945244,0.0,4.83426,8.67473452444
 07/24  20:00:00,685.563577593,73.0599913942,512.385458311,0.0,43.513341876,39.942024,13.5075165729,0.00753190432726,4.83426,8.66572466859
 07/24  21:00:00,105.299906454,0.0,0.0,0.0,43.513341876,39.243024,13.4996021466,0.0,4.83426,8.66534214657
 07/24  22:00:00,104.915662432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
