Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  23:00:00,105.794757431,0.0,0.0,0.0,43.513341876,39.243024,13.4619680253,0.0,4.83426,8.62770802531
 07/24  24:00:00,104.899448247,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,104.875777827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,104.85333791,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.830612775,0.0,0.0,0.0,43.513341876,39.243024,13.4502625343,0.0,4.83426,8.61600253428
 07/25  04:00:00,107.18893294,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,106.859478793,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,470.403796037,73.0599913942,298.754108408,0.0,43.513341876,39.942024,4.98685754301,0.132597543008,4.83426,0.02
 07/25  07:00:00,558.466503166,73.0599913942,392.647327002,0.0,43.513341876,39.942024,16.0917575095,2.62719047866,4.83426,8.63030703089
 07/25  08:00:00,773.81832168,73.3073562371,482.805121433,0.0,122.71106,84.617158233,32.8639517946,0.0,24.1713,8.69265179456
 07/25  09:00:00,864.209130636,73.6393889675,572.345159938,0.0,122.71106,84.617158233,32.8223104048,0.0,24.1713,8.65101040484
 07/25  10:00:00,920.41890237,74.1425283733,623.843766347,0.0,122.71106,88.818015033,44.907855259,0.0,36.25695,8.65090525897
 07/25  11:00:00,940.476546589,74.637519336,642.816361487,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,944.004348267,75.4030004114,646.491098046,0.0,122.71106,88.818015033,44.9077509506,0.0,36.25695,8.65080095058
 07/25  13:00:00,944.334258448,76.1602412064,650.250461585,0.0,122.71106,84.617158233,32.8415875992,0.018743153691,24.1713,8.65154444549
 07/25  14:00:00,950.825955314,77.1435017011,655.46074053,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,945.760071211,78.5756506496,655.074603204,0.0,122.71106,78.0003075165,13.4857411683,0.0,4.83426,8.65148116831
 07/25  16:00:00,943.186353505,80.2049978809,655.347588671,0.0,122.71106,73.183824,13.4646486207,0.0,4.83426,8.6303886207
 07/25  17:00:00,906.84529857,78.76873636,653.53111243,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,822.319471783,73.0599913942,574.633732738,0.0,122.71106,39.942024,13.5549434671,0.064143907216,4.83426,8.65653955984
 07/25  19:00:00,814.208335851,73.0599913942,565.366862826,0.0,122.71106,39.942024,13.5091154444,0.0,4.83426,8.67485544443
 07/25  20:00:00,730.235184946,73.0599913942,555.19768904,0.0,43.513341876,39.942024,13.5002504803,0.0,4.83426,8.66599048033
 07/25  21:00:00,105.007893397,0.0,0.0,0.0,43.513341876,39.243024,13.4998541692,0.0,4.83426,8.66559416917
 07/25  22:00:00,105.019331893,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.882411801,0.0,0.0,0.0,43.513341876,39.243024,13.4619641315,0.0,4.83426,8.62770413155
 07/25  24:00:00,104.98731347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.956580676,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.927950464,0.0,0.0,0.0,43.513341876,39.243024,13.4502948514,0.0,4.83426,8.61603485142
 07/26  03:00:00,104.899045372,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.369354222,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.341480635,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,586.152983557,73.0599913942,413.921872016,0.0,43.513341876,39.942024,4.95995738636,0.105697386364,4.83426,0.02
 07/26  07:00:00,654.515866958,73.0599913942,487.612681283,0.0,43.513341876,39.942024,13.4649072995,0.0,4.83426,8.63064729951
 07/26  08:00:00,838.33177691,73.3363694942,546.125461943,0.0,122.71106,84.617158233,32.8645385961,0.0,24.1713,8.69323859607
 07/26  09:00:00,875.113281638,73.8600438537,581.7258414,0.0,122.71106,84.617158233,32.8227739815,0.0,24.1713,8.6514739815
 07/26  10:00:00,915.874832302,74.4713047059,617.625256067,0.0,122.71106,88.818015033,44.9083084532,0.0,36.25695,8.65135845317
 07/26  11:00:00,938.194271068,75.1756089891,638.586134304,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,952.599735931,76.1742205466,652.276814354,0.0,122.71106,88.818015033,44.9081940413,0.0,36.25695,8.65124404125
 07/26  13:00:00,962.326886596,77.4777677916,664.266714858,0.0,122.71106,84.617158233,32.8405636005,0.0181333195754,24.1713,8.65113028088
 07/26  14:00:00,967.614575719,78.9059074888,667.807771633,0.0,122.71106,84.617158233,32.8223168642,0.0,24.1713,8.65101686421
 07/26  15:00:00,958.067792661,80.5379461507,663.133941637,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/26  16:00:00,952.968741205,82.1454999708,661.405312368,0.0,122.71106,73.183824,13.4649264874,0.0,4.83426,8.6306664874
 07/26  17:00:00,921.622129506,80.7497313578,664.912224732,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,851.474412171,73.0599913942,602.733372936,0.0,122.71106,39.942024,13.5939679627,0.102493921351,4.83426,8.65721404137
 07/26  19:00:00,857.953439665,73.0599913942,608.653968681,0.0,122.71106,39.942024,13.509104896,0.0,4.83426,8.67484489602
 07/26  20:00:00,759.542920348,73.0599913942,583.838188192,0.0,43.513341876,39.942024,13.4983372246,0.0,4.83426,8.66407722465
 07/26  21:00:00,166.01685205,0.36494424424,59.6039846012,0.0,43.513341876,39.243024,13.5000319836,0.0,4.83426,8.66577198365
 07/26  22:00:00,305.756129036,1.29498257787,197.403351341,0.0,43.513341876,39.243024,13.4706729073,0.0,4.83426,8.63641290731
 07/26  23:00:00,105.94140516,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,105.058913081,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,105.034999574,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,105.019851664,0.0,0.0,0.0,43.513341876,39.243024,13.4501887647,0.0,4.83426,8.61592876473
 07/27  03:00:00,105.009054766,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.533103472,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,105.49619154,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,705.040480593,73.0599913942,528.764954338,0.0,43.513341876,39.942024,13.4614324152,0.0111613340177,4.83426,8.61601108117
 07/27  07:00:00,699.219979662,73.0669669529,528.857426108,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  08:00:00,864.165717577,74.1925963499,567.82739332,0.0,122.71106,84.617158233,32.8644542555,0.0,24.1713,8.69315425552
 07/27  09:00:00,906.213783622,75.0457219945,610.015532368,0.0,122.71106,84.617158233,32.8222755894,0.0,24.1713,8.65097558939
 07/27  10:00:00,945.272695349,75.9147290839,643.265774462,0.0,122.71106,88.818015033,44.9078022828,0.0,36.25695,8.65085228283
 07/27  11:00:00,936.732702361,76.7571981991,633.200375902,0.0,122.71106,88.818015033,44.9076796486,0.0,36.25695,8.65072964858
 07/27  12:00:00,897.785021692,77.0617127971,595.167983358,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,858.713743022,77.3410242402,559.24789953,0.0,122.71106,84.617158233,32.8305518063,0.00818977377265,24.1713,8.65106203249
 07/27  14:00:00,846.291709539,77.7880318375,546.625894523,0.0,122.71106,84.617158233,32.8226290899,0.0,24.1713,8.65132908988
 07/27  15:00:00,838.137470864,77.5071415592,545.129609285,0.0,122.71106,78.0003075165,13.4854653914,0.0,4.83426,8.65120539139
 07/27  16:00:00,835.494717983,77.3421653266,547.367582199,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,807.300466146,75.8137856833,554.129078349,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,772.197818097,73.0599913942,522.177821563,0.0,122.71106,39.942024,13.4913439499,0.0,4.83426,8.65708394992
 07/27  19:00:00,775.935789499,73.0599913942,525.718169627,0.0,122.71106,39.942024,13.5089637096,0.0,4.83426,8.67470370963
 07/27  20:00:00,701.766880439,73.0599913942,525.207934095,0.0,43.513341876,39.942024,13.4993131132,0.0,4.83426,8.66505311316
 07/27  21:00:00,105.333438089,0.0,0.0,0.0,43.513341876,39.243024,13.5000301222,0.0,4.83426,8.66577012218
 07/27  22:00:00,104.983332672,0.0,0.0,0.0,43.513341876,39.243024,13.4702533305,0.0,4.83426,8.63599333047
 07/27  23:00:00,105.834965323,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.966053864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,104.953834681,0.0,0.0,0.0,43.513341876,39.243024,13.4502324619,0.0,4.83426,8.61597246187
 07/28  02:00:00,104.95057428,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.952951517,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.56071859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,107.185462613,0.0,0.0,0.0,43.513341876,39.243024,13.4501668532,0.0,4.83426,8.61590685323
 07/28  06:00:00,700.678560953,73.0599913942,523.312745115,0.0,43.513341876,39.942024,4.86632667028,0.0120666702843,4.83426,0.02
 07/28  07:00:00,693.433794428,73.0599913942,522.928732616,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  08:00:00,830.141858565,73.3204530539,534.963485206,0.0,122.71106,84.617158233,41.534656482,0.0,24.1713,17.363356482
 07/28  09:00:00,848.271564689,73.7736478395,552.33088867,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  10:00:00,867.364012862,74.2645283166,566.447485049,0.0,122.71106,88.818015033,44.9079750742,0.0,36.25695,8.65102507425
 07/28  11:00:00,881.888785558,74.8321248214,579.47559065,0.0,122.71106,88.818015033,44.907841888,0.0,36.25695,8.65089188803
 07/28  12:00:00,894.798255946,75.5262105741,592.593302154,0.0,122.71106,88.818015033,44.9077102415,0.0,36.25695,8.65076024154
 07/28  13:00:00,903.88308697,76.0860879288,607.039289494,0.0,122.71106,84.617158233,24.2097909577,0.0184909576673,24.1713,0.02
 07/28  14:00:00,898.636524955,76.4519253835,601.264423119,0.0,122.71106,84.617158233,32.8219293335,0.0,24.1713,8.65062933355
 07/28  15:00:00,884.357570875,76.7197498508,591.98200528,0.0,122.71106,78.0003075165,13.4851832903,0.0,4.83426,8.65092329034
 07/28  16:00:00,870.553858502,77.1022909837,582.910810457,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,832.426998145,75.4522699465,579.777760613,0.0,122.71106,39.942024,13.4648082133,0.0,4.83426,8.63054821332
 07/28  18:00:00,775.735034069,73.0599913942,525.676599775,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  19:00:00,774.197324042,73.0599913942,524.279107714,0.0,122.71106,39.942024,22.1624359571,0.0,4.83426,17.3281759571
 07/28  20:00:00,699.047608759,73.0599913942,522.628729248,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  21:00:00,104.960859194,0.0,0.0,0.0,43.513341876,39.243024,13.5001450214,0.0,4.83426,8.66588502145
 07/28  22:00:00,104.993965637,0.0,0.0,0.0,43.513341876,39.243024,13.4706263753,0.0,4.83426,8.63636637532
 07/28  23:00:00,105.83816566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,104.966198449,0.0,0.0,0.0,43.513341876,39.243024,13.4501457661,0.0,4.83426,8.61588576613
 07/29  01:00:00,104.947324855,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.933482107,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.923167415,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.431073957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,105.386051726,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,93.4366546833,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.3121640085,0.0,0.0,0.0,43.513341876,39.243024,13.4443484499,0.0,4.83426,8.61008844989
 07/29  08:00:00,87.3525781152,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.4312502338,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,184.225327463,0.716064101582,94.9733883614,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,142.402852079,5.23799151901,48.3129838613,0.0,43.513341876,39.243024,13.4500643724,0.0,4.83426,8.61580437241
 07/29  12:00:00,265.036815387,6.06579948887,169.715011195,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,446.617434276,10.0073391901,344.989826057,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,476.229707556,9.61373781636,374.888799772,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,548.335008981,12.0241938304,443.630948082,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,507.492366088,10.5127682518,405.221819687,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,583.387802453,12.11882939,478.905104601,0.0,43.513341876,39.243024,13.4444331014,0.0,4.83426,8.61017310142
 07/29  18:00:00,515.244361131,9.71864534273,413.803505323,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,574.550425563,9.16123141146,472.372728714,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,473.657830397,6.46362673661,368.906695903,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,449.113555685,2.66294534841,337.032431699,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,255.364557478,1.15155378182,147.537495528,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,195.892991105,0.715715710662,88.3271490597,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,149.735491367,0.355687286032,43.8699565349,0.0,43.513341876,39.243024,13.4444318814,0.0,4.83426,8.61017188142
 07/30  01:00:00,104.984878357,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.973589061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.966323391,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.488154282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.438624367,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,93.4780718407,0.0,0.0,0.0,43.513341876,39.243024,13.4442788496,0.0,4.83426,8.61001884959
 07/30  07:00:00,87.3370885264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.359699609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.4297694107,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,236.602020528,1.07420191081,146.457642985,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,405.45770794,7.08617331504,306.094544294,0.0,43.513341876,39.243024,13.450257995,0.0,4.83426,8.61599799501
 07/30  12:00:00,456.259972403,7.2932289392,357.373656489,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,467.798182938,10.5059832703,365.828375832,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,523.375933619,9.50222950692,421.78334825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,568.584506791,11.7767861369,464.305873253,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,589.284091333,9.21857426081,486.993681775,0.0,43.513341876,39.243024,13.4444284667,0.0,4.83426,8.61016846667
 07/30  17:00:00,573.64747841,11.2385450755,469.990650991,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,520.43231768,8.86204345701,419.616945061,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,465.289161303,7.50853627345,365.932245372,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,411.693765887,3.26254157613,311.185623706,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,278.254655097,1.97171404077,168.930265565,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,152.997227869,0.571855374146,46.9009556581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,188.677116602,1.07105015492,80.8399884259,0.0,43.513341876,39.243024,13.4444198776,0.0,4.83426,8.61015987762
 07/30  24:00:00,104.936779915,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,104.929023951,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.920338613,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.912756035,0.0,0.0,0.0,43.513341876,39.243024,13.450110187,0.0,4.83426,8.61585018701
 07/31  04:00:00,105.417759493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,105.39482713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,684.231261397,73.0599913942,510.863170531,0.0,43.513341876,39.942024,4.87155200283,0.017292002831,4.83426,0.02
 07/31  07:00:00,707.967756791,73.0599913942,539.929417407,0.0,43.513341876,39.942024,13.4645024507,0.0,4.83426,8.63024245068
 07/31  08:00:00,851.730559039,73.7174067214,557.721015433,0.0,122.71106,84.617158233,32.862808114,0.0,24.1713,8.69150811397
 07/31  09:00:00,889.312926148,74.4818265969,593.553068815,0.0,122.71106,84.617158233,32.8223012003,0.0,24.1713,8.65100120027
 07/31  10:00:00,923.109971275,75.1638774491,622.791698681,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  11:00:00,940.389642348,75.6730521223,638.14192785,0.0,122.71106,88.818015033,44.9077952828,0.0,36.25695,8.65084528282
 07/31  12:00:00,945.633159465,76.2374895161,643.252245143,0.0,122.71106,88.818015033,44.9076407448,0.0,36.25695,8.65069074483
 07/31  13:00:00,948.432566921,76.6514395239,649.387596974,0.0,122.71106,84.617158233,32.840649365,0.0188123954755,24.1713,8.65053696948
 07/31  14:00:00,961.486064622,77.8582103325,660.879996464,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,967.076392772,78.8762440964,671.878530511,0.0,122.71106,78.0003075165,13.4852472819,0.0,4.83426,8.65098728193
 07/31  16:00:00,976.098566443,79.8607978499,684.688953333,0.0,122.71106,73.183824,13.4647343199,0.0,4.83426,8.63047431994
 07/31  17:00:00,953.564975524,78.9600316248,696.384471479,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,877.726565321,73.0599913942,626.531014638,0.0,122.71106,39.942024,13.505581929,0.0150216917028,4.83426,8.65630023726
 07/31  19:00:00,888.97801903,73.0599913942,637.050939863,0.0,122.71106,39.942024,13.5077625854,0.0,4.83426,8.67350258536
 07/31  20:00:00,797.340904568,73.0599913942,618.89713263,0.0,43.513341876,39.942024,13.4976180117,0.0,4.83426,8.66335801172
 07/31  21:00:00,299.090443394,1.34093416925,190.497481315,0.0,43.513341876,39.243024,13.4983032441,0.0,4.83426,8.66404324407
 07/31  22:00:00,234.509246757,1.02928559418,127.07892259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,193.796667675,0.711374572064,86.2616781715,0.0,43.513341876,39.243024,13.4617413469,0.0,4.83426,8.62748134692
 07/31  24:00:00,105.079877171,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,105.021313256,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.964797633,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,104.909913799,0.0,0.0,0.0,43.513341876,39.243024,13.4499988372,0.0,4.83426,8.6157388372
 08/01  04:00:00,107.279863399,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,106.848777051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,367.488572089,73.0599913942,194.225443123,0.0,43.513341876,39.942024,4.97422446683,0.119964466833,4.83426,0.02
 08/01  07:00:00,347.861223503,73.0599913942,184.565799769,0.0,43.513341876,39.942024,144.267238245,130.802563492,4.83426,8.63041475326
 08/01  08:00:00,527.850888182,73.1278609325,239.649175341,0.0,122.71106,84.617158233,44.9381033259,12.0746980317,24.1713,8.69210529429
 08/01  09:00:00,546.176537695,73.3706546793,257.586547694,0.0,122.71106,84.617158233,32.8965661824,0.0744626862726,24.1713,8.65080349618
 08/01  10:00:00,609.499894998,73.7332110696,315.829380129,0.0,122.71106,88.818015033,44.9075914185,0.0,36.25695,8.65064141846
 08/01  11:00:00,739.604044569,74.2456126156,443.57517453,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,768.045019554,75.1117618709,472.253904249,0.0,122.71106,88.818015033,44.907430494,0.0,36.25695,8.65048049396
 08/01  13:00:00,806.689270431,76.233360928,514.176798032,0.0,122.71106,84.617158233,32.8388506898,0.0172304435404,24.1713,8.65032024623
 08/01  14:00:00,900.587582074,77.1807991716,606.825991909,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,905.515246977,78.0938634275,617.208263287,0.0,122.71106,78.0003075165,13.4853008848,0.0,4.83426,8.65104088484
 08/01  16:00:00,895.392904589,79.0349055137,611.426338618,0.0,122.71106,73.183824,13.4643508832,0.0,4.83426,8.63009088322
 08/01  17:00:00,872.391121077,78.3145981959,622.285269924,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,683.477883901,73.0599913942,438.842661839,0.0,122.71106,39.942024,13.5515729108,0.0608385489223,4.83426,8.65647436189
 08/01  19:00:00,513.558063027,73.0599913942,270.051306388,0.0,122.71106,39.942024,13.5460798725,0.0376802565244,4.83426,8.67413961601
 08/01  20:00:00,366.642189193,73.0599913942,197.376673347,0.0,43.513341876,39.942024,13.5078902072,0.00840154359645,4.83426,8.66522866357
 08/01  21:00:00,104.722268189,0.0,0.0,0.0,43.513341876,39.243024,13.4990452503,0.0,4.83426,8.66478525027
 08/01  22:00:00,104.753822841,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.651354529,0.0,0.0,0.0,43.513341876,39.243024,13.4601051859,0.0,4.83426,8.62584518593
 08/01  24:00:00,104.728959261,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,104.71844818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,104.710350347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,104.687610294,0.0,0.0,0.0,43.513341876,39.243024,13.4500663956,0.0,4.83426,8.61580639556
 08/02  04:00:00,105.097370856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.07034312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,181.546968071,73.0599913942,11.6871738446,0.0,43.513341876,39.942024,5.14467575721,0.290415757209,4.83426,0.02
 08/02  07:00:00,221.66102509,73.0599913942,60.1083648296,0.0,43.513341876,39.942024,298.931370607,285.466615791,4.83426,8.63049481578
 08/02  08:00:00,535.833080314,73.0599913942,247.536541276,0.0,122.71106,84.617158233,54.4584717897,21.5952065421,24.1713,8.69196524762
 08/02  09:00:00,622.804395786,73.1249646706,333.568308758,0.0,122.71106,84.617158233,32.8218164824,0.0,24.1713,8.65051648236
 08/02  10:00:00,639.399193942,73.2664656554,346.084003654,0.0,122.71106,88.818015033,44.9072999028,0.0,36.25695,8.65034990276
 08/02  11:00:00,724.252228809,73.46667649,429.20911745,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,757.950508217,73.967519796,462.984468841,0.0,122.71106,88.818015033,44.907972001,0.0,36.25695,8.65102200095
 08/02  13:00:00,837.775333028,74.8136589339,545.751771882,0.0,122.71106,84.617158233,32.8400657293,0.0179132119813,24.1713,8.65085251728
 08/02  14:00:00,918.530495979,75.5978346679,625.732452296,0.0,122.71106,84.617158233,32.8219848109,0.0,24.1713,8.65068481091
 08/02  15:00:00,926.39025297,76.2816844946,639.421505815,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/02  16:00:00,927.896455921,77.5068906211,644.66854804,0.0,122.71106,73.183824,13.4643880139,0.0,4.83426,8.6301280139
 08/02  17:00:00,894.673892864,77.0469632307,645.353287264,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,730.917897481,73.0599913942,485.603066585,0.0,122.71106,39.942024,13.5566638834,0.0658843058378,4.83426,8.65651957757
 08/02  19:00:00,628.884900392,73.0599913942,383.608109417,0.0,122.71106,39.942024,13.5076126785,0.0,4.83426,8.6733526785
 08/02  20:00:00,494.721368632,73.0599913942,323.638054692,0.0,43.513341876,39.942024,13.5137114417,0.014802451329,4.83426,8.66464899041
 08/02  21:00:00,105.228249167,0.0,0.0,0.0,43.513341876,39.243024,13.4995265554,0.0,4.83426,8.6652665554
 08/02  22:00:00,104.888994266,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,105.796737076,0.0,0.0,0.0,43.513341876,39.243024,13.4614696494,0.0,4.83426,8.62720964944
 08/02  24:00:00,104.902199236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,104.863542544,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,104.81748227,0.0,0.0,0.0,43.513341876,39.243024,13.4500462443,0.0,4.83426,8.61578624435
 08/03  03:00:00,104.797792053,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.273483086,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.249823352,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,340.386349352,73.0599913942,168.209449725,0.0,43.513341876,39.942024,13.5500783615,0.100133302767,4.83426,8.61568505869
 08/03  07:00:00,383.039351391,73.0599913942,219.305314711,0.0,43.513341876,39.942024,103.278666951,98.4244069507,4.83426,0.02
 08/03  08:00:00,683.116631364,73.1775055754,393.163345768,0.0,122.71106,84.617158233,32.8637027862,0.0,24.1713,8.69240278623
 08/03  09:00:00,863.852746591,73.4393632262,571.778689049,0.0,122.71106,84.617158233,32.82229911,0.0,24.1713,8.65099911004
 08/03  10:00:00,913.218046474,73.730791256,616.095088891,0.0,122.71106,88.818015033,44.9077732983,0.0,36.25695,8.65082329826
 08/03  11:00:00,937.768303764,74.0605365019,639.879987627,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  12:00:00,951.431415971,74.8747198999,653.351942207,0.0,122.71106,88.818015033,44.9075994648,0.0,36.25695,8.65064946478
 08/03  13:00:00,954.913399393,75.9636170133,659.673849782,0.0,122.71106,84.617158233,32.840050665,0.0182739793921,24.1713,8.65047668561
 08/03  14:00:00,957.493986722,76.9487197966,661.334904326,0.0,122.71106,84.617158233,32.821604453,0.0,24.1713,8.65030445297
 08/03  15:00:00,956.262179927,78.1784967957,665.174365215,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/03  16:00:00,960.605073202,79.4696447392,672.96829128,0.0,122.71106,73.183824,13.4643537405,0.0,4.83426,8.63009374046
 08/03  17:00:00,928.758126601,78.5214915333,675.331678523,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,809.26998823,73.0599913942,561.251283828,0.0,122.71106,39.942024,13.6060404609,0.115115691991,4.83426,8.65666476886
 08/03  19:00:00,812.216970467,73.0599913942,563.355637294,0.0,122.71106,39.942024,13.5080288217,0.0,4.83426,8.6737688217
 08/03  20:00:00,730.618304269,73.0599913942,554.893958609,0.0,43.513341876,39.942024,13.4993307797,0.0,4.83426,8.66507077975
 08/03  21:00:00,105.408455818,0.0,0.0,0.0,43.513341876,39.243024,13.4988762786,0.0,4.83426,8.66461627859
 08/03  22:00:00,105.031907985,0.0,0.0,0.0,43.513341876,39.243024,13.4700479169,0.0,4.83426,8.63578791695
 08/03  23:00:00,105.886083177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  24:00:00,104.984581701,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,104.95236443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,104.950266991,0.0,0.0,0.0,43.513341876,39.243024,13.4499489856,0.0,4.83426,8.6156889856
 08/04  03:00:00,104.942790965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.430860677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.044553461,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,599.593921766,73.0599913942,423.449550541,0.0,43.513341876,39.942024,13.5476337114,0.0975185586926,4.83426,8.61585515274
 08/04  07:00:00,650.345322762,73.0599913942,483.479481732,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  08:00:00,842.049358614,73.5250181246,549.117620848,0.0,122.71106,84.617158233,32.8633224234,0.0,24.1713,8.69202242341
 08/04  09:00:00,897.843697278,74.1006029158,603.247251402,0.0,122.71106,84.617158233,32.8218573026,0.0,24.1713,8.65055730261
 08/04  10:00:00,941.112703707,74.6767980089,642.008843167,0.0,122.71106,88.818015033,44.9073293597,0.0,36.25695,8.65037935974
 08/04  11:00:00,962.821694997,75.3588359474,662.019255314,0.0,122.71106,88.818015033,44.9071517867,0.0,36.25695,8.6502017867
 08/04  12:00:00,984.738166625,76.4438294654,683.490968422,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,1000.20648043,78.2241333181,701.192429782,0.0,122.71106,84.617158233,32.839974963,0.0178148963314,24.1713,8.6508600667
 08/04  14:00:00,1005.41804704,79.5977753954,704.905283439,0.0,122.71106,84.617158233,32.8219802065,0.0,24.1713,8.6506802065
 08/04  15:00:00,999.96370821,80.9496666204,704.763546982,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,995.900718887,82.1246087875,704.684389048,0.0,122.71106,73.183824,13.4645928425,0.0,4.83426,8.63033284246
 08/04  17:00:00,951.284776575,79.6496927469,696.085335264,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,886.98662637,73.0599913942,638.550643847,0.0,122.71106,39.942024,13.5054080836,0.0147535858098,4.83426,8.65639449776
 08/04  19:00:00,876.280881102,73.0599913942,627.832546393,0.0,122.71106,39.942024,13.5083742983,0.0,4.83426,8.67411429825
 08/04  20:00:00,772.018184197,73.0599913942,594.243097554,0.0,43.513341876,39.942024,13.4996770708,0.0,4.83426,8.66541707076
 08/04  21:00:00,105.113323424,0.0,0.0,0.0,43.513341876,39.243024,13.4977716474,0.0,4.83426,8.6635116474
 08/04  22:00:00,266.623030707,1.07181640046,158.906781955,0.0,43.513341876,39.243024,13.4704063713,0.0,4.83426,8.63614637131
 08/04  23:00:00,105.989713631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,105.11663832,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,105.102138096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,105.097033079,0.0,0.0,0.0,43.513341876,39.243024,13.4442954263,0.0,4.83426,8.61003542629
 08/05  03:00:00,105.093082916,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.636052832,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.586769028,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,96.5489419548,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.3778064308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.3985290085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,241.28774517,1.0763113809,151.148365768,0.0,43.513341876,39.243024,13.4500046784,0.0,4.83426,8.61574467838
 08/05  10:00:00,379.960122625,6.05778538223,283.426652803,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,425.366326959,7.3226752353,326.486961408,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,510.650901382,10.3302943177,408.631742439,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,512.00315764,9.63578884812,410.738327918,0.0,43.513341876,39.243024,13.444374169,0.0,4.83426,8.610114169
 08/05  14:00:00,570.228396275,11.1780705832,466.84852251,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,526.595633521,10.4293739537,424.339286525,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,636.320710684,13.2405736726,530.028465957,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,529.195591575,10.2013382042,427.288748351,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,606.888386231,11.2094709787,503.013352722,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,457.894518372,9.24933116586,357.033686289,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,466.283340511,3.61068990058,362.022456664,0.0,43.513341876,39.243024,13.4443727359,0.0,4.83426,8.61011273594
 08/05  21:00:00,450.417011876,2.79477809757,338.657108104,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,441.533235723,2.47307525121,330.301156524,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,462.708134023,2.55793714243,350.546067792,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,324.984739475,1.38327332348,216.301601187,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,270.666465395,1.00534988611,162.918318407,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,260.785401343,1.07076563467,153.018240404,0.0,43.513341876,39.243024,13.4443506344,0.0,4.83426,8.61009063437
 08/06  03:00:00,105.068676481,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.627606855,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.599873252,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,96.6220653588,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.4835529788,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,87.5049832502,0.0,0.0,0.0,43.513341876,39.243024,13.4497280932,0.0,4.83426,8.61546809316
 08/06  09:00:00,194.306277992,0.788380300585,104.909150664,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,331.58342985,1.77529197308,239.769525199,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,351.250766785,2.07085651643,258.201406974,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,432.212348992,2.79760576862,338.476992434,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,421.846641868,2.83007543664,328.163094836,0.0,43.513341876,39.243024,13.4501483552,0.0,4.83426,8.61588835518
 08/06  14:00:00,469.741784364,3.32421089207,375.109643706,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,454.760202997,8.19835358827,355.446402577,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,414.176930095,3.1383644163,320.302637415,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,422.528224274,3.18728351245,328.607987053,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,415.95458035,3.16643568293,322.119014705,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,566.87227726,2.91734480539,471.239073152,0.0,43.513341876,39.243024,13.4443643041,0.0,4.83426,8.61010430413
 08/06  20:00:00,440.711525066,2.2352336793,338.152896658,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,444.710468163,2.20041724597,333.505656686,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,157.843546693,0.355687286032,51.934486913,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,265.86944993,1.07042239631,157.374706405,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.989743539,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,104.98129212,0.0,0.0,0.0,43.513341876,39.243024,13.4500849511,0.0,4.83426,8.6158249511
 08/07  02:00:00,104.97970412,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.977749343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.497593594,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.45294571,0.0,0.0,0.0,43.513341876,39.243024,13.4499675497,0.0,4.83426,8.6157075497
 08/07  06:00:00,702.082233247,73.0599913942,522.932542758,0.0,43.513341876,39.942024,4.86849739773,0.0142373977322,4.83426,0.02
 08/07  07:00:00,693.68054606,73.0878279014,523.306155032,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/07  08:00:00,831.876869372,74.7605124313,535.0453081,0.0,122.71106,84.617158233,41.5344800109,0.0,24.1713,17.3631800109
 08/07  09:00:00,855.538723372,75.1273364093,557.907211152,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,883.863011335,75.7806672489,582.479198376,0.0,122.71106,88.818015033,44.9072515078,0.0,36.25695,8.65030150776
 08/07  11:00:00,892.006636701,76.3798745656,589.272118336,0.0,122.71106,88.818015033,44.9070593475,0.0,36.25695,8.6501093475
 08/07  12:00:00,891.23548026,76.7092077932,589.008128891,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,908.785141005,77.5759221041,609.460244767,0.0,122.71106,84.617158233,32.839494953,0.0174430357706,24.1713,8.65075191727
 08/07  14:00:00,935.50804906,78.4391824704,635.032999701,0.0,122.71106,84.617158233,32.8218583759,0.0,24.1713,8.65055837588
 08/07  15:00:00,934.145169917,78.7911493845,640.311540236,0.0,122.71106,78.0003075165,13.484626719,0.0,4.83426,8.650366719
 08/07  16:00:00,935.659720624,78.8693952901,647.084844731,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,909.135733528,77.4496221298,655.484390915,0.0,122.71106,39.942024,13.4644933289,0.0,4.83426,8.63023332886
 08/07  18:00:00,795.513631221,73.0599913942,546.073930652,0.0,122.71106,39.942024,4.91683565583,0.0625756558261,4.83426,0.02
 08/07  19:00:00,790.291575349,73.0599913942,539.339801193,0.0,122.71106,39.942024,13.5080914799,0.0,4.83426,8.67383147988
 08/07  20:00:00,720.459554365,73.0599913942,540.477552392,0.0,43.513341876,39.942024,13.499011449,0.0,4.83426,8.66475144896
 08/07  21:00:00,105.439644081,0.0,0.0,0.0,43.513341876,39.243024,13.4983638376,0.0,4.83426,8.66410383757
 08/07  22:00:00,105.071771687,0.0,0.0,0.0,43.513341876,39.243024,13.4701197705,0.0,4.83426,8.63585977055
 08/07  23:00:00,105.904879079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,105.037630058,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,105.031187836,0.0,0.0,0.0,43.513341876,39.243024,13.4499733841,0.0,4.83426,8.61571338409
 08/08  02:00:00,105.01769113,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,105.007015626,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.613688333,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,107.163895743,0.0,0.0,0.0,43.513341876,39.243024,13.4501242108,0.0,4.83426,8.61586421085
 08/08  06:00:00,707.77567537,73.0599913942,529.058852423,0.0,43.513341876,39.942024,4.87215662031,0.0178966203126,4.83426,0.02
 08/08  07:00:00,697.292757808,73.0599913942,527.75363698,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  08:00:00,836.853265037,73.493236562,541.473682363,0.0,122.71106,84.617158233,41.5342835146,0.0,24.1713,17.3629835146
 08/08  09:00:00,877.834299211,74.0466066,582.177520152,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  10:00:00,902.843502031,74.5797769179,602.519198646,0.0,122.71106,88.818015033,44.9073758642,0.0,36.25695,8.65042586416
 08/08  11:00:00,907.418401203,75.1952057555,605.497569961,0.0,122.71106,88.818015033,44.9071793969,0.0,36.25695,8.65022939691
 08/08  12:00:00,868.843627252,75.4451850407,567.37717431,0.0,122.71106,88.818015033,42.4927039406,0.0,36.25695,6.23575394059
 08/08  13:00:00,867.460375431,75.941134452,569.628899596,0.0,122.71106,84.617158233,26.6222719826,0.017899483926,24.1713,2.43307249865
 08/08  14:00:00,898.87592039,76.6603928177,600.6955718,0.0,122.71106,84.617158233,32.8219721628,0.0,24.1713,8.65067216279
 08/08  15:00:00,915.609881994,77.5465482978,623.560146211,0.0,122.71106,78.0003075165,13.484735993,0.0,4.83426,8.65047599302
 08/08  16:00:00,927.549934556,78.3830638401,639.335612697,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,893.985509459,76.963169607,640.775582981,0.0,122.71106,39.942024,13.4646122689,0.0,4.83426,8.63035226888
 08/08  18:00:00,804.804091016,73.0599913942,555.582601243,0.0,122.71106,39.942024,4.93139378695,0.0771337869539,4.83426,0.02
 08/08  19:00:00,793.031459404,73.0599913942,542.99792475,0.0,122.71106,39.942024,13.5075140916,0.0,4.83426,8.67325409159
 08/08  20:00:00,714.634884117,73.0599913942,534.875670932,0.0,43.513341876,39.942024,13.5140249144,0.014919157167,4.83426,8.66484575719
 08/08  21:00:00,105.019286568,0.0,0.0,0.0,43.513341876,39.243024,13.499567657,0.0,4.83426,8.66530765702
 08/08  22:00:00,105.011638994,0.0,0.0,0.0,43.513341876,39.243024,13.4702218541,0.0,4.83426,8.63596185408
 08/08  23:00:00,105.838783892,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,104.95305879,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,104.938015141,0.0,0.0,0.0,43.513341876,39.243024,13.4500833795,0.0,4.83426,8.61582337952
 08/09  02:00:00,104.932910692,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,104.93930812,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.45181688,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.378445039,0.0,0.0,0.0,43.513341876,39.243024,13.4499600716,0.0,4.83426,8.61570007157
 08/09  06:00:00,683.3462052,73.0599913942,506.927037437,0.0,43.513341876,39.942024,4.96555456698,0.111294566984,4.83426,0.02
 08/09  07:00:00,696.271557602,73.0599913942,528.063951547,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/09  08:00:00,829.39214899,73.2467969403,535.373216793,0.0,122.71106,84.617158233,41.5345437353,0.0,24.1713,17.3632437353
 08/09  09:00:00,860.752348737,73.5740648907,565.292959739,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  10:00:00,896.27537144,74.0423197177,595.979672574,0.0,122.71106,88.818015033,44.9074555026,0.0,36.25695,8.6505055026
 08/09  11:00:00,904.395715298,74.640019693,603.989925654,0.0,122.71106,88.818015033,44.907255332,0.0,36.25695,8.65030533199
 08/09  12:00:00,925.094626564,75.5553006209,624.769198554,0.0,122.71106,88.818015033,44.9070569984,0.0,36.25695,8.65010699843
 08/09  13:00:00,946.197774155,76.7072726434,648.729785734,0.0,122.71106,84.617158233,24.2089945211,0.0176945211197,24.1713,0.02
 08/09  14:00:00,952.803274244,77.5908823678,654.28036669,0.0,122.71106,84.617158233,32.8220431467,0.0,24.1713,8.65074314669
 08/09  15:00:00,941.29857619,78.2045868893,648.830717351,0.0,122.71106,78.0003075165,13.4848026857,0.0,4.83426,8.65054268567
 08/09  16:00:00,928.289929933,78.4950883407,640.611144566,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,904.968227304,76.8007792676,651.978520344,0.0,122.71106,39.942024,13.4641800655,0.0,4.83426,8.62992006547
 08/09  18:00:00,813.557401017,73.0599913942,564.236974178,0.0,122.71106,39.942024,4.91893547731,0.0646754773098,4.83426,0.02
 08/09  19:00:00,805.581131126,73.0599913942,555.718678977,0.0,122.71106,39.942024,13.5075647894,0.0,4.83426,8.67330478941
 08/09  20:00:00,715.674860028,73.0599913942,535.615813009,0.0,43.513341876,39.942024,13.4991586039,0.0,4.83426,8.66489860388
 08/09  21:00:00,105.471521341,0.0,0.0,0.0,43.513341876,39.243024,13.4996159434,0.0,4.83426,8.66535594335
 08/09  22:00:00,105.085781037,0.0,0.0,0.0,43.513341876,39.243024,13.4702818516,0.0,4.83426,8.63602185163
 08/09  23:00:00,105.933119841,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,105.065929693,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,105.053548284,0.0,0.0,0.0,43.513341876,39.243024,13.4490278536,0.0,4.83426,8.61476785358
 08/10  02:00:00,105.038618195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,105.026619687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.555195227,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.520052415,0.0,0.0,0.0,43.513341876,39.243024,13.4500249359,0.0,4.83426,8.61576493593
 08/10  06:00:00,705.389076812,73.0599913942,525.402630671,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  07:00:00,706.370288415,73.0609543883,535.406390015,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  08:00:00,886.791982929,73.8635299237,590.79710278,0.0,122.71106,84.617158233,41.5345952334,0.0,24.1713,17.3632952334
 08/10  09:00:00,903.719481307,74.3888619442,608.696067267,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,888.766669793,74.4768222909,588.358014771,0.0,122.71106,88.818015033,44.9074968086,0.0,36.25695,8.65054680859
 08/10  11:00:00,858.891329303,74.5901570495,557.069122761,0.0,122.71106,88.818015033,44.9072937452,0.0,36.25695,8.65034374517
 08/10  12:00:00,863.844930726,75.2927645758,562.132743062,0.0,122.71106,88.818015033,44.9070926668,0.0,36.25695,8.65014266677
 08/10  13:00:00,909.479571796,75.9838349586,611.864821441,0.0,122.71106,84.617158233,24.2078939866,0.0165939866165,24.1713,0.02
 08/10  14:00:00,922.299228161,76.6120519971,624.484974485,0.0,122.71106,84.617158233,32.8220768382,0.0,24.1713,8.65077683825
 08/10  15:00:00,915.114374445,77.3672993803,623.477378853,0.0,122.71106,78.0003075165,13.4848330694,0.0,4.83426,8.65057306941
 08/10  16:00:00,919.282186035,77.3884699722,632.399305393,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,884.607878668,76.2706069965,632.116448814,0.0,122.71106,39.942024,13.4642169667,0.0,4.83426,8.62995696671
 08/10  18:00:00,805.287444012,73.0599913942,555.935105175,0.0,122.71106,39.942024,4.92715363007,0.0728936300651,4.83426,0.02
 08/10  19:00:00,799.828244982,73.0599913942,549.826191204,0.0,122.71106,39.942024,13.5075819723,0.0,4.83426,8.67332197235
 08/10  20:00:00,707.685020714,73.0599913942,527.29202786,0.0,43.513341876,39.942024,13.5095285916,0.0102998218886,4.83426,8.6649687697
 08/10  21:00:00,105.411522138,0.0,0.0,0.0,43.513341876,39.243024,13.498181741,0.0,4.83426,8.66392174097
 08/10  22:00:00,105.038237702,0.0,0.0,0.0,43.513341876,39.243024,13.4703064503,0.0,4.83426,8.63604645034
 08/10  23:00:00,105.881071172,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,105.019092172,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,105.001669282,0.0,0.0,0.0,43.513341876,39.243024,13.449909827,0.0,4.83426,8.61564982696
 08/11  02:00:00,104.988984167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,104.984538444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.613106682,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,107.220109446,0.0,0.0,0.0,43.513341876,39.243024,13.4500539053,0.0,4.83426,8.61579390525
 08/11  06:00:00,703.308903318,73.0599913942,522.758888876,0.0,43.513341876,39.942024,4.86556135892,0.0113013589172,4.83426,0.02
 08/11  07:00:00,693.100935155,73.0599913942,522.226998338,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  08:00:00,842.313072551,73.3172887152,546.525990582,0.0,122.71106,84.617158233,41.5345897839,0.0,24.1713,17.3632897839
 08/11  09:00:00,853.627322878,73.7095779967,557.436881907,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  10:00:00,892.850669925,74.0861894815,592.907624361,0.0,122.71106,88.818015033,44.9075069034,0.0,36.25695,8.6505569034
 08/11  11:00:00,919.807103337,74.6664739216,618.879422266,0.0,122.71106,88.818015033,44.9073014677,0.0,36.25695,8.65035146775
 08/11  12:00:00,945.378568514,75.6620289325,643.935187857,0.0,122.71106,88.818015033,44.9070981472,0.0,36.25695,8.65014814722
 08/11  13:00:00,959.403241222,76.3813598934,661.081847469,0.0,122.71106,84.617158233,24.2095811075,0.018281107452,24.1713,0.02
 08/11  14:00:00,961.548519116,77.3688380392,662.51670536,0.0,122.71106,84.617158233,32.8218403275,0.0,24.1713,8.65054032753
