Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/11  15:00:00,956.901207803,78.3730713759,663.435787814,0.0,122.71106,78.0003075165,13.4848340737,0.0,4.83426,8.65057407374
 08/11  16:00:00,948.030984033,78.0859205927,659.776673015,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,913.606546774,76.544937307,660.388030027,0.0,122.71106,39.942024,13.4642233791,0.0,4.83426,8.62996337907
 08/11  18:00:00,809.484628967,73.0599913942,559.852594196,0.0,122.71106,39.942024,4.9176130877,0.063353087702,4.83426,0.02
 08/11  19:00:00,786.570450962,73.0599913942,536.915347332,0.0,122.71106,39.942024,13.5075719492,0.0,4.83426,8.67331194917
 08/11  20:00:00,701.119289011,73.0599913942,522.710168149,0.0,43.513341876,39.942024,13.5571844289,0.059330030888,4.83426,8.66359439798
 08/11  21:00:00,104.873451345,0.0,0.0,0.0,43.513341876,39.243024,13.4989873202,0.0,4.83426,8.66472732024
 08/11  22:00:00,104.919920361,0.0,0.0,0.0,43.513341876,39.243024,13.4703025408,0.0,4.83426,8.63604254076
 08/11  23:00:00,105.81040217,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,104.942145937,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.933956791,0.0,0.0,0.0,43.513341876,39.243024,13.444312498,0.0,4.83426,8.61005249803
 08/12  02:00:00,104.919525105,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.897603665,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.339628297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.266148061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,99.2921371673,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.2044689795,0.0,0.0,0.0,43.513341876,39.243024,13.4442930723,0.0,4.83426,8.61003307234
 08/12  08:00:00,87.2409604106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.322969561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,87.3447426368,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,88.1956868685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,87.3964440403,0.0,0.0,0.0,43.513341876,39.243024,13.4500019651,0.0,4.83426,8.61574196514
 08/12  13:00:00,318.40330074,7.43879012804,221.006387831,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,361.980787923,7.67924739489,263.840108943,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,384.409452857,9.203198656,284.584572331,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,474.067792209,9.67979966254,372.910833417,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,490.516408966,10.2630274136,388.715538733,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,385.595046871,9.34274884736,285.793864728,0.0,43.513341876,39.243024,13.444335652,0.0,4.83426,8.61007565195
 08/12  19:00:00,337.892667032,3.44466850075,243.852047466,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,290.616667767,2.59356924523,186.168656358,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,152.455060352,0.711374572064,45.89924609,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,104.934613395,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.765127229,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.902045424,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.88464793,0.0,0.0,0.0,43.513341876,39.243024,13.4442081817,0.0,4.83426,8.60994818165
 08/13  02:00:00,104.873183708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.872900122,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.397596026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.358720378,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,99.3830866279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.3056603727,0.0,0.0,0.0,43.513341876,39.243024,13.4441879191,0.0,4.83426,8.60992791906
 08/13  08:00:00,87.3337530384,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,87.3890942089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,87.3811696094,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,88.1931231113,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,87.4011619693,0.0,0.0,0.0,43.513341876,39.243024,13.4500947529,0.0,4.83426,8.61583475295
 08/13  13:00:00,238.691464447,1.20792717706,148.354037211,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,334.335748029,2.10958908249,242.097045624,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,350.596779633,2.39407261247,257.832567413,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,347.846972209,2.66020740249,254.78667299,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,342.527505182,2.63306889322,249.656033114,0.0,43.513341876,39.243024,13.4443374916,0.0,4.83426,8.61007749161
 08/13  18:00:00,402.666671529,3.1964717182,308.65506933,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,339.414759258,2.2571942622,246.672669001,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,396.283568412,1.91623661333,291.460400301,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,156.847943977,0.355687286032,50.5535010971,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.994758477,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.81774139,0.0,0.0,0.0,43.513341876,39.243024,5.54828924047,0.0,4.83426,0.714029240472
 08/13  24:00:00,104.940456056,0.0,0.0,0.0,43.513341876,39.243024,12.749780591,0.0,4.83426,7.91552059101
 08/14  01:00:00,104.956787958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.990524582,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.982901685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.507001716,0.0,0.0,0.0,43.513341876,39.243024,13.4499734293,0.0,4.83426,8.61571342928
 08/14  05:00:00,105.461145792,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,712.513687176,73.0599913942,530.896313896,0.0,43.513341876,39.942024,4.86465580179,0.0103958017852,4.83426,0.02
 08/14  07:00:00,699.734304571,73.0599913942,530.063520779,0.0,43.513341876,39.942024,13.4641369766,0.0,4.83426,8.6298769766
 08/14  08:00:00,826.069649887,73.9399100156,531.36944425,0.0,122.71106,84.617158233,32.8623098042,0.0,24.1713,8.69100980424
 08/14  09:00:00,833.387436825,74.3811542036,537.522738868,0.0,122.71106,84.617158233,32.8214678633,0.0,24.1713,8.65016786331
 08/14  10:00:00,859.599596046,74.8161343499,558.508327484,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,880.244382414,75.3012201391,577.836683348,0.0,122.71106,88.818015033,44.9069121659,0.0,36.25695,8.64996216592
 08/14  12:00:00,908.784666824,76.0078738204,607.353340567,0.0,122.71106,88.818015033,44.9075375678,0.0,36.25695,8.65058756784
 08/14  13:00:00,928.216988903,77.3610743788,629.887975308,0.0,122.71106,84.617158233,24.2087683801,0.0174683800929,24.1713,0.02
 08/14  14:00:00,922.336297128,78.3227479368,623.030397718,0.0,122.71106,84.617158233,32.8216796364,0.0,24.1713,8.65037963635
 08/14  15:00:00,921.968534295,79.2385083806,627.967878833,0.0,122.71106,78.0003075165,13.4844334317,0.0,4.83426,8.65017343172
 08/14  16:00:00,909.428055152,79.8775268567,620.214351289,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,870.890217836,78.2740289046,616.986034759,0.0,122.71106,39.942024,13.4644931556,0.0,4.83426,8.63023315558
 08/14  18:00:00,783.683941782,73.0599913942,533.899264316,0.0,122.71106,39.942024,13.5555422764,0.0651370952616,4.83426,8.65614518115
 08/14  19:00:00,787.321716722,73.0599913942,537.563331472,0.0,122.71106,39.942024,13.5079787404,0.0,4.83426,8.67371874044
 08/14  20:00:00,716.821067709,73.0599913942,536.037977994,0.0,43.513341876,39.942024,13.5083967189,0.00952901400713,4.83426,8.66460770485
 08/14  21:00:00,105.256881977,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  22:00:00,104.921498199,0.0,0.0,0.0,43.513341876,39.243024,13.4703762122,0.0,4.83426,8.63611621216
 08/14  23:00:00,105.806105483,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,104.776967213,0.0,0.0,0.0,43.513341876,39.243024,13.4501126699,0.0,4.83426,8.61585266988
 08/15  01:00:00,104.811441881,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.913347728,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.912294952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.467336154,0.0,0.0,0.0,43.513341876,39.243024,13.4499818534,0.0,4.83426,8.61572185336
 08/15  05:00:00,106.997417364,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,556.035565782,73.0599913942,377.401885831,0.0,43.513341876,39.942024,4.98517666832,0.130916668319,4.83426,0.02
 08/15  07:00:00,565.368992269,73.0599913942,399.447772941,0.0,43.513341876,39.942024,22.8648839824,9.40073933343,4.83426,8.629884649
 08/15  08:00:00,667.88754761,73.0676078847,378.094266091,0.0,122.71106,84.617158233,32.8623145374,0.0,24.1713,8.69101453735
 08/15  09:00:00,699.434961579,73.1538311666,409.175060767,0.0,122.71106,84.617158233,32.8214736182,0.0,24.1713,8.65017361815
 08/15  10:00:00,800.379706823,73.3877718625,504.667798853,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  11:00:00,834.943931136,73.8549617495,536.504118841,0.0,122.71106,88.818015033,44.9069174114,0.0,36.25695,8.64996741135
 08/15  12:00:00,881.203249411,74.8709622473,581.335869559,0.0,122.71106,88.818015033,44.9075425213,0.0,36.25695,8.65059252133
 08/15  13:00:00,907.448595951,76.0762540738,611.471165759,0.0,122.71106,84.617158233,24.209142885,0.0178428849774,24.1713,0.02
 08/15  14:00:00,916.638064805,77.1165875608,619.628009753,0.0,122.71106,84.617158233,32.8216841779,0.0,24.1713,8.65038417791
 08/15  15:00:00,924.466926732,78.3313263019,632.66307793,0.0,122.71106,78.0003075165,13.4844376311,0.0,4.83426,8.65017763109
 08/15  16:00:00,933.270960057,79.5371729928,645.383906375,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,910.191956634,78.6329527349,656.481917335,0.0,122.71106,39.942024,13.4644981041,0.0,4.83426,8.63023810407
 08/15  18:00:00,815.462734414,73.0599913942,566.961837313,0.0,122.71106,39.942024,13.5568542287,0.0664456813252,4.83426,8.65614854739
 08/15  19:00:00,802.641089734,73.0599913942,552.676807468,0.0,122.71106,39.942024,13.5079803672,0.0,4.83426,8.6737203672
 08/15  20:00:00,719.72856421,73.0599913942,537.974054665,0.0,43.513341876,39.942024,13.549640435,0.050185443342,4.83426,8.66519499162
 08/15  21:00:00,104.92479317,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  22:00:00,104.93885023,0.0,0.0,0.0,43.513341876,39.243024,13.4703788853,0.0,4.83426,8.63611888533
 08/15  23:00:00,105.817084357,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,104.938844135,0.0,0.0,0.0,43.513341876,39.243024,13.450116637,0.0,4.83426,8.61585663698
 08/16  01:00:00,104.923466282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,104.921287927,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,104.923585106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.451157165,0.0,0.0,0.0,43.513341876,39.243024,13.4499864246,0.0,4.83426,8.61572642463
 08/16  05:00:00,105.424430284,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,706.811299836,73.0599913942,525.048513916,0.0,43.513341876,39.942024,4.8696088364,0.0153488364026,4.83426,0.02
 08/16  07:00:00,693.985460129,73.0599913942,523.664427579,0.0,43.513341876,39.942024,13.4641496397,0.0,4.83426,8.6298896397
 08/16  08:00:00,854.863217551,73.3118998985,559.798248395,0.0,122.71106,84.617158233,32.8623214272,0.0,24.1713,8.69102142717
 08/16  09:00:00,879.932850036,73.7679174379,584.670061272,0.0,122.71106,84.617158233,32.8214797131,0.0,24.1713,8.65017971315
 08/16  10:00:00,919.454037866,74.2895163019,619.646714501,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,965.996657542,75.2445458244,663.633129401,0.0,122.71106,88.818015033,44.9069237865,0.0,36.25695,8.64997378645
 08/16  12:00:00,980.87809209,76.0514664396,678.264423674,0.0,122.71106,88.818015033,44.9075492474,0.0,36.25695,8.65059924745
 08/16  13:00:00,961.830020964,76.3712615345,663.176959852,0.0,122.71106,84.617158233,24.2112734369,0.0199734369006,24.1713,0.02
 08/16  14:00:00,957.673056774,77.1329991821,658.092296656,0.0,122.71106,84.617158233,32.8216910386,0.0,24.1713,8.65039103858
 08/16  15:00:00,950.436488446,77.501703391,657.082085946,0.0,122.71106,78.0003075165,13.4844446478,0.0,4.83426,8.65018464783
 08/16  16:00:00,938.392372445,77.7018483351,649.952790418,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,902.872946009,76.3558241842,649.272705102,0.0,122.71106,39.942024,13.4645047509,0.0,4.83426,8.63024475089
 08/16  18:00:00,797.579931817,73.0599913942,547.343235479,0.0,122.71106,39.942024,13.5505009084,0.0600848632741,4.83426,8.6561560451
 08/16  19:00:00,788.411257761,73.0599913942,537.863751149,0.0,122.71106,39.942024,13.507988554,0.0,4.83426,8.67372855403
 08/16  20:00:00,710.996764913,73.0599913942,528.128998026,0.0,43.513341876,39.942024,13.4988777247,0.0,4.83426,8.66461772472
 08/16  21:00:00,105.449868557,0.0,0.0,0.0,43.513341876,39.243024,5.64301479137,0.0,4.83426,0.808754791367
 08/16  22:00:00,105.057693672,0.0,0.0,0.0,43.513341876,39.243024,12.683533383,0.0,4.83426,7.84927338302
 08/16  23:00:00,105.89347793,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,105.036411089,0.0,0.0,0.0,43.513341876,39.243024,13.4501221197,0.0,4.83426,8.6158621197
 08/17  01:00:00,105.030407529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,105.017331342,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.996175932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.506430938,0.0,0.0,0.0,43.513341876,39.243024,13.4499928309,0.0,4.83426,8.61573283092
 08/17  05:00:00,105.420477329,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,558.419965272,73.0599913942,380.649089087,0.0,43.513341876,39.942024,4.97908055545,0.124820555451,4.83426,0.02
 08/17  07:00:00,491.310048995,73.0599913942,326.268927247,0.0,43.513341876,39.942024,21.5285477145,8.06438979706,4.83426,8.62989791748
 08/17  08:00:00,619.288324977,73.2011512076,329.979693116,0.0,122.71106,84.617158233,32.8623370694,0.0,24.1713,8.69103706937
 08/17  09:00:00,680.745907554,73.5215157883,390.568406206,0.0,122.71106,84.617158233,32.8214917975,0.0,24.1713,8.65019179746
 08/17  10:00:00,790.133756439,73.874170442,494.555834426,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  11:00:00,853.269488545,74.4229244022,556.118379066,0.0,122.71106,88.818015033,44.9069364443,0.0,36.25695,8.64998644428
 08/17  12:00:00,822.925066251,75.2314064884,526.595244947,0.0,122.71106,88.818015033,44.9075627577,0.0,36.25695,8.65061275771
 08/17  13:00:00,809.016826155,76.2391881155,516.402379102,0.0,122.71106,84.617158233,24.2090944582,0.0177944582155,24.1713,0.02
 08/17  14:00:00,880.674044546,77.0242173195,587.003524059,0.0,122.71106,84.617158233,32.8217050872,0.0,24.1713,8.65040508722
 08/17  15:00:00,881.266207276,77.5660258628,593.791503396,0.0,122.71106,78.0003075165,13.4844592861,0.0,4.83426,8.65019928608
 08/17  16:00:00,853.040152933,77.7848769321,570.612579012,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,791.154351159,76.6935293448,543.182933043,0.0,122.71106,39.942024,13.4645179285,0.0,4.83426,8.63025792853
 08/17  18:00:00,607.955051376,73.0599913942,363.882430014,0.0,122.71106,39.942024,13.4904323013,0.0,4.83426,8.6561723013
 08/17  19:00:00,509.756297599,73.0599913942,265.825518828,0.0,122.71106,39.942024,13.5080080475,0.0,4.83426,8.67374804751
 08/17  20:00:00,381.99326924,73.0599913942,206.204744736,0.0,43.513341876,39.942024,13.5086287259,0.00973234919934,4.83426,8.66463637666
 08/17  21:00:00,105.074439031,0.0,0.0,0.0,43.513341876,39.243024,7.71344033716,0.0,4.83426,2.87918033716
 08/17  22:00:00,104.791271163,0.0,0.0,0.0,43.513341876,39.243024,10.6187403387,0.0,4.83426,5.78448033873
 08/17  23:00:00,105.695358551,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.766871704,0.0,0.0,0.0,43.513341876,39.243024,13.4483235772,0.0,4.83426,8.61406357721
 08/18  01:00:00,104.720305046,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,104.700121767,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.674907106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,106.820338443,0.0,0.0,0.0,43.513341876,39.243024,13.4500037148,0.0,4.83426,8.61574371482
 08/18  05:00:00,106.430586503,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,173.30226201,73.0599913942,0.00564140389863,0.0,43.513341876,39.942024,45.9463470025,41.0920870025,4.83426,0.02
 08/18  07:00:00,164.547980268,73.0599913942,3.99698963191,0.0,43.513341876,39.942024,482.018266627,468.554094567,4.83426,8.62991206048
 08/18  08:00:00,364.111182221,73.0599913942,78.114520564,0.0,122.71106,84.617158233,160.043486877,127.181122907,24.1713,8.69106397021
 08/18  09:00:00,416.759709304,73.0600523528,129.598027127,0.0,122.71106,84.617158233,57.0216053824,24.2000932122,24.1713,8.65021217022
 08/18  10:00:00,457.119195441,73.0776433,164.933930191,0.0,122.71106,88.818015033,38.3152899047,2.03833990471,36.25695,0.02
 08/18  11:00:00,494.787707758,73.1709223943,201.03609813,0.0,122.71106,88.818015033,44.9069579665,0.0,36.25695,8.65000796653
 08/18  12:00:00,525.974843499,73.5410653804,232.485290198,0.0,122.71106,88.818015033,44.907585821,0.0,36.25695,8.65063582096
 08/18  13:00:00,550.911917192,74.0510910408,260.79302281,0.0,122.71106,84.617158233,24.2095368695,0.018236869539,24.1713,0.02
 08/18  14:00:00,566.801307635,74.5761102699,276.006806919,0.0,122.71106,84.617158233,32.8217291065,0.0,24.1713,8.65042910645
 08/18  15:00:00,586.464902082,74.9531879777,301.73271454,0.0,122.71106,78.0003075165,13.490499164,0.0060148309386,4.83426,8.65022433302
 08/18  16:00:00,616.605083643,75.2922731198,336.372682211,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,578.427009025,74.6758779796,331.837431685,0.0,122.71106,39.942024,13.4645404742,0.0,4.83426,8.63028047415
 08/18  18:00:00,485.351031467,73.0599913942,240.747489454,0.0,122.71106,39.942024,13.4904600518,0.0,4.83426,8.65620005178
 08/18  19:00:00,417.554191333,73.0599913942,173.881377563,0.0,122.71106,39.942024,13.5080400393,0.0,4.83426,8.6737800393
 08/18  20:00:00,274.446012455,73.0599913942,99.8857345014,0.0,43.513341876,39.942024,13.5160633629,0.0165504982167,4.83426,8.66525286471
 08/18  21:00:00,104.570237602,0.0,0.0,0.0,43.513341876,39.243024,11.3378127265,0.0,4.83426,6.50355272646
 08/18  22:00:00,104.659179097,0.0,0.0,0.0,43.513341876,39.243024,7.00640911617,0.0,4.83426,2.17214911617
 08/18  23:00:00,105.577676308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.65771701,0.0,0.0,0.0,43.513341876,39.243024,13.4498762147,0.0,4.83426,8.6156162147
 08/19  01:00:00,104.647023547,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.654381286,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.644356757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.055551783,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.001318906,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,99.0518378667,0.0,0.0,0.0,43.513341876,39.243024,13.4441983705,0.0,4.83426,8.60993837048
 08/19  07:00:00,87.0510282177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.1248798115,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.2014673857,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.2294026072,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,88.0527546954,0.0,0.0,0.0,43.513341876,39.243024,13.4499668342,0.0,4.83426,8.61570683424
 08/19  12:00:00,87.2298047654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,87.3064155076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,87.3223797953,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,87.308748952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,87.1110857504,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,87.081457072,0.0,0.0,0.0,43.513341876,39.243024,13.4443119918,0.0,4.83426,8.61005199179
 08/19  18:00:00,87.0422682833,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,87.5145853516,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,102.333708367,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,104.970855297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,104.643152806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,105.52273364,0.0,0.0,0.0,43.513341876,39.243024,13.4442937657,0.0,4.83426,8.61003376567
 08/19  24:00:00,104.670657044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.682305096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.659933527,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.622897642,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.023706738,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,104.999224477,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,99.0761008641,0.0,0.0,0.0,43.513341876,39.243024,13.4442778624,0.0,4.83426,8.61001786241
 08/20  07:00:00,87.0173372219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.0631375083,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.1693649026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.2222618519,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,88.0781349942,0.0,0.0,0.0,43.513341876,39.243024,13.4500742545,0.0,4.83426,8.61581425445
 08/20  12:00:00,87.2616249904,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,87.3394768478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,87.3772105502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,87.3698863111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,87.1756828023,0.0,0.0,0.0,43.513341876,39.243024,13.4442947505,0.0,4.83426,8.6100347505
 08/20  17:00:00,87.175790626,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,87.1631242691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,87.64791783,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,102.516188504,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,105.189235055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.785850685,0.0,0.0,0.0,43.513341876,39.243024,13.4442782467,0.0,4.83426,8.61001824667
 08/20  23:00:00,105.626368272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,104.787302682,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,104.784686288,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.775885258,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.784918737,0.0,0.0,0.0,43.513341876,39.243024,13.4499719025,0.0,4.83426,8.61571190252
 08/21  04:00:00,105.282024966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.260646825,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,364.02267702,73.0599913942,188.216068615,0.0,43.513341876,39.942024,4.98376865462,0.129508654618,4.83426,0.02
 08/21  07:00:00,391.473024236,73.0599913942,227.634480423,0.0,43.513341876,39.942024,123.656367036,110.191871415,4.83426,8.63023562046
 08/21  08:00:00,573.315692429,73.0599913942,284.686285409,0.0,122.71106,84.617158233,33.6589097309,0.7966309626,24.1713,8.69097876833
 08/21  09:00:00,624.590447694,73.0722940339,335.342694831,0.0,122.71106,84.617158233,32.8220466027,0.0,24.1713,8.65074660272
 08/21  10:00:00,728.608475842,73.19350488,434.011444887,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,857.105603855,73.4913438619,560.152110934,0.0,122.71106,88.818015033,44.9074952252,0.0,36.25695,8.65054522519
 08/21  12:00:00,870.562642525,73.6929314707,573.867198135,0.0,122.71106,88.818015033,44.9072958091,0.0,36.25695,8.65034580908
 08/21  13:00:00,844.665475507,74.2577082962,551.322678447,0.0,122.71106,84.617158233,32.8409531885,0.019505759306,24.1713,8.65014742915
 08/21  14:00:00,827.220909151,73.9672854099,534.166459379,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,746.432499285,73.7846917336,461.914546354,0.0,122.71106,78.0003075165,13.5188799799,0.033805444646,4.83426,8.65081453523
 08/21  16:00:00,688.826328968,73.9358644957,409.875977401,0.0,122.71106,73.183824,13.4644052058,0.0,4.83426,8.6301452058
 08/21  17:00:00,709.702840799,73.3157033509,463.774020073,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,750.981023401,73.0599913942,504.623908046,0.0,122.71106,39.942024,13.4900165802,0.0,4.83426,8.65575658024
 08/21  19:00:00,719.055183785,73.0599913942,472.513552339,0.0,122.71106,39.942024,13.5082659426,0.0,4.83426,8.67400594258
 08/21  20:00:00,619.805129715,73.0599913942,438.190518207,0.0,43.513341876,39.942024,13.4992878874,0.0,4.83426,8.66502788738
 08/21  21:00:00,105.170172292,0.0,0.0,0.0,43.513341876,39.243024,13.4988069571,0.0,4.83426,8.66454695708
 08/21  22:00:00,104.84580726,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  23:00:00,105.7339805,0.0,0.0,0.0,43.513341876,39.243024,13.4616618503,0.0,4.83426,8.6274018503
 08/21  24:00:00,104.858873299,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.845159094,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.804477249,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,104.758266624,0.0,0.0,0.0,43.513341876,39.243024,13.4500623921,0.0,4.83426,8.61580239211
 08/22  04:00:00,107.057443203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,106.711039732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,375.505398546,73.0599913942,196.233119252,0.0,43.513341876,39.942024,4.95957662464,0.105316624636,4.83426,0.02
 08/22  07:00:00,336.998080478,73.0599913942,173.868762816,0.0,43.513341876,39.942024,231.977422617,218.512827986,4.83426,8.63033463113
 08/22  08:00:00,485.055659654,73.0599913942,197.470991789,0.0,122.71106,84.617158233,97.1087113655,64.2463020263,24.1713,8.69110933917
 08/22  09:00:00,546.547979576,73.0599913942,258.166639661,0.0,122.71106,84.617158233,46.1628307329,13.3427424301,24.1713,8.6487883028
 08/22  10:00:00,618.849455492,73.0599913942,325.448714226,0.0,122.71106,88.818015033,37.4926624075,1.21571240753,36.25695,0.02
 08/22  11:00:00,653.084263692,73.0677319036,358.49769985,0.0,122.71106,88.818015033,44.9076146952,0.0,36.25695,8.6506646952
 08/22  12:00:00,674.031950773,73.2487498412,380.061205204,0.0,122.71106,88.818015033,44.9074176983,0.0,36.25695,8.65046769829
 08/22  13:00:00,684.065406315,73.7612124334,393.889575768,0.0,122.71106,84.617158233,32.8349579256,0.0133859474004,24.1713,8.65027197816
 08/22  14:00:00,738.708805848,74.3486311991,447.822896441,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  15:00:00,864.557647952,74.9363851344,578.53048414,0.0,122.71106,78.0003075165,13.4849368041,0.0,4.83426,8.65067680412
 08/22  16:00:00,879.425661046,75.4629418764,598.10788999,0.0,122.71106,73.183824,13.4645272084,0.0,4.83426,8.63026720844
 08/22  17:00:00,831.147720214,74.8975810046,584.14722812,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,648.311804369,73.0599913942,403.631068332,0.0,122.71106,39.942024,13.4901515455,0.0,4.83426,8.65589154547
 08/22  19:00:00,514.863338758,73.0599913942,271.318706626,0.0,122.71106,39.942024,13.5078737493,0.0,4.83426,8.67361374933
 08/22  20:00:00,392.465772058,73.0599913942,214.047750904,0.0,43.513341876,39.942024,13.4994364887,0.0,4.83426,8.66517648871
 08/22  21:00:00,104.71866263,0.0,0.0,0.0,43.513341876,39.243024,13.4989552251,0.0,4.83426,8.66469522507
 08/22  22:00:00,104.776616631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.670085934,0.0,0.0,0.0,43.513341876,39.243024,13.4613379112,0.0,4.83426,8.62707791125
 08/22  24:00:00,104.776369521,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.761069911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.738020494,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.747578859,0.0,0.0,0.0,43.513341876,39.243024,13.4499252004,0.0,4.83426,8.61566520042
 08/23  04:00:00,105.240135637,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.217531869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,351.345154932,73.0599913942,173.09967636,0.0,43.513341876,39.942024,4.98878297253,0.134522972533,4.83426,0.02
 08/23  07:00:00,350.685172902,73.0599913942,187.374495688,0.0,43.513341876,39.942024,155.922470263,142.458238526,4.83426,8.62997173682
 08/23  08:00:00,567.191490393,73.0599913942,278.612228949,0.0,122.71106,84.617158233,39.4246946398,6.56210268746,24.1713,8.69129195232
 08/23  09:00:00,709.746165935,73.0605903138,419.5346655,0.0,122.71106,84.617158233,32.8214899886,0.0,24.1713,8.65018998861
 08/23  10:00:00,794.988416492,73.1010448813,499.743266792,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,846.0076601,73.2777920789,549.60023117,0.0,122.71106,88.818015033,44.907783871,0.0,36.25695,8.65083387101
 08/23  12:00:00,898.113217585,73.8397330711,601.918847535,0.0,122.71106,88.818015033,44.9075885464,0.0,36.25695,8.65063854637
 08/23  13:00:00,916.657134154,74.8364701093,623.284483071,0.0,122.71106,84.617158233,32.8393180775,0.0175726829181,24.1713,8.65044539454
 08/23  14:00:00,928.584473034,75.751362236,634.014905041,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,931.09219018,76.5294040201,642.386894384,0.0,122.71106,78.0003075165,13.4851137129,0.0,4.83426,8.65085371286
 08/23  16:00:00,919.074529383,76.6318641483,635.7700631,0.0,122.71106,73.183824,13.464190208,0.0,4.83426,8.62993020798
 08/23  17:00:00,875.214214514,75.0641615529,626.637602778,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,807.452427992,73.0599913942,560.36485445,0.0,122.71106,39.942024,13.5457826527,0.0554457142373,4.83426,8.65607693843
 08/23  19:00:00,784.191068874,73.0599913942,537.117150873,0.0,122.71106,39.942024,13.5074030882,0.0,4.83426,8.67314308816
 08/23  20:00:00,655.714423266,73.0599913942,473.812083967,0.0,43.513341876,39.942024,13.5137538001,0.0158717313083,4.83426,8.66362206876
 08/23  21:00:00,105.240116239,0.0,0.0,0.0,43.513341876,39.243024,13.4991552299,0.0,4.83426,8.66489522986
 08/23  22:00:00,104.898352684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.784557675,0.0,0.0,0.0,43.513341876,39.243024,13.4615235423,0.0,4.83426,8.62726354235
 08/23  24:00:00,104.903865716,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.887596861,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.875868189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.852356919,0.0,0.0,0.0,43.513341876,39.243024,13.4501090858,0.0,4.83426,8.61584908579
 08/24  04:00:00,105.330149085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.308937432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,636.876201206,73.0599913942,455.1132845,0.0,43.513341876,39.942024,4.96734165785,0.113081657853,4.83426,0.02
 08/24  07:00:00,623.547757213,73.0599913942,456.908669858,0.0,43.513341876,39.942024,14.8092490701,1.34482314298,4.83426,8.63016592715
 08/24  08:00:00,685.377989349,73.0599913942,395.348837695,0.0,122.71106,84.617158233,32.8628306766,0.0,24.1713,8.69153067661
 08/24  09:00:00,599.712757863,73.0599913942,310.660889182,0.0,122.71106,84.617158233,44.1924712039,11.3707663424,24.1713,8.6504048615
 08/24  10:00:00,588.885803146,73.0631503127,295.813156709,0.0,122.71106,88.818015033,55.2550320465,10.3478652283,36.25695,8.65021681824
 08/24  11:00:00,573.684721181,73.0752665467,279.975124542,0.0,122.71106,88.818015033,42.6146787793,6.33772877929,36.25695,0.02
 08/24  12:00:00,570.563635091,73.0950417883,277.730238748,0.0,122.71106,88.818015033,53.9202304891,9.01241547162,36.25695,8.65086501745
 08/24  13:00:00,548.944042223,73.2412472639,260.386000483,0.0,122.71106,84.617158233,40.678362035,7.85638836959,24.1713,8.6506736654
 08/24  14:00:00,584.448190725,73.4038007427,295.372245313,0.0,122.71106,84.617158233,24.8284721673,0.637172167278,24.1713,0.02
 08/24  15:00:00,651.174646923,73.6208272523,367.879573196,0.0,122.71106,78.0003075165,13.485067088,0.0,4.83426,8.65080708798
 08/24  16:00:00,591.298657971,73.7915300478,313.604003256,0.0,122.71106,73.183824,13.4644134898,0.0,4.83426,8.63015348985
 08/24  17:00:00,477.166424996,73.3486578586,233.914195602,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,448.49041159,73.0599913942,205.496870101,0.0,122.71106,39.942024,13.4905782294,0.0,4.83426,8.65631822941
 08/24  19:00:00,387.298088863,73.0599913942,144.531584437,0.0,122.71106,39.942024,13.5083232934,0.0,4.83426,8.67406329338
 08/24  20:00:00,262.566751677,73.0599913942,85.2239232813,0.0,43.513341876,39.942024,13.51540512,0.0165869301161,4.83426,8.66455818988
 08/24  21:00:00,104.871528893,0.0,0.0,0.0,43.513341876,39.243024,13.4994154791,0.0,4.83426,8.6651554791
 08/24  22:00:00,104.600352274,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.522966916,0.0,0.0,0.0,43.513341876,39.243024,13.4605322714,0.0,4.83426,8.62627227145
 08/24  24:00:00,104.623037465,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.59229098,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.557832009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,104.555031624,0.0,0.0,0.0,43.513341876,39.243024,13.4500751571,0.0,4.83426,8.61581515714
 08/25  04:00:00,106.700095722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.390586712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,176.261240498,73.0599913942,0.00507768177346,0.0,43.513341876,39.942024,59.5705731953,54.7163131953,4.83426,0.02
 08/25  07:00:00,160.503834462,73.0599913942,0.00425719544299,0.0,43.513341876,39.942024,567.005109065,553.540433155,4.83426,8.63041590989
 08/25  08:00:00,326.543745934,73.0599913942,41.0524708508,0.0,122.71106,84.617158233,222.138281538,189.275150673,24.1713,8.69183086466
 08/25  09:00:00,401.940614786,73.0599913942,114.976087483,0.0,122.71106,84.617158233,83.3174964347,50.495519044,24.1713,8.65067739065
 08/25  10:00:00,453.311499884,73.0599913942,161.271111361,0.0,122.71106,88.818015033,51.6123983664,6.70495529251,36.25695,8.65049307389
 08/25  11:00:00,481.473464983,73.0617077371,188.136044287,0.0,122.71106,88.818015033,36.5382355352,0.261285535232,36.25695,0.02
 08/25  12:00:00,500.492128443,73.1823501871,207.736892105,0.0,122.71106,88.818015033,44.9077890353,0.000529701561,36.25695,8.65030933372
 08/25  13:00:00,555.454919466,73.5268913307,266.123161548,0.0,122.71106,84.617158233,32.8362314649,0.0152598171962,24.1713,8.64967164766
 08/25  14:00:00,613.309286076,73.9486064435,323.290050636,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  15:00:00,634.582196983,74.0511741732,350.961607813,0.0,122.71106,78.0003075165,13.4911367057,0.00605671672101,4.83426,8.65081998898
 08/25  16:00:00,663.797941526,74.1675514699,384.863356693,0.0,122.71106,73.183824,13.4627343824,0.0,4.83426,8.62847438239
 08/25  17:00:00,632.827219367,74.0049729265,387.151743006,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  18:00:00,535.516895188,73.0599913942,291.127542606,0.0,122.71106,39.942024,13.4908829228,0.0,4.83426,8.65662292278
 08/25  19:00:00,464.393591086,73.0599913942,220.898134653,0.0,122.71106,39.942024,13.5079698146,0.0,4.83426,8.6737098146
 08/25  20:00:00,320.378836033,73.0599913942,142.58942371,0.0,43.513341876,39.942024,13.5164868863,0.0173518350957,4.83426,8.66487505125
 08/25  21:00:00,104.608142091,0.0,0.0,0.0,43.513341876,39.243024,13.4986718079,0.0,4.83426,8.6644118079
 08/25  22:00:00,104.659357362,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.589382585,0.0,0.0,0.0,43.513341876,39.243024,13.46160592,0.0,4.83426,8.62734591996
 08/25  24:00:00,104.687021233,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.676091387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.653513128,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.632248189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.051347523,0.0,0.0,0.0,43.513341876,39.243024,13.4443104371,0.0,4.83426,8.61005043707
 08/26  05:00:00,105.022351558,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,102.053336137,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.035571206,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.149049223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.3089264668,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,87.4053676771,0.0,0.0,0.0,43.513341876,39.243024,13.4500665161,0.0,4.83426,8.61580651612
 08/26  11:00:00,88.2372874299,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,87.4434577078,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,87.5526303317,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,235.426205014,2.01140125387,144.165701441,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,310.958941888,8.11981935565,213.162885863,0.0,43.513341876,39.243024,13.4443489298,0.0,4.83426,8.61008892978
 08/26  16:00:00,449.307510583,9.74673983048,348.838052873,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,409.016558017,8.28317859223,310.360087351,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,467.266815963,5.70543359121,370.581345265,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,357.996548507,2.99432200691,264.395499018,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,213.018505674,1.07046691673,105.085702684,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,216.762506027,0.662567382565,109.509031294,0.0,43.513341876,39.243024,13.4443798824,0.0,4.83426,8.61011988236
 08/26  22:00:00,105.031364329,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.836296893,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,105.01001907,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.991636698,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,104.982533699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.981143416,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.512370857,0.0,0.0,0.0,43.513341876,39.243024,13.4442964216,0.0,4.83426,8.61003642164
 08/27  05:00:00,105.479523362,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,102.492170019,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.4002703391,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.4620340556,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,139.79321821,0.361202633828,51.3560920786,0.0,43.513341876,39.243024,13.4499935444,0.0,4.83426,8.6157335444
 08/27  10:00:00,193.520650817,4.77996143288,100.159131667,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,421.361080241,8.60839777906,320.335757718,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,492.402032737,10.3757089269,389.380420339,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,583.70608913,10.2127557916,480.704813316,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,574.343340156,12.1154440131,469.792436887,0.0,43.513341876,39.243024,13.4438106843,0.0,4.83426,8.60955068434
 08/27  15:00:00,608.771076559,11.21439562,504.825875841,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,593.321107957,12.7548212316,488.118375258,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,603.257774318,10.233160015,500.604674917,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,560.93702221,11.2189062484,457.752653955,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,556.884814456,8.70179956474,455.581700258,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,441.32236614,3.25556174321,328.871299025,0.0,43.513341876,39.243024,13.4443735249,0.0,4.83426,8.61011352486
 08/27  21:00:00,365.241653523,2.4788244097,254.692746387,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,362.758120442,2.42794216956,252.584013847,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,291.373431188,1.60034926318,182.036283167,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,161.032150054,0.466886404644,54.9139275062,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,105.075033515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,105.067257608,0.0,0.0,0.0,43.513341876,39.243024,13.449967344,0.0,4.83426,8.61570734395
 08/28  03:00:00,105.054546906,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.587928544,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.542084659,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,711.301267113,73.0599913942,524.692642044,0.0,43.513341876,39.942024,13.4501452912,0.0,4.83426,8.6158852912
 08/28  07:00:00,727.863108316,73.2792491584,556.854514222,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/28  08:00:00,896.987413869,75.0666451305,600.464080229,0.0,122.71106,84.617158233,32.8637475932,0.0,24.1713,8.69244759317
 08/28  09:00:00,941.953687516,75.8472213749,644.099528334,0.0,122.71106,84.617158233,32.8222345035,0.0,24.1713,8.65093450351
 08/28  10:00:00,980.372693351,76.7342091482,677.144497529,0.0,122.71106,88.818015033,44.9077156709,0.0,36.25695,8.65076567086
 08/28  11:00:00,995.978743449,78.438506778,689.946989127,0.0,122.71106,88.818015033,44.907547408,0.0,36.25695,8.65059740796
 08/28  12:00:00,1005.51527827,80.7821532727,697.828300595,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,1009.91437087,82.8286992574,704.082793045,0.0,122.71106,84.617158233,32.8401641824,0.0184345879935,24.1713,8.65042959439
 08/28  14:00:00,1013.36689541,82.8505510265,707.512786682,0.0,122.71106,84.617158233,32.8215620611,0.0,24.1713,8.65026206112
 08/28  15:00:00,990.015631349,83.2996011683,690.767486751,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/28  16:00:00,975.383238085,83.301077598,681.459878945,0.0,122.71106,73.183824,13.4646511005,0.0,4.83426,8.63039110046
 08/28  17:00:00,947.279341201,81.5176009334,688.687354923,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,875.449583065,73.0599913942,625.695630539,0.0,122.71106,39.942024,13.5039355115,0.0146255416447,4.83426,8.6550499699
 08/28  19:00:00,858.98937343,73.0599913942,608.816064773,0.0,122.71106,39.942024,13.5076398039,0.0,4.83426,8.67337980391
 08/28  20:00:00,759.623396219,73.0599913942,571.164637535,0.0,43.513341876,39.942024,13.499079772,0.0,4.83426,8.66481977202
 08/28  21:00:00,105.552386086,0.0,0.0,0.0,43.513341876,39.243024,13.4997007645,0.0,4.83426,8.66544076449
 08/28  22:00:00,105.151091285,0.0,0.0,0.0,43.513341876,39.243024,13.4702586856,0.0,4.83426,8.63599868562
 08/28  23:00:00,105.973280045,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  24:00:00,105.108482103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,105.111143804,0.0,0.0,0.0,43.513341876,39.243024,13.4499514484,0.0,4.83426,8.6156914484
 08/29  02:00:00,105.104234784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,105.082703668,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,107.78445401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,107.385095953,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,722.575542185,73.0599913942,535.646904326,0.0,43.513341876,39.942024,13.4493604889,0.0,4.83426,8.61510048891
 08/29  07:00:00,738.455647445,73.1279469788,567.431745328,0.0,43.513341876,39.942024,4.8570880413,0.00282804130101,4.83426,0.02
 08/29  08:00:00,881.623774329,74.8251711576,585.148556652,0.0,122.71106,84.617158233,32.863896659,0.0,24.1713,8.69259665896
 08/29  09:00:00,889.337521446,75.1646764771,592.937298846,0.0,122.71106,84.617158233,32.8219750474,0.0,24.1713,8.65067504744
 08/29  10:00:00,909.766168771,75.8375204055,608.611327706,0.0,122.71106,88.818015033,44.907464494,0.0,36.25695,8.65051449403
 08/29  11:00:00,920.095409465,76.3218643801,617.735412231,0.0,122.71106,88.818015033,44.9073034309,0.0,36.25695,8.65035343089
 08/29  12:00:00,910.926340685,76.8885920159,608.871084629,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,900.624788014,76.6401220967,602.764998496,0.0,122.71106,84.617158233,32.8416761344,0.0193452720625,24.1713,8.65103086236
 08/29  14:00:00,908.752257101,76.6791252718,610.827367536,0.0,122.71106,84.617158233,32.822166755,0.0,24.1713,8.65086675505
 08/29  15:00:00,889.316065264,76.6936951193,597.958873127,0.0,122.71106,78.0003075165,13.4849642726,0.0,4.83426,8.65070427262
