Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  16:00:00,861.549280261,76.800183702,573.713769869,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,827.657463467,75.2435255366,574.939317426,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,777.169476346,73.0599913942,527.587749713,0.0,122.71106,39.942024,13.4910218585,0.0,4.83426,8.65676185848
 08/29  19:00:00,777.729661015,73.0599913942,528.898513219,0.0,122.71106,39.942024,13.5083284894,0.0,4.83426,8.67406848943
 08/29  20:00:00,713.4797514,73.0599913942,525.957826498,0.0,43.513341876,39.942024,13.4997030504,0.0,4.83426,8.66544305043
 08/29  21:00:00,104.925505787,0.0,0.0,0.0,43.513341876,39.243024,13.4998417033,0.0,4.83426,8.66558170333
 08/29  22:00:00,104.956566704,0.0,0.0,0.0,43.513341876,39.243024,13.4702664881,0.0,4.83426,8.63600648814
 08/29  23:00:00,105.809503081,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,104.934921344,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.928717839,0.0,0.0,0.0,43.513341876,39.243024,13.4500069383,0.0,4.83426,8.61574693833
 08/30  02:00:00,104.924418228,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.920482135,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.433945208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.385649829,0.0,0.0,0.0,43.513341876,39.243024,13.4501977802,0.0,4.83426,8.6159377802
 08/30  06:00:00,706.734681155,73.0599913942,523.056656444,0.0,43.513341876,39.942024,4.94282487007,0.0885648700703,4.83426,0.02
 08/30  07:00:00,693.793777909,73.0599913942,525.286462037,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/30  08:00:00,818.079518098,73.077819144,525.243930928,0.0,122.71106,84.617158233,41.5341164249,0.0,24.1713,17.3628164249
 08/30  09:00:00,820.857698749,73.1896725822,528.029946514,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/30  10:00:00,839.917259302,73.4552427606,542.25106736,0.0,122.71106,88.818015033,44.9080948719,0.0,36.25695,8.65114487187
 08/30  11:00:00,862.816016203,73.7071880703,563.444054426,0.0,122.71106,88.818015033,44.9079368095,0.0,36.25695,8.65098680953
 08/30  12:00:00,876.66382294,74.2178611751,577.587945363,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,900.863637751,75.1807748404,605.281403933,0.0,122.71106,84.617158233,32.8392790022,0.0171485425489,24.1713,8.65083045963
 08/30  14:00:00,919.214802177,75.7450753545,623.738257758,0.0,122.71106,84.617158233,32.8219749367,0.0,24.1713,8.65067493666
 08/30  15:00:00,907.178836209,76.0076655524,618.143449452,0.0,122.71106,78.0003075165,13.4847800583,0.0,4.83426,8.65052005826
 08/30  16:00:00,902.26030302,76.8271107827,617.199742219,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,877.554671952,76.1146136764,626.265525294,0.0,122.71106,39.942024,13.4645569799,0.0,4.83426,8.63029697995
 08/30  18:00:00,796.090593608,73.0599913942,547.696614084,0.0,122.71106,39.942024,4.91721505575,0.0629550557543,4.83426,0.02
 08/30  19:00:00,794.96294536,73.0599913942,545.162230817,0.0,122.71106,39.942024,13.5086537041,0.0,4.83426,8.67439370411
 08/30  20:00:00,726.325672242,73.0599913942,538.854627236,0.0,43.513341876,39.942024,13.5101689582,0.0102465934156,4.83426,8.66566236474
 08/30  21:00:00,105.295850212,0.0,0.0,0.0,43.513341876,39.243024,13.4981345808,0.0,4.83426,8.66387458078
 08/30  22:00:00,104.932147772,0.0,0.0,0.0,43.513341876,39.243024,13.4703566811,0.0,4.83426,8.63609668113
 08/30  23:00:00,105.807516508,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,104.930733692,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.915186738,0.0,0.0,0.0,43.513341876,39.243024,13.45014424,0.0,4.83426,8.61588424001
 08/31  02:00:00,104.892959248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.880437904,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.408992962,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.405803181,0.0,0.0,0.0,43.513341876,39.243024,13.4500685182,0.0,4.83426,8.61580851822
 08/31  06:00:00,706.579706773,73.0599913942,521.699206681,0.0,43.513341876,39.942024,4.87019310884,0.0159331088404,4.83426,0.02
 08/31  07:00:00,691.483104082,73.0599913942,521.73499553,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  08:00:00,813.933122771,73.0695825438,519.774969951,0.0,122.71106,84.617158233,41.5361524372,0.0,24.1713,17.3648524372
 08/31  09:00:00,832.060922598,73.2284091043,537.106838679,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  10:00:00,887.942453125,73.6860555337,588.70105977,0.0,122.71106,88.818015033,44.9079997956,0.0,36.25695,8.65104979564
 08/31  11:00:00,927.001044208,74.4259826935,626.110778138,0.0,122.71106,88.818015033,44.9078493275,0.0,36.25695,8.65089932752
 08/31  12:00:00,965.483078843,75.4558109803,664.221239723,0.0,122.71106,88.818015033,44.9077003267,0.0,36.25695,8.65075032666
 08/31  13:00:00,973.245720195,77.5914501781,673.784214197,0.0,122.71106,84.617158233,24.2096529153,0.0183529152946,24.1713,0.02
 08/31  14:00:00,986.365732766,79.3020808971,684.970735445,0.0,122.71106,84.617158233,32.8219020418,0.0,24.1713,8.65060204179
 08/31  15:00:00,986.534610208,80.1108313039,690.986175765,0.0,122.71106,78.0003075165,13.4847143801,0.0,4.83426,8.65045438013
 08/31  16:00:00,979.050786782,80.9565219929,687.730761978,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,951.66245803,79.7953386857,694.685723273,0.0,122.71106,39.942024,13.4648072069,0.0,4.83426,8.63054720692
 08/31  18:00:00,866.116124255,73.0599913942,615.961761075,0.0,122.71106,39.942024,4.86919260086,0.0149326008615,4.83426,0.02
 08/31  19:00:00,857.037225891,73.0599913942,606.325985817,0.0,122.71106,39.942024,22.1620667866,0.0,4.83426,17.3278067866
 08/31  20:00:00,753.321499626,73.0599913942,564.522132149,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  21:00:00,105.528851572,0.0,0.0,0.0,43.513341876,39.243024,13.5000008345,0.0,4.83426,8.66574083453
 08/31  22:00:00,105.118596365,0.0,0.0,0.0,43.513341876,39.243024,13.4705410085,0.0,4.83426,8.63628100853
 08/31  23:00:00,105.937137678,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,105.066557008,0.0,0.0,0.0,43.513341876,39.243024,13.4500964521,0.0,4.83426,8.61583645206
 09/01  01:00:00,105.041917943,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,105.01950639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.995473403,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.591408255,0.0,0.0,0.0,43.513341876,39.243024,13.4500320427,0.0,4.83426,8.61577204274
 09/01  05:00:00,107.159816543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,722.296671362,73.0599913942,535.943734811,0.0,43.513341876,39.942024,4.87182066251,0.0175606625091,4.83426,0.02
 09/01  07:00:00,700.25727985,73.0599913942,531.910722557,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  08:00:00,816.784247591,73.2594984548,523.073605565,0.0,122.71106,84.617158233,41.5355112446,0.0,24.1713,17.3642112446
 09/01  09:00:00,821.636858795,73.5627220741,526.287524757,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 09/01  10:00:00,840.867132261,73.750533278,540.623859687,0.0,122.71106,88.818015033,44.9080283788,0.0,36.25695,8.65107837879
 09/01  11:00:00,844.9290513,74.1678417702,543.859242919,0.0,122.71106,88.818015033,44.9078561884,0.0,36.25695,8.65090618843
 09/01  12:00:00,846.69322994,74.4385057727,546.490729669,0.0,122.71106,88.818015033,44.9077163374,0.0,36.25695,8.65076633744
 09/01  13:00:00,859.738510538,74.8081826385,563.294938508,0.0,122.71106,84.617158233,24.2094494012,0.0181494012094,24.1713,0.02
 09/01  14:00:00,871.448673966,75.1790609653,574.632206283,0.0,122.71106,84.617158233,32.8219262814,0.0,24.1713,8.65062628142
 09/01  15:00:00,868.99374008,75.405032796,578.538687962,0.0,122.71106,78.0003075165,13.4847464777,0.0,4.83426,8.65048647773
 09/01  16:00:00,875.893997001,75.7859408161,589.913632058,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,856.374494331,74.7332764238,605.052140359,0.0,122.71106,39.942024,13.4646452978,0.0,4.83426,8.63038529776
 09/01  18:00:00,788.492503806,73.0599913942,538.958298592,0.0,122.71106,39.942024,13.5635112918,0.0726323869202,4.83426,8.65661890493
 09/01  19:00:00,791.373214793,73.0599913942,543.509901317,0.0,122.71106,39.942024,13.5086933865,0.0,4.83426,8.67443338653
 09/01  20:00:00,720.896495863,73.0599913942,534.706252868,0.0,43.513341876,39.942024,13.5143733972,0.0148170261217,4.83426,8.66529637113
 09/01  21:00:00,104.865431662,0.0,0.0,0.0,43.513341876,39.243024,13.4991320622,0.0,4.83426,8.66487206216
 09/01  22:00:00,104.902976721,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.773943966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,104.884680921,0.0,0.0,0.0,43.513341876,39.243024,13.4501524077,0.0,4.83426,8.61589240774
 09/02  01:00:00,118.164786554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.150018655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.138766043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.621777739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.575461917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,118.586238991,0.0,0.0,0.0,43.513341876,52.539744,13.4443028647,0.0,4.83426,8.61004286467
 09/02  07:00:00,100.511885899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.523996939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.569540262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.566402533,0.0,0.0,0.0,43.513341876,52.539744,22.2103265493,0.0,4.83426,17.3760665493
 09/02  11:00:00,101.409483556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,100.605459197,0.0,0.0,0.0,43.513341876,52.539744,13.4785694671,0.0,4.83426,8.6443094671
 09/02  13:00:00,148.714807714,0.81225506775,46.6598215759,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,284.641343484,2.68018139354,179.174955105,0.0,43.513341876,52.539744,13.473330281,0.0,4.83426,8.63907028103
 09/02  15:00:00,274.46007887,2.86434706715,168.932753374,0.0,43.513341876,52.539744,13.4733340593,0.0,4.83426,8.63907405933
 09/02  16:00:00,232.2363255,2.63990251849,127.599361218,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,302.863173099,3.85762548017,196.192701315,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,298.784791942,3.06320809122,192.943691409,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,213.192493341,1.90331720982,106.093695557,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,118.682646591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,118.390168212,0.0,0.0,0.0,43.513341876,52.539744,31.1214483632,0.0,4.83426,26.2871883632
 09/02  22:00:00,118.00686905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,118.847535827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,117.954541435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,117.93607066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,117.922911833,0.0,0.0,0.0,43.513341876,52.539744,13.4443900902,0.0,4.83426,8.61013009016
 09/03  03:00:00,117.901491244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,118.327839483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.284059294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,118.299686322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.272375067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.379192006,0.0,0.0,0.0,43.513341876,52.539744,13.4502249261,0.0,4.83426,8.61596492613
 09/03  09:00:00,100.524085322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,100.591548087,0.0,0.0,0.0,43.513341876,52.539744,13.5332222911,0.0,4.83426,8.69896229106
 09/03  11:00:00,101.429940274,0.0,0.0,0.0,43.513341876,52.539744,13.4791900766,0.0,4.83426,8.64493007663
 09/03  12:00:00,100.621028132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,240.963890189,2.11674870965,136.308981012,0.0,43.513341876,52.539744,13.4789828602,0.0,4.83426,8.64472286021
 09/03  14:00:00,276.189375751,3.00992211158,169.787013615,0.0,43.513341876,52.539744,13.4732906959,0.0,4.83426,8.63903069592
 09/03  15:00:00,267.975400805,3.0880569529,161.318185752,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,302.2241875,3.81266981844,194.191862238,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,298.18830262,3.9024412151,190.697097266,0.0,43.513341876,52.539744,13.4444551301,0.0,4.83426,8.61019513006
 09/03  18:00:00,271.134672765,3.61694867699,164.848188655,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,148.195727841,1.112178673,42.6413609704,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,118.661142612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,118.363282229,0.0,0.0,0.0,43.513341876,52.539744,22.3673288629,0.0,4.83426,17.5330688629
 09/03  22:00:00,117.993752728,0.0,0.0,0.0,43.513341876,52.539744,13.4442938971,0.0,4.83426,8.61003389708
 09/03  23:00:00,118.841018936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,117.95893538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,117.948651138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,117.944897829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,117.930446587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.367512487,0.0,0.0,0.0,43.513341876,52.539744,13.444348889,0.0,4.83426,8.61008888903
 09/04  05:00:00,118.323560371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,118.337472553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.305786826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.353766034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.488595469,0.0,0.0,0.0,43.513341876,52.539744,13.4500635216,0.0,4.83426,8.61580352157
 09/04  10:00:00,100.575116595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,101.439344342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,100.633001286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,282.800839824,2.97138470429,177.077304873,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,327.313515661,3.27061063286,220.846460128,0.0,43.513341876,52.539744,13.4444328535,0.0,4.83426,8.61017285352
 09/04  15:00:00,397.843662387,3.81057674551,290.147131544,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,438.070646065,4.08081821966,329.892445192,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,438.128644887,4.41688718147,329.560318591,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,369.116569656,3.79309380469,261.857277421,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,271.227671432,2.74533033052,162.582932028,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,141.788764446,0.432336176228,22.2181414659,0.0,43.513341876,52.539744,13.4443969822,0.0,4.83426,8.61013698223
 09/04  21:00:00,118.527391216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,118.13457532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,118.961342163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.094205274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.079108157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,118.086413485,0.0,0.0,0.0,43.513341876,52.539744,13.450191441,0.0,4.83426,8.61593144097
 09/05  03:00:00,118.081665265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.470877567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.087959415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,330.942349292,73.3072214368,135.987664709,0.0,43.513341876,53.238744,97.2764119148,83.8262591948,4.83426,8.61589272
 09/05  07:00:00,492.848114036,73.0637487007,139.054780154,0.0,220.879908,53.238744,81.491534926,59.165623116,4.83426,17.49165181
 09/05  08:00:00,655.356218619,76.944748884,204.781304099,0.0,220.879908,145.652643033,53.706359002,0.0,36.25695,17.449409002
 09/05  09:00:00,810.976867739,78.7283726235,357.621494476,0.0,220.879908,145.652643033,53.7048718139,0.0,36.25695,17.4479218139
 09/05  10:00:00,967.062647676,80.7340283774,504.840603896,0.0,220.879908,151.653867033,57.075381791,0.0,48.3426,8.732781791
 09/05  11:00:00,1026.5148072,84.1853999021,557.582206905,0.0,220.879908,151.653867033,65.7928391754,0.0,48.3426,17.4502391754
 09/05  12:00:00,1046.13784489,85.9632268517,574.569378303,0.0,220.879908,151.653867033,65.791128954,0.0,48.3426,17.448528954
 09/05  13:00:00,1043.4684115,88.123373905,575.337640761,0.0,220.879908,145.652643033,41.6306365385,0.0111971453048,24.1713,17.4481393932
 09/05  14:00:00,1063.757965,89.9544595474,593.739410138,0.0,220.879908,145.652643033,41.6211927363,0.0,24.1713,17.4498927363
 09/05  15:00:00,1077.89889791,92.2365010436,613.001501643,0.0,220.879908,137.835547516,22.2826921474,0.0,4.83426,17.4484321474
 09/05  16:00:00,1112.79278594,85.0323448242,660.227867207,0.0,220.879908,133.019064,31.3162782154,0.0,4.83426,26.4820182154
 09/05  17:00:00,1020.72333819,79.9565051381,653.452098954,0.0,220.879908,53.238744,40.1374909397,0.0,4.83426,35.3032309397
 09/05  18:00:00,999.714695479,78.792791554,634.319283377,0.0,220.879908,53.238744,31.3979367431,0.0,4.83426,26.5636767431
 09/05  19:00:00,981.198312163,77.6496868437,615.072726293,0.0,220.879908,53.238744,13.5083321715,0.0,4.83426,8.67407217148
 09/05  20:00:00,962.077254069,76.7979847672,581.213040857,0.0,220.879908,53.238744,13.4997728602,0.0,4.83426,8.66551286016
 09/05  21:00:00,118.191315587,0.0,0.0,0.0,43.513341876,52.539744,13.4999788409,0.0,4.83426,8.6657188409
 09/05  22:00:00,118.215383202,0.0,0.0,0.0,43.513341876,52.539744,13.4708172687,0.0,4.83426,8.63655726871
 09/05  23:00:00,119.10410709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.222357228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.2154287,0.0,0.0,0.0,43.513341876,52.539744,13.4501094618,0.0,4.83426,8.61584946178
 09/06  02:00:00,118.201308827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,118.189840708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.697589469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.660486403,0.0,0.0,0.0,43.513341876,52.539744,5.78317925214,0.0,4.83426,0.948919252137
 09/06  06:00:00,661.153062682,73.8075940553,462.747873011,0.0,43.513341876,53.238744,12.5428790398,0.0221526208822,4.83426,7.68646641895
 09/06  07:00:00,786.135597182,73.0932031914,428.64569531,0.0,220.879908,53.238744,22.3259695024,0.0,4.83426,17.4917095024
 09/06  08:00:00,967.487884256,79.1819265038,510.463057672,0.0,220.879908,145.652643033,53.7053043613,0.0,36.25695,17.4483543613
 09/06  09:00:00,975.677543898,81.0157257362,515.620918369,0.0,220.879908,145.652643033,53.7073651284,0.0,36.25695,17.4504151284
 09/06  10:00:00,1034.18203128,84.0050601589,564.153784815,0.0,220.879908,151.653867033,65.7915850078,0.0,48.3426,17.4489850078
 09/06  11:00:00,1087.5828056,88.1810455265,612.701523083,0.0,220.879908,151.653867033,63.1233088661,0.0,48.3426,14.7807088661
 09/06  12:00:00,1107.35759321,92.5082262101,628.930796076,0.0,220.879908,151.653867033,59.7440017876,0.0,48.3426,11.4014017876
 09/06  13:00:00,1093.43741691,95.5532779258,617.826876348,0.0,220.879908,145.652643033,41.6328351301,0.0116654771984,24.1713,17.4498696529
 09/06  14:00:00,1106.36756365,98.225491086,627.418474667,0.0,220.879908,145.652643033,41.6195885536,0.0,24.1713,17.4482885536
 09/06  15:00:00,1118.71733224,100.624059566,645.093197088,0.0,220.879908,137.835547516,22.2905339986,0.00702521703891,4.83426,17.4492487816
 09/06  16:00:00,1145.12094364,94.0445278212,683.553309375,0.0,220.879908,133.019064,31.3197647123,0.0,4.83426,26.4855047123
 09/06  17:00:00,1039.28680729,88.3585259999,663.942151798,0.0,220.879908,53.238744,40.1378245615,0.0,4.83426,35.3035645615
 09/06  18:00:00,1026.51257372,86.185304153,653.6365913,0.0,220.879908,53.238744,31.3988556257,0.0,4.83426,26.5645956257
 09/06  19:00:00,1007.23180805,83.0047480246,634.330237522,0.0,220.879908,53.238744,13.5085238113,0.0,4.83426,8.67426381126
 09/06  20:00:00,1009.67872543,80.5467036804,623.353786662,0.0,220.879908,53.238744,13.5000997369,0.0,4.83426,8.6658397369
 09/06  21:00:00,297.327278218,1.07232462895,176.113558553,0.0,43.513341876,52.539744,13.5004526517,0.0,4.83426,8.66619265172
 09/06  22:00:00,118.327726341,0.0,0.0,0.0,43.513341876,52.539744,13.4703805468,0.0,4.83426,8.63612054681
 09/06  23:00:00,119.177160443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,118.292828812,0.0,0.0,0.0,43.513341876,52.539744,13.4501002577,0.0,4.83426,8.61584025772
 09/07  01:00:00,118.285295457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.270710909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.248002563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.74394591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.723836259,0.0,0.0,0.0,43.513341876,52.539744,13.4503627709,0.0,4.83426,8.61610277094
 09/07  06:00:00,722.741160431,74.4654438376,520.629709975,0.0,43.513341876,53.238744,4.86780366275,0.0135436627537,4.83426,0.02
 09/07  07:00:00,883.024202981,73.6418851532,522.068379488,0.0,220.879908,53.238744,22.3266761144,0.0,4.83426,17.4924161144
 09/07  08:00:00,948.241630715,81.5528105499,486.202972392,0.0,220.879908,145.652643033,53.707940992,0.0,36.25695,17.450990992
 09/07  09:00:00,939.740045108,82.8462484841,476.069794007,0.0,220.879908,145.652643033,53.7062762897,0.0,36.25695,17.4493262897
 09/07  10:00:00,947.663053403,84.7206139891,475.597496062,0.0,220.879908,151.653867033,65.7899733828,0.0,48.3426,17.4473733828
 09/07  11:00:00,1002.36056797,88.2650187241,525.020268159,0.0,220.879908,151.653867033,65.7934650729,0.0,48.3426,17.4508650729
 09/07  12:00:00,1062.22878586,92.5438245959,581.774567821,0.0,220.879908,151.653867033,65.7920645767,0.0,48.3426,17.4494645767
 09/07  13:00:00,1087.30330155,94.9612709519,610.685243622,0.0,220.879908,145.652643033,41.6304152126,0.0109991941395,24.1713,17.4481160185
 09/07  14:00:00,1088.44769475,96.0618938399,610.724383821,0.0,220.879908,145.652643033,32.906996374,0.0,24.1713,8.73569637396
 09/07  15:00:00,1102.58746016,98.6257369296,629.865193715,0.0,220.879908,137.835547516,22.3016606316,0.0170952039352,4.83426,17.4503054277
 09/07  16:00:00,1146.66413426,93.8859775221,683.705435016,0.0,220.879908,133.019064,40.1407995419,0.0,4.83426,35.3065395419
 09/07  17:00:00,1047.0666513,87.3218536107,670.827437732,0.0,220.879908,53.238744,31.3197508416,0.0,4.83426,26.4854908416
 09/07  18:00:00,1033.75316964,85.6003816804,659.878973904,0.0,220.879908,53.238744,40.2486634276,0.0,4.83426,35.4144034276
 09/07  19:00:00,1017.07399058,82.7999858539,643.284636467,0.0,220.879908,53.238744,13.5094116496,0.0,4.83426,8.67515164956
 09/07  20:00:00,1016.94591357,80.3821944029,630.555364492,0.0,220.879908,53.238744,13.5002487077,0.0,4.83426,8.66598870767
 09/07  21:00:00,361.687263294,1.07052406299,240.256417322,0.0,43.513341876,52.539744,13.5004946039,0.0,4.83426,8.66623460386
 09/07  22:00:00,118.377515846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,119.211864683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,118.336801915,0.0,0.0,0.0,43.513341876,52.539744,13.4502744757,0.0,4.83426,8.61601447575
 09/08  01:00:00,118.321583952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.316230866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.322193836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,121.039924914,0.0,0.0,0.0,43.513341876,52.539744,13.4502680658,0.0,4.83426,8.61600806579
 09/08  05:00:00,120.634260681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,740.498082638,75.0807562308,535.301236004,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/08  07:00:00,911.170648375,74.408190457,547.794055243,0.0,220.879908,53.238744,22.3266910755,0.0,4.83426,17.4924310755
 09/08  08:00:00,1003.34662637,84.1031057151,537.237993742,0.0,220.879908,145.652643033,53.7080484279,0.0,36.25695,17.4510984279
 09/08  09:00:00,1003.46061594,86.2803428504,534.843906875,0.0,220.879908,145.652643033,53.7055538437,0.0,36.25695,17.4486038437
 09/08  10:00:00,1044.87321361,89.5210819171,567.542406923,0.0,220.879908,151.653867033,65.7941932057,0.0,48.3426,17.4515932057
 09/08  11:00:00,1093.15237985,92.9507925086,611.51809763,0.0,220.879908,151.653867033,65.792810007,0.0,48.3426,17.450210007
 09/08  12:00:00,1115.67303652,96.7863485648,630.507487,0.0,220.879908,151.653867033,65.791488611,0.0,48.3426,17.448888611
 09/08  13:00:00,1114.21748183,99.2902971638,632.163788296,0.0,220.879908,145.652643033,41.6346756658,0.0114756820148,24.1713,17.4518999837
 09/08  14:00:00,1132.48210429,101.345495846,648.208447188,0.0,220.879908,145.652643033,41.6217915703,0.0,24.1713,17.4504915703
 09/08  15:00:00,1146.24219384,103.517436348,667.902880805,0.0,220.879908,137.835547516,22.3012366417,0.0178115630425,4.83426,17.4491650787
 09/08  16:00:00,1179.05087054,100.008017229,709.554856637,0.0,220.879908,133.019064,31.3200391725,0.0,4.83426,26.4857791725
 09/08  17:00:00,1077.53264954,92.6599819133,695.716718836,0.0,220.879908,53.238744,31.3192578964,0.0,4.83426,26.4849978964
 09/08  18:00:00,1057.2044346,89.073709844,679.486353113,0.0,220.879908,53.238744,40.2536823579,0.0,4.83426,35.4194223579
 09/08  19:00:00,1035.76010237,85.1325257628,656.8701185,0.0,220.879908,53.238744,13.5090197984,0.0,4.83426,8.67475979838
 09/08  20:00:00,1019.98985209,82.3298615574,632.04044964,0.0,220.879908,53.238744,13.5001374934,0.0,4.83426,8.66587749344
 09/08  21:00:00,316.619108971,1.18266195422,195.845892916,0.0,43.513341876,52.539744,13.4997699021,0.0,4.83426,8.66550990206
 09/08  22:00:00,392.024008484,2.67881014884,268.135650584,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,279.016292718,1.07210292587,157.11713351,0.0,43.513341876,52.539744,13.4605941817,0.0,4.83426,8.62633418165
 09/08  24:00:00,118.357190247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.347436168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.330092297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.31682894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.856351087,0.0,0.0,0.0,43.513341876,52.539744,13.444371063,0.0,4.83426,8.61011106296
 09/09  05:00:00,118.80533666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,118.798115266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.708284119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.72628156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.777760331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,292.469369072,1.11610261796,188.624968758,0.0,43.513341876,52.539744,22.2139614474,0.0,4.83426,17.3797014474
 09/09  11:00:00,603.209623346,3.26810014617,492.960263468,0.0,43.513341876,52.539744,13.4796315763,0.0,4.83426,8.64537157626
 09/09  12:00:00,551.216442877,3.5567556884,442.099745416,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,646.054239625,9.48081109852,530.227618626,0.0,43.513341876,52.539744,13.4737102786,0.0,4.83426,8.63945027856
 09/09  14:00:00,607.022934417,9.37101978095,492.063487898,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,664.174755593,10.6420405989,547.361436442,0.0,43.513341876,52.539744,13.4737494109,0.0,4.83426,8.63948941095
 09/09  16:00:00,629.583959964,9.7202233661,514.342002384,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,684.393594848,9.64976018528,568.433048178,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,621.572198137,8.30087702157,507.71234492,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,634.910320852,4.83633520991,517.446109792,0.0,43.513341876,52.539744,13.4445059903,0.0,4.83426,8.61024599035
 09/09  20:00:00,510.434962632,3.67491834722,383.691515387,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,480.98117948,3.36265971621,355.06619924,0.0,43.513341876,52.539744,22.3725757846,0.0,4.83426,17.5383157846
 09/09  22:00:00,414.296869006,2.77696987881,289.949031148,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,358.327211982,2.10135705397,234.560032069,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,424.109185797,2.65585172202,299.882012467,0.0,43.513341876,52.539744,13.4444914206,0.0,4.83426,8.61023142058
 09/10  01:00:00,118.306066378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.29246817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.272924185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.788977086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.730288372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,118.727410623,0.0,0.0,0.0,43.513341876,52.539744,13.444420509,0.0,4.83426,8.61016050902
 09/10  07:00:00,100.630075656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.619719577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.632133651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,100.601451368,0.0,0.0,0.0,43.513341876,52.539744,22.2139115328,0.0,4.83426,17.3796515328
 09/10  11:00:00,101.391658117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  12:00:00,100.545707298,0.0,0.0,0.0,43.513341876,52.539744,13.4790278137,0.0,4.83426,8.6447678137
 09/10  13:00:00,183.446377947,0.882002844413,80.9763628719,0.0,43.513341876,52.539744,13.4796834419,0.0,4.83426,8.64542344189
 09/10  14:00:00,213.512240078,1.30839442844,110.220276518,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  15:00:00,251.459050961,2.27124784055,146.747245512,0.0,43.513341876,52.539744,13.4737462835,0.0,4.83426,8.63948628352
 09/10  16:00:00,156.631655655,0.961778995165,54.5927814513,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,182.087240258,1.30798549405,79.3944239234,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,201.182416879,1.55710225736,98.0088766111,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,121.325083089,0.233443202322,14.0808011015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,118.736329666,0.0,0.0,0.0,43.513341876,52.539744,13.4444580731,0.0,4.83426,8.61019807314
 09/10  21:00:00,118.486263765,0.0,0.0,0.0,43.513341876,52.539744,22.3705332122,0.0,4.83426,17.5362732122
 09/10  22:00:00,118.103043932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.945413086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.097821745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,118.097246734,0.0,0.0,0.0,43.513341876,52.539744,13.4502773225,0.0,4.83426,8.61601732249
 09/11  02:00:00,118.095585736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,118.084211537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.566444086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.532828757,0.0,0.0,0.0,43.513341876,52.539744,13.4502999231,0.0,4.83426,8.6160399231
 09/11  06:00:00,564.997328501,73.4563999889,367.724280112,0.0,43.513341876,53.238744,80.9031503542,76.0488903542,4.83426,0.02
 09/11  07:00:00,727.778250394,73.0672921456,367.985355615,0.0,220.879908,53.238744,85.3215669406,62.9927956789,4.83426,17.4945112617
 09/11  08:00:00,952.443510625,77.6872184873,497.970102176,0.0,220.879908,145.652643033,53.7099385969,0.0,36.25695,17.4529885969
 09/11  09:00:00,967.604327095,79.4652168625,510.609451741,0.0,220.879908,145.652643033,53.7084581762,0.0,36.25695,17.4515081762
 09/11  10:00:00,973.072112872,82.0006101405,507.116804387,0.0,220.879908,151.653867033,65.7929328835,0.0,48.3426,17.4503328835
 09/11  11:00:00,1001.36586908,85.5387183723,530.249439268,0.0,220.879908,151.653867033,65.7962464831,0.0,48.3426,17.4536464831
 09/11  12:00:00,1023.78120552,88.7247297579,550.543844905,0.0,220.879908,151.653867033,65.7948331218,0.0,48.3426,17.4522331218
 09/11  13:00:00,1022.45810958,92.126165874,551.805446893,0.0,220.879908,145.652643033,41.6336111985,0.0112677854739,24.1713,17.451043413
 09/11  14:00:00,1030.22496731,93.1768957869,558.257914862,0.0,220.879908,145.652643033,36.0890864907,0.0,24.1713,11.9177864907
 09/11  15:00:00,1041.41868102,94.5451817357,575.751162504,0.0,220.879908,137.835547516,19.1096390383,0.0068652300188,4.83426,14.2685138083
 09/11  16:00:00,1071.00381967,89.0458680452,616.074618623,0.0,220.879908,133.019064,40.1485281631,0.0,4.83426,35.3142681631
 09/11  17:00:00,968.714726145,81.6418440749,601.318438285,0.0,220.879908,53.238744,31.3245900091,0.0,4.83426,26.4903300091
 09/11  18:00:00,955.328020596,79.8962760387,590.224149647,0.0,220.879908,53.238744,40.256640594,0.0,4.83426,35.422380594
 09/11  19:00:00,920.973435065,78.2260964718,552.648532531,0.0,220.879908,53.238744,13.5099435555,0.0,4.83426,8.67568355549
 09/11  20:00:00,835.134075835,76.9391080243,457.006925882,0.0,220.879908,53.238744,13.5009036247,0.0,4.83426,8.66664362467
 09/11  21:00:00,118.387347605,0.0,0.0,0.0,43.513341876,52.539744,13.5005622515,0.0,4.83426,8.66630225148
 09/11  22:00:00,118.063843427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,118.958424675,0.0,0.0,0.0,43.513341876,52.539744,13.462219604,0.0,4.83426,8.62795960399
 09/11  24:00:00,118.055259009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,118.047305266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.032184776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.00894324,0.0,0.0,0.0,43.513341876,52.539744,13.4504185762,0.0,4.83426,8.61615857615
 09/12  04:00:00,120.260178873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,119.896265643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,204.209798342,73.0899736837,11.3597193856,0.0,43.513341876,53.238744,316.367388137,311.513128137,4.83426,0.02
 09/12  07:00:00,369.157068328,73.0602271642,14.2666389834,0.0,220.879908,53.238744,310.809313537,279.741912966,4.83426,26.2331405708
 09/12  08:00:00,706.946486566,76.1290051174,256.822859586,0.0,220.879908,145.652643033,94.4109609572,49.4175109845,36.25695,8.73649997267
 09/12  09:00:00,975.173574987,78.0772654786,520.383566137,0.0,220.879908,145.652643033,53.711254049,0.0,36.25695,17.454304049
 09/12  10:00:00,995.996075712,80.5275688537,531.815401165,0.0,220.879908,151.653867033,65.7955458231,0.0,48.3426,17.4529458231
 09/12  11:00:00,1031.57011634,84.0628359491,562.183975217,0.0,220.879908,151.653867033,65.7942063057,0.0,48.3426,17.4516063057
 09/12  12:00:00,1031.85851361,87.8545491287,560.251330537,0.0,220.879908,151.653867033,65.7924511775,0.0,48.3426,17.4498511775
 09/12  13:00:00,1034.53263391,91.0703417818,566.431868634,0.0,220.879908,145.652643033,41.6362307702,0.0112518545636,24.1713,17.4536789156
 09/12  14:00:00,1048.38613465,93.2135956064,577.917055651,0.0,220.879908,145.652643033,41.6237883505,0.0,24.1713,17.4524883505
 09/12  15:00:00,1057.89102734,93.4580695522,594.228158493,0.0,220.879908,137.835547516,22.2924051164,0.00678881676039,4.83426,17.4513562996
 09/12  16:00:00,1082.76484036,85.8292538009,632.007766996,0.0,220.879908,133.019064,31.3252994179,0.0,4.83426,26.4910394179
 09/12  17:00:00,963.243567735,80.0015958233,598.520847405,0.0,220.879908,53.238744,40.1510240926,0.0,4.83426,35.3167640926
 09/12  18:00:00,946.177379171,78.5402194357,582.287661982,0.0,220.879908,53.238744,31.4099838658,0.0,4.83426,26.5757238658
 09/12  19:00:00,922.964476519,77.3224060476,555.316939586,0.0,220.879908,53.238744,13.5099156446,0.0,4.83426,8.67565564457
 09/12  20:00:00,811.332332478,76.3555636363,434.280651041,0.0,220.879908,53.238744,13.5008314879,0.0,4.83426,8.66657148792
 09/12  21:00:00,118.035895143,0.0,0.0,0.0,43.513341876,52.539744,13.5010555529,0.0,4.83426,8.66679555291
 09/12  22:00:00,118.086191762,0.0,0.0,0.0,43.513341876,52.539744,13.4709591763,0.0,4.83426,8.63669917628
 09/12  23:00:00,118.994829828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,118.075772715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.051824037,0.0,0.0,0.0,43.513341876,52.539744,13.4504890194,0.0,4.83426,8.61622901944
 09/13  02:00:00,118.036226301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.012601342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.457304545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.421829254,0.0,0.0,0.0,43.513341876,52.539744,13.4486200424,0.0,4.83426,8.61436004241
 09/13  06:00:00,205.174265663,73.0794753992,13.0305161383,0.0,43.513341876,53.238744,324.933005097,320.078745097,4.83426,0.02
 09/13  07:00:00,370.837277492,73.0599913942,15.9238257009,0.0,220.879908,53.238744,315.500665807,293.1707234,4.83426,17.4956824068
 09/13  08:00:00,699.765173739,75.8643965979,249.907164098,0.0,220.879908,145.652643033,111.153915161,57.4426896734,36.25695,17.4542754872
 09/13  09:00:00,909.883835158,77.6135416631,456.662387529,0.0,220.879908,145.652643033,53.7096456319,0.0,36.25695,17.4526956319
 09/13  10:00:00,991.945300324,79.7957170941,530.406991519,0.0,220.879908,151.653867033,65.7942194451,0.0,48.3426,17.4516194451
 09/13  11:00:00,1049.8035715,83.4248888196,583.184979878,0.0,220.879908,151.653867033,65.7953129006,0.0,48.3426,17.4527129006
 09/13  12:00:00,1061.53023139,86.6692282509,591.475030743,0.0,220.879908,151.653867033,65.7963508346,0.0,48.3426,17.4537508346
 09/13  13:00:00,1062.0314946,90.2348545453,593.736089738,0.0,220.879908,145.652643033,41.6352038941,0.0112520363054,24.1713,17.4526518578
 09/13  14:00:00,1064.92273616,93.8536404976,592.728423346,0.0,220.879908,145.652643033,41.6228579921,0.0,24.1713,17.4515579921
 09/13  15:00:00,1081.36633987,95.9571665584,614.535908446,0.0,220.879908,137.835547516,13.5689934054,0.0,4.83426,8.73473340539
 09/13  16:00:00,1094.63647511,87.9376708142,640.912519764,0.0,220.879908,133.019064,40.1519328751,0.0,4.83426,35.3176728751
 09/13  17:00:00,983.527387838,81.7049578635,616.256395392,0.0,220.879908,53.238744,31.3291508731,0.0,4.83426,26.4948908731
 09/13  18:00:00,939.068860189,79.8143309296,575.707913413,0.0,220.879908,53.238744,40.2636194966,0.0,4.83426,35.4293594966
 09/13  19:00:00,748.51839328,78.0243092658,382.203073924,0.0,220.879908,53.238744,13.5096597832,0.0,4.83426,8.67539978318
 09/13  20:00:00,743.655913584,76.9058175418,366.322337294,0.0,220.879908,53.238744,13.500756959,0.0,4.83426,8.66649695904
 09/13  21:00:00,118.403154005,0.0,0.0,0.0,43.513341876,52.539744,13.5004418558,0.0,4.83426,8.66618185581
 09/13  22:00:00,118.097160553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,119.009090755,0.0,0.0,0.0,43.513341876,52.539744,13.4621355358,0.0,4.83426,8.6278755358
 09/13  24:00:00,118.105345104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.092159256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,118.075442131,0.0,0.0,0.0,43.513341876,52.539744,13.4504231409,0.0,4.83426,8.61616314094
 09/14  03:00:00,118.061909905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.517148712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.485505084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,419.832512028,73.2828376997,224.841518266,0.0,43.513341876,53.238744,156.755205517,151.900945517,4.83426,0.02
 09/14  07:00:00,553.350278039,73.0655202914,195.782227781,0.0,220.879908,53.238744,166.070605959,135.001420392,4.83426,26.2349255675
 09/14  08:00:00,709.420053866,76.8087540074,258.405094534,0.0,220.879908,145.652643033,86.422660903,32.7113888872,36.25695,17.4543220158
 09/14  09:00:00,805.301361763,77.9168238636,352.672327202,0.0,220.879908,145.652643033,61.740842511,8.0319072137,36.25695,17.4519852973
 09/14  10:00:00,887.406575435,78.7994520009,427.421687266,0.0,220.879908,151.653867033,57.288983557,0.211198257274,48.3426,8.73518529969
 09/14  11:00:00,936.465416825,79.6163800227,474.507114193,0.0,220.879908,151.653867033,65.797674581,0.0,48.3426,17.455074581
 09/14  12:00:00,939.035059743,80.2723484152,477.326633294,0.0,220.879908,151.653867033,66.4879058031,0.691588167913,48.3426,17.4537176352
 09/14  13:00:00,906.102604237,80.8808820144,450.068069325,0.0,220.879908,145.652643033,43.9441881185,2.32043642312,24.1713,17.4524516954
 09/14  14:00:00,924.912682534,81.5025447348,468.190101913,0.0,220.879908,145.652643033,43.494479475,1.87154562542,24.1713,17.4516338495
 09/14  15:00:00,943.520113901,81.7658129495,494.239035439,0.0,220.879908,137.835547516,29.4192548517,7.12985917096,4.83426,17.4551356807
 09/14  16:00:00,861.947776899,77.1222645233,422.497209406,0.0,220.879908,133.019064,38.9737164394,7.64228664608,4.83426,26.4971697934
 09/14  17:00:00,730.489345351,75.0071195956,372.86775526,0.0,220.879908,53.238744,49.2578814946,9.10198546815,4.83426,35.3216360265
 09/14  18:00:00,708.744756685,74.6355716858,351.471279037,0.0,220.879908,53.238744,50.6846057521,13.5527248122,4.83426,32.2976209399
 09/14  19:00:00,688.499463527,74.3034091103,322.336741075,0.0,220.879908,53.238744,33.5682582187,16.9972436284,4.83426,11.7367545904
 09/14  20:00:00,691.124080417,74.0742185794,316.233171109,0.0,220.879908,53.238744,40.914297972,27.4137059064,4.83426,8.66633206563
 09/14  21:00:00,118.33132828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  22:00:00,118.035900839,0.0,0.0,0.0,43.513341876,52.539744,13.4714270499,0.0,4.83426,8.63716704994
 09/14  23:00:00,118.944457144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,118.0462076,0.0,0.0,0.0,43.513341876,52.539744,13.4504631986,0.0,4.83426,8.61620319864
 09/15  01:00:00,118.032066322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.02754604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.01255584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,120.317844586,0.0,0.0,0.0,43.513341876,52.539744,13.4505359651,0.0,4.83426,8.61627596515
 09/15  05:00:00,119.945389199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,329.914997206,73.0599913942,135.302322891,0.0,43.513341876,53.238744,251.156285912,246.302025912,4.83426,0.02
 09/15  07:00:00,481.489759434,73.0599913942,124.867433291,0.0,220.879908,53.238744,239.432255732,217.102283385,4.83426,17.4957123468
 09/15  08:00:00,587.988233302,75.2512402723,139.656145887,0.0,220.879908,145.652643033,172.68073522,118.968671647,36.25695,17.4551135733
 09/15  09:00:00,626.757919187,76.4167629438,177.035873855,0.0,220.879908,145.652643033,154.301771727,100.591874554,36.25695,17.4529471729
 09/15  10:00:00,676.382635596,77.5165636085,219.276074046,0.0,220.879908,151.653867033,114.483584079,48.686096155,48.3426,17.4548879238
 09/15  11:00:00,706.470491404,78.6716667205,247.193572479,0.0,220.879908,151.653867033,77.5676743291,11.7697095013,48.3426,17.4553648277
 09/15  12:00:00,722.977537098,79.8051087248,263.395139616,0.0,220.879908,151.653867033,71.6271501659,5.83021071654,48.3426,17.4543394494
 09/15  13:00:00,687.83122821,81.2616950317,233.147319515,0.0,220.879908,145.652643033,44.1161080843,2.49144456882,24.1713,17.4533635155
 09/15  14:00:00,701.679212737,82.4146053465,245.804825805,0.0,220.879908,145.652643033,41.6236704819,0.0,24.1713,17.4523704819
 09/15  15:00:00,735.515004147,83.2105636538,286.459450948,0.0,220.879908,137.835547516,26.3446275412,4.05456427657,4.83426,17.4558032647
 09/15  16:00:00,686.111215912,77.9494342866,247.493222646,0.0,220.879908,133.019064,35.9393027099,4.60720278065,4.83426,26.4978399292
 09/15  17:00:00,563.317250857,75.4298225541,207.0776758,0.0,220.879908,53.238744,41.4048088193,5.58383187978,4.83426,30.9867169395
 09/15  18:00:00,548.868006582,74.9273775931,193.072900141,0.0,220.879908,53.238744,47.3231541218,11.5580324273,4.83426,30.9308616944
 09/15  19:00:00,524.964315839,74.4839006618,160.945560056,0.0,220.879908,53.238744,34.6307282058,21.1207771685,4.83426,8.6756910373
 09/15  20:00:00,519.276217185,74.1296536906,146.731762327,0.0,220.879908,53.238744,56.1917622493,42.6904032823,4.83426,8.66709896706
 09/15  21:00:00,117.927505566,0.0,0.0,0.0,43.513341876,52.539744,13.5011255695,0.0,4.83426,8.66686556954
 09/15  22:00:00,117.994925957,0.0,0.0,0.0,43.513341876,52.539744,13.4707901009,0.0,4.83426,8.63653010094
 09/15  23:00:00,118.921151968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.021300981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,118.005883015,0.0,0.0,0.0,43.513341876,52.539744,13.4438627485,0.0,4.83426,8.60960274853
 09/16  02:00:00,118.000713328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,117.996540886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.461637166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.427897068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.444936128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,103.367981573,0.0,0.0,0.0,43.513341876,52.539744,13.4446273595,0.0,4.83426,8.61036735954
