Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/16  08:00:00,100.377525899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.402636943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.403164083,0.0,0.0,0.0,43.513341876,52.539744,13.5351626586,0.0,4.83426,8.70090265861
 09/16  11:00:00,101.232094312,0.0,0.0,0.0,43.513341876,52.539744,13.4800773688,0.0,4.83426,8.6458173688
 09/16  12:00:00,100.389041859,0.0,0.0,0.0,43.513341876,52.539744,13.4800221274,0.0,4.83426,8.64576212737
 09/16  13:00:00,100.482350372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  14:00:00,100.516711984,0.0,0.0,0.0,43.513341876,52.539744,13.47394057,0.0,4.83426,8.63968056998
 09/16  15:00:00,100.503731502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,100.302153975,0.0,0.0,0.0,43.513341876,52.539744,13.4445907554,0.0,4.83426,8.61033075543
 09/16  17:00:00,100.272347379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,100.230369071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,109.641904362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,118.559121609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.306585582,0.0,0.0,0.0,43.513341876,52.539744,31.1368981033,0.0,4.83426,26.3026381033
 09/16  22:00:00,117.920717741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,118.765687451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,117.874069161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,117.862867701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,117.850537225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.829915539,0.0,0.0,0.0,43.513341876,52.539744,13.444616785,0.0,4.83426,8.61035678504
 09/17  04:00:00,118.286124383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.28280642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,118.306035214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,103.23791628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.260077428,0.0,0.0,0.0,43.513341876,52.539744,13.4505462084,0.0,4.83426,8.61628620844
 09/17  09:00:00,100.303993785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  10:00:00,100.323216494,0.0,0.0,0.0,43.513341876,52.539744,13.5360024907,0.0,4.83426,8.70174249065
 09/17  11:00:00,101.191512724,0.0,0.0,0.0,43.513341876,52.539744,13.4798886907,0.0,4.83426,8.64562869071
 09/17  12:00:00,100.356017025,0.0,0.0,0.0,43.513341876,52.539744,13.4798511698,0.0,4.83426,8.64559116976
 09/17  13:00:00,100.461972191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  14:00:00,100.525394591,0.0,0.0,0.0,43.513341876,52.539744,13.4742614045,0.0,4.83426,8.64000140455
 09/17  15:00:00,100.530817431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,100.351147453,0.0,0.0,0.0,43.513341876,52.539744,13.4445530125,0.0,4.83426,8.6102930125
 09/17  17:00:00,100.370579143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,100.356885547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,109.787321804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,118.653886421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.335394313,0.0,0.0,0.0,43.513341876,52.539744,31.1370132741,0.0,4.83426,26.3027532741
 09/17  22:00:00,117.920960662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.761258679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,117.874338762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,117.867290101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,117.865595978,0.0,0.0,0.0,43.513341876,52.539744,13.4506101232,0.0,4.83426,8.6163501232
 09/18  03:00:00,117.852430802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.28046172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.238257491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,191.923974416,73.0599913942,0.00323727793382,0.0,43.513341876,53.238744,509.024329509,495.57389668,4.83426,8.61617282905
 09/18  07:00:00,354.677297561,73.0599913942,0.0,0.0,220.879908,53.238744,443.054856395,420.720356797,4.83426,17.500239598
 09/18  08:00:00,545.389788511,73.8242658519,99.076705042,0.0,220.879908,145.652643033,208.399657185,145.745411269,36.25695,26.3972959162
 09/18  09:00:00,667.528624016,74.7176411979,218.82815013,0.0,220.879908,145.652643033,87.7000910485,15.92861228,36.25695,35.5145287684
 09/18  10:00:00,717.551610516,76.3492865146,261.0288568,0.0,220.879908,151.653867033,83.896740772,0.0,48.3426,35.554140772
 09/18  11:00:00,812.273971491,79.2094715278,351.570773712,0.0,220.879908,151.653867033,84.0093811286,0.0,48.3426,35.6667811286
 09/18  12:00:00,937.654846114,82.538127567,473.74793207,0.0,220.879908,151.653867033,93.0327177399,0.0,48.3426,44.6901177399
 09/18  13:00:00,1019.02667491,85.777605175,557.617377214,0.0,220.879908,145.652643033,68.9390759778,0.0111810953032,24.1713,44.7565948825
 09/18  14:00:00,1031.52762605,88.0310893315,567.519110059,0.0,220.879908,145.652643033,59.6936880847,0.0,24.1713,35.5223880847
 09/18  15:00:00,1040.30395057,90.6160455832,581.302945613,0.0,220.879908,137.835547516,40.4137869015,0.0,4.83426,35.5795269015
 09/18  16:00:00,1062.40570601,85.8034071003,613.346429331,0.0,220.879908,133.019064,31.3499320644,0.0114446348352,4.83426,26.5042274295
 09/18  17:00:00,953.974164455,80.476408862,590.126043698,0.0,220.879908,53.238744,40.1631256749,0.0,4.83426,35.3288656749
 09/18  18:00:00,825.233723669,79.0387673865,463.135695626,0.0,220.879908,53.238744,40.2768472384,0.0,4.83426,35.4425872384
 09/18  19:00:00,650.658707524,76.8276965625,281.98486669,0.0,220.879908,53.238744,13.5109881227,0.0,4.83426,8.67672812265
 09/18  20:00:00,494.016934452,75.3929892218,119.690276612,0.0,220.879908,53.238744,37.3896273231,23.887856347,4.83426,8.66751097609
 09/18  21:00:00,118.190188192,0.0,0.0,0.0,43.513341876,52.539744,13.5015184044,0.0,4.83426,8.66725840436
 09/18  22:00:00,117.90060237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  23:00:00,118.835526188,0.0,0.0,0.0,43.513341876,52.539744,13.4625715672,0.0,4.83426,8.62831156722
 09/18  24:00:00,117.919601622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,117.918760686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,117.912408045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,117.897479021,0.0,0.0,0.0,43.513341876,52.539744,13.450585952,0.0,4.83426,8.61632595198
 09/19  04:00:00,120.028857066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,119.677413035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,192.635845858,73.0599913942,0.0046333422682,0.0,43.513341876,53.238744,560.398297078,555.544037078,4.83426,0.02
 09/19  07:00:00,354.684257653,73.0599913942,0.0,0.0,220.879908,53.238744,477.578084578,455.242525535,4.83426,17.5012990433
 09/19  08:00:00,456.585550214,74.3426181246,10.906477391,0.0,220.879908,145.652643033,265.339913723,202.681120201,36.25695,26.4018435222
 09/19  09:00:00,527.425094773,75.5362581858,79.4376484103,0.0,220.879908,145.652643033,168.119170333,96.3447711026,36.25695,35.5174492305
 09/19  10:00:00,704.72139358,77.5448156934,247.142613845,0.0,220.879908,151.653867033,97.3558030412,10.1526684843,48.3426,38.8605345569
 09/19  11:00:00,936.78581357,80.6069615788,473.876618022,0.0,220.879908,151.653867033,89.6219740455,0.0106953514071,48.3426,41.2686786941
 09/19  12:00:00,1006.63022809,83.9883038193,540.339180353,0.0,220.879908,151.653867033,93.0318128138,0.0,48.3426,44.6892128138
 09/19  13:00:00,1007.93594355,86.9575389289,543.716712748,0.0,220.879908,145.652643033,68.9383391936,0.0110864832556,24.1713,44.7559527104
 09/19  14:00:00,1021.19935781,89.1445710843,554.864652972,0.0,220.879908,145.652643033,59.6974727913,0.0,24.1713,35.5261727913
 09/19  15:00:00,1033.29923331,92.3208826017,572.066316808,0.0,220.879908,137.835547516,40.4146983583,0.0,4.83426,35.5804383583
 09/19  16:00:00,1069.74865252,87.2241260674,618.494798423,0.0,220.879908,133.019064,31.3507464322,0.0108152064987,4.83426,26.5056712257
 09/19  17:00:00,976.302312226,81.6713799485,610.235168463,0.0,220.879908,53.238744,40.1660374828,0.0,4.83426,35.3317774828
 09/19  18:00:00,941.882455953,79.8988721379,578.602968929,0.0,220.879908,53.238744,31.4236849528,0.0,4.83426,26.5894249528
 09/19  19:00:00,708.54179024,77.5400054445,340.461315533,0.0,220.879908,53.238744,13.5101274223,0.0,4.83426,8.67586742234
 09/19  20:00:00,594.205793003,76.0948855546,219.242077596,0.0,220.879908,53.238744,16.0252545162,2.52354559447,4.83426,8.66744892169
 09/19  21:00:00,117.978273466,0.0,0.0,0.0,43.513341876,52.539744,13.5012280898,0.0,4.83426,8.66696808975
 09/19  22:00:00,118.035257334,0.0,0.0,0.0,43.513341876,52.539744,13.4715321791,0.0,4.83426,8.63727217914
 09/19  23:00:00,118.945576459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,118.035378987,0.0,0.0,0.0,43.513341876,52.539744,13.4506345853,0.0,4.83426,8.61637458528
 09/20  01:00:00,118.021868775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,117.995776606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,117.955528637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.364975487,0.0,0.0,0.0,43.513341876,52.539744,13.4504949673,0.0,4.83426,8.61623496734
 09/20  05:00:00,118.334163815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,191.961236769,73.0599913942,0.00534817006848,0.0,43.513341876,53.238744,412.865735626,408.011475626,4.83426,0.02
 09/20  07:00:00,354.701960321,73.0599913942,0.0,0.0,220.879908,53.238744,417.061571485,394.727015874,4.83426,17.5002956106
 09/20  08:00:00,566.826694548,74.8882167368,119.394885749,0.0,220.879908,145.652643033,210.686666052,148.030088965,36.25695,26.3996270873
 09/20  09:00:00,871.220824325,76.5420853085,419.087472847,0.0,220.879908,145.652643033,78.9577843388,7.17942598276,36.25695,35.5214083561
 09/20  10:00:00,983.03753393,78.8884701923,521.171304683,0.0,220.879908,151.653867033,83.8970231826,0.0,48.3426,35.5544231826
 09/20  11:00:00,1003.64685794,82.2554583659,536.599242245,0.0,220.879908,151.653867033,92.9264355418,0.0,48.3426,44.5838355418
 09/20  12:00:00,1026.86822996,85.8816390266,555.612343986,0.0,220.879908,151.653867033,93.0364458616,0.0,48.3426,44.6938458616
 09/20  13:00:00,1024.51973564,89.04718771,556.143366934,0.0,220.879908,145.652643033,59.9958461717,0.0114787325079,24.1713,35.8130674392
 09/20  14:00:00,1050.75032391,91.7152253971,580.224012138,0.0,220.879908,145.652643033,59.705505367,0.0,24.1713,35.534205367
 09/20  15:00:00,1068.79969137,94.5167502832,603.894867976,0.0,220.879908,137.835547516,49.3138721034,0.00691020539109,4.83426,44.472701898
 09/20  16:00:00,1094.35020253,89.2415129947,640.174543744,0.0,220.879908,133.019064,31.3507498867,0.011206632123,4.83426,26.5052832546
 09/20  17:00:00,983.363340752,82.7726542862,615.879746634,0.0,220.879908,53.238744,31.3388716402,0.0,4.83426,26.5046116402
 09/20  18:00:00,944.797145302,80.2547341171,581.143322365,0.0,220.879908,53.238744,40.2825512007,0.0,4.83426,35.4482912007
 09/20  19:00:00,779.701140995,77.9808822644,407.260339893,0.0,220.879908,53.238744,13.5108128875,0.0,4.83426,8.67655288746
 09/20  20:00:00,705.382839477,76.5649120561,328.629921916,0.0,220.879908,53.238744,13.5022006009,0.0,4.83426,8.66794060091
 09/20  21:00:00,118.326954032,0.0,0.0,0.0,43.513341876,52.539744,13.5020296619,0.0,4.83426,8.66776966188
 09/20  22:00:00,118.032797979,0.0,0.0,0.0,43.513341876,52.539744,13.4715421033,0.0,4.83426,8.6372821033
 09/20  23:00:00,118.955689659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.052683823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,118.044955845,0.0,0.0,0.0,43.513341876,52.539744,13.4505578528,0.0,4.83426,8.61629785281
 09/21  02:00:00,118.029734612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,118.037026614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.546704278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.543576503,0.0,0.0,0.0,43.513341876,52.539744,13.4507052671,0.0,4.83426,8.61644526709
 09/21  06:00:00,460.726977846,73.1767475113,265.318761116,0.0,43.513341876,53.238744,65.8923230414,61.0380630414,4.83426,0.02
 09/21  07:00:00,601.811740838,73.0662409036,240.70138459,0.0,220.879908,53.238744,62.3824750293,40.0458137987,4.83426,17.5024012306
 09/21  08:00:00,776.888331507,76.5883917244,325.434989763,0.0,220.879908,145.652643033,62.6596931346,0.0,36.25695,26.4027431346
 09/21  09:00:00,943.912697565,78.2699388812,489.532646263,0.0,220.879908,145.652643033,71.782033102,0.0,36.25695,35.525083102
 09/21  10:00:00,975.410449177,80.4124492863,510.491832857,0.0,220.879908,151.653867033,83.9057344566,0.0,48.3426,35.5631344566
 09/21  11:00:00,1004.27325793,83.5283193114,533.56639231,0.0,220.879908,151.653867033,92.9306179938,0.0,48.3426,44.5880179938
 09/21  12:00:00,1036.15573734,87.7454541578,560.83719492,0.0,220.879908,151.653867033,86.4166083398,0.0,48.3426,38.0740083398
 09/21  13:00:00,1048.46206947,89.5032805939,577.923026089,0.0,220.879908,145.652643033,66.6329298618,0.0111863888479,24.1713,42.4504434729
 09/21  14:00:00,1060.87738849,91.6663542198,587.670587843,0.0,220.879908,145.652643033,59.7075115531,0.0,24.1713,35.5362115531
 09/21  15:00:00,1068.47764151,93.2224451092,601.538620464,0.0,220.879908,137.835547516,49.3170659196,0.0069156979541,4.83426,44.4758902216
 09/21  16:00:00,1103.06746856,85.660290401,649.043468776,0.0,220.879908,133.019064,31.3539620566,0.0112233086886,4.83426,26.5084787479
 09/21  17:00:00,1001.26368829,79.9688541405,633.0632086,0.0,220.879908,53.238744,31.3407547439,0.0,4.83426,26.5064947439
 09/21  18:00:00,993.987369298,78.679990752,627.392231455,0.0,220.879908,53.238744,40.285558169,0.0,4.83426,35.451298169
 09/21  19:00:00,980.343402835,77.649274632,601.042831097,0.0,220.879908,53.238744,13.5110703156,0.0,4.83426,8.67681031563
 09/21  20:00:00,972.260925158,76.9814938623,587.654059967,0.0,220.879908,53.238744,13.5013359263,0.0,4.83426,8.66707592627
 09/21  21:00:00,118.69683564,0.0,0.0,0.0,43.513341876,52.539744,13.5022958338,0.0,4.83426,8.66803583382
 09/21  22:00:00,118.331792582,0.0,0.0,0.0,43.513341876,52.539744,13.4717544756,0.0,4.83426,8.63749447561
 09/21  23:00:00,119.155394314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,118.272073751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.25817508,0.0,0.0,0.0,43.513341876,52.539744,13.450737468,0.0,4.83426,8.61647746804
 09/22  02:00:00,118.262053237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,118.254862766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,120.85335743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.461395987,0.0,0.0,0.0,43.513341876,52.539744,13.4506163879,0.0,4.83426,8.61635638791
 09/22  06:00:00,714.07398228,74.0719380185,510.377556965,0.0,43.513341876,53.238744,4.8675495626,0.013289562602,4.83426,0.02
 09/22  07:00:00,886.991719379,73.1753244642,520.138312615,0.0,220.879908,53.238744,22.3378798201,0.0,4.83426,17.5036198201
 09/22  08:00:00,957.542927112,80.1230551496,496.796868624,0.0,220.879908,145.652643033,62.6607039771,0.0,36.25695,26.4037539771
 09/22  09:00:00,958.479979549,81.729560546,495.929774125,0.0,220.879908,145.652643033,71.7768320381,0.0,36.25695,35.5198820381
 09/22  10:00:00,968.667763218,83.0533827844,498.89632263,0.0,220.879908,151.653867033,83.9022269053,0.0,48.3426,35.5596269053
 09/22  11:00:00,1007.05301946,85.0415264896,533.807343823,0.0,220.879908,151.653867033,92.9342591592,0.0,48.3426,44.5916591592
 09/22  12:00:00,1025.61378801,87.2705360213,550.206759765,0.0,220.879908,151.653867033,93.0460237114,0.0,48.3426,44.7034237114
 09/22  13:00:00,1021.42023181,89.5094650376,550.151170365,0.0,220.879908,145.652643033,63.5603507888,0.0113802363042,24.1713,39.3776705525
 09/22  14:00:00,1013.29347098,89.6046201433,541.69812688,0.0,220.879908,145.652643033,65.0539457766,0.0,24.1713,40.8826457766
 09/22  15:00:00,1023.98467397,90.3754452126,560.204556922,0.0,220.879908,137.835547516,40.4293391783,0.00694210033681,4.83426,35.588137078
 09/22  16:00:00,1049.33460104,82.5204686949,597.928671037,0.0,220.879908,133.019064,31.3573644886,0.0120351024496,4.83426,26.5110693861
 09/22  17:00:00,935.25783919,77.9230652275,567.772878734,0.0,220.879908,53.238744,40.1739045863,0.0,4.83426,35.3396445863
 09/22  18:00:00,923.129241563,77.1296975319,557.064473092,0.0,220.879908,53.238744,31.4296664462,0.0,4.83426,26.5954064462
 09/22  19:00:00,929.160231906,76.4486593193,552.32296979,0.0,220.879908,53.238744,13.5109568926,0.0,4.83426,8.67669689262
 09/22  20:00:00,936.719563723,75.979704569,555.989456142,0.0,220.879908,53.238744,13.5024817674,0.0,4.83426,8.66822176738
 09/22  21:00:00,118.185342584,0.0,0.0,0.0,43.513341876,52.539744,13.5007127233,0.0,4.83426,8.6664527233
 09/22  22:00:00,118.209679133,0.0,0.0,0.0,43.513341876,52.539744,13.4716107176,0.0,4.83426,8.63735071759
 09/22  23:00:00,119.081325681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,118.198654324,0.0,0.0,0.0,43.513341876,52.539744,13.4506779099,0.0,4.83426,8.61641790986
 09/23  01:00:00,118.181048766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,118.064251648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.921056786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.284099836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.204289363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.196987564,0.0,0.0,0.0,43.513341876,52.539744,13.4447327253,0.0,4.83426,8.61047272532
 09/23  07:00:00,106.115623555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.141256929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.177068187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.169488493,0.0,0.0,0.0,43.513341876,52.539744,22.219418621,0.0,4.83426,17.385158621
 09/23  11:00:00,101.073653959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,100.182116298,0.0,0.0,0.0,43.513341876,52.539744,13.4803641325,0.0,4.83426,8.64610413252
 09/23  13:00:00,100.271163016,0.0,0.0,0.0,43.513341876,52.539744,13.4745929812,0.0,4.83426,8.64033298122
 09/23  14:00:00,100.312355395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  15:00:00,100.294586452,0.0,0.0,0.0,43.513341876,52.539744,13.4744357192,0.0,4.83426,8.64017571922
 09/23  16:00:00,100.080517459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,100.054030796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,100.030547932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,112.384288021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.315997076,0.0,0.0,0.0,43.513341876,52.539744,13.4447088386,0.0,4.83426,8.61044883859
 09/23  21:00:00,118.102474452,0.0,0.0,0.0,43.513341876,52.539744,22.3821808969,0.0,4.83426,17.5479208969
 09/23  22:00:00,117.750612443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.656691564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,117.711195299,0.0,0.0,0.0,43.513341876,52.539744,13.4446620814,0.0,4.83426,8.61040208144
 09/24  01:00:00,117.700441121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,117.673592911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.637970317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.043962506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.006012515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.029742806,0.0,0.0,0.0,43.513341876,52.539744,13.4447591986,0.0,4.83426,8.6104991986
 09/24  07:00:00,105.949334577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.031762373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.156372905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.220094078,0.0,0.0,0.0,43.513341876,52.539744,22.2200971728,0.0,4.83426,17.3858371728
 09/24  11:00:00,101.069901086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  12:00:00,100.20050423,0.0,0.0,0.0,43.513341876,52.539744,13.4805797461,0.0,4.83426,8.64631974606
 09/24  13:00:00,100.304425441,0.0,0.0,0.0,43.513341876,52.539744,13.4806516448,0.0,4.83426,8.64639164482
 09/24  14:00:00,100.35424003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  15:00:00,100.356027363,0.0,0.0,0.0,43.513341876,52.539744,13.4745882576,0.0,4.83426,8.64032825759
 09/24  16:00:00,100.173998048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,125.101438271,2.01140125387,22.6805171518,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,100.126490902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,112.444352098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.342121838,0.0,0.0,0.0,43.513341876,52.539744,13.4447357873,0.0,4.83426,8.61047578726
 09/24  21:00:00,118.106054569,0.0,0.0,0.0,43.513341876,52.539744,22.3848205697,0.0,4.83426,17.5505605697
 09/24  22:00:00,117.747368564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.652455159,0.0,0.0,0.0,43.513341876,52.539744,13.4447449333,0.0,4.83426,8.61048493332
 09/24  24:00:00,117.727952029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,117.721705881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,117.704860451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.68294334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.094204718,0.0,0.0,0.0,43.513341876,52.539744,13.4500181084,0.0,4.83426,8.61575810842
 09/25  05:00:00,118.056964169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,192.387192825,73.0599913942,0.00230561944082,0.0,43.513341876,53.238744,1208.82770615,1203.97344615,4.83426,0.02
 09/25  07:00:00,358.028336043,73.0599913942,0.0,0.0,220.879908,53.238744,1048.63676854,1026.2973192,4.83426,17.5051893344
 09/25  08:00:00,444.393836369,73.157407174,0.00391790962635,0.0,220.879908,145.652643033,735.592234839,672.924345175,36.25695,26.4109396641
 09/25  09:00:00,444.575793415,73.4179820321,0.00310476541322,0.0,220.879908,145.652643033,515.429831246,443.637234778,36.25695,35.5356464686
 09/25  10:00:00,451.142394406,73.99423272,0.00227796991152,0.0,220.879908,151.653867033,369.82488173,277.023877366,48.3426,44.4584043637
 09/25  11:00:00,518.842559501,75.6542601244,64.3218356495,0.0,220.879908,151.653867033,190.822302757,106.789811616,48.3426,35.6898911406
 09/25  12:00:00,590.043541757,77.4895349884,133.893579858,0.0,220.879908,151.653867033,115.666367872,22.6062868769,48.3426,44.7174809952
 09/25  13:00:00,705.05971702,78.8072622675,252.009953567,0.0,220.879908,145.652643033,70.0389623432,1.07836333741,24.1713,44.7892990058
 09/25  14:00:00,665.210789349,80.3412949219,210.722824167,0.0,220.879908,145.652643033,59.7157131604,0.0,24.1713,35.5444131604
 09/25  15:00:00,778.894490933,82.5522522044,330.090039937,0.0,220.879908,137.835547516,40.4350661525,0.0,4.83426,35.6008061525
 09/25  16:00:00,836.331064288,78.596394095,394.19096599,0.0,220.879908,133.019064,40.1900980835,0.0101948526589,4.83426,35.3456432308
 09/25  17:00:00,603.466681399,75.2877460012,245.840337122,0.0,220.879908,53.238744,31.3493275001,0.0,4.83426,26.5150675001
 09/25  18:00:00,501.690093536,74.6021420273,146.743567305,0.0,220.879908,53.238744,43.929206634,3.63300843278,4.83426,35.4619382012
 09/25  19:00:00,456.854572275,74.0433555848,90.8297282992,0.0,220.879908,53.238744,52.6954614314,39.1833968214,4.83426,8.67780461
 09/25  20:00:00,417.312417029,73.6735020492,46.2373624241,0.0,220.879908,53.238744,88.5565690737,75.0545931425,4.83426,8.66771593119
 09/25  21:00:00,118.117265992,0.0,0.0,0.0,43.513341876,52.539744,13.5029511482,0.0,4.83426,8.66869114819
 09/25  22:00:00,117.83191655,0.0,0.0,0.0,43.513341876,52.539744,13.471856347,0.0,4.83426,8.63759634703
 09/25  23:00:00,118.768648376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,117.846069138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,117.8524252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.839700613,0.0,0.0,0.0,43.513341876,52.539744,13.4507920437,0.0,4.83426,8.61653204368
 09/26  03:00:00,117.828885664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,119.935864847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.618866139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,192.602925873,73.0599913942,0.00330899853815,0.0,43.513341876,53.238744,580.057615892,566.606741405,4.83426,8.61661448748
 09/26  07:00:00,357.656742196,73.0599913942,0.0,0.0,220.879908,53.238744,606.827824815,584.487641707,4.83426,17.5059231081
 09/26  08:00:00,444.681366367,73.5536158235,0.00230516666747,0.0,220.879908,145.652643033,546.718239886,484.048295517,36.25695,26.4129943689
 09/26  09:00:00,445.273003039,74.1140386558,0.00318938006755,0.0,220.879908,145.652643033,412.250653246,340.458262894,36.25695,35.5354403524
 09/26  10:00:00,451.754262823,74.581007281,0.0023476434396,0.0,220.879908,151.653867033,334.272881096,250.349694204,48.3426,35.5805868925
 09/26  11:00:00,467.148503946,75.5042547735,13.3801779895,0.0,220.879908,151.653867033,260.725141234,167.772480541,48.3426,44.6100606932
 09/26  12:00:00,484.771808336,77.6291528235,29.5013898367,0.0,220.879908,151.653867033,226.88122478,136.429961789,48.3426,42.108662991
 09/26  13:00:00,504.240283118,79.943419192,52.3587495023,0.0,220.879908,145.652643033,169.952531175,106.094629056,24.1713,39.6866021186
 09/26  14:00:00,531.924975923,80.8355608787,79.0120321997,0.0,220.879908,145.652643033,151.933365261,84.5570627508,24.1713,43.2050025099
 09/26  15:00:00,500.153835774,82.1761227217,54.1057485596,0.0,220.879908,137.835547516,134.81673488,94.3794630244,4.83426,35.6030118557
 09/26  16:00:00,492.68432623,77.8229351829,56.0172790517,0.0,220.879908,133.019064,56.6418130882,25.2903784988,4.83426,26.5171745894
 09/26  17:00:00,407.987205579,74.6472480819,54.2774006585,0.0,220.879908,53.238744,98.0463346875,57.8601873427,4.83426,35.3518873449
 09/26  18:00:00,359.918289728,73.9545106043,7.43289740772,0.0,220.879908,53.238744,151.483076853,111.184258569,4.83426,35.4645582839
 09/26  19:00:00,366.893154192,73.5366696658,0.0,0.0,220.879908,53.238744,271.106215488,257.593866555,4.83426,8.67808893267
 09/26  20:00:00,369.653776087,73.2708031439,0.0,0.0,220.879908,53.238744,402.516056441,389.012971568,4.83426,8.66882487255
 09/26  21:00:00,117.610241774,0.0,0.0,0.0,43.513341876,52.539744,13.5029533336,0.0,4.83426,8.66869333365
 09/26  22:00:00,117.69735312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.701662874,0.0,0.0,0.0,43.513341876,52.539744,13.4629014307,0.0,4.83426,8.62864143066
 09/26  24:00:00,117.731333723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,117.737914746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,117.718420853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,117.708526284,0.0,0.0,0.0,43.513341876,52.539744,13.4507208893,0.0,4.83426,8.61646088933
 09/27  04:00:00,118.129029899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.083573681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,192.590778042,73.0599913942,0.00286706351757,0.0,43.513341876,53.238744,1261.69152189,1256.83726189,4.83426,0.02
 09/27  07:00:00,358.36867332,73.0599913942,0.0,0.0,220.879908,53.238744,1158.2464669,1127.1613233,4.83426,26.2508835955
 09/27  08:00:00,444.7942655,73.180299503,0.00194679550407,0.0,220.879908,145.652643033,926.518318504,863.85152182,36.25695,26.4098466843
 09/27  09:00:00,444.933455078,73.6496813604,0.00310707882094,0.0,220.879908,145.652643033,644.479019534,572.683052874,36.25695,35.5390166603
 09/27  10:00:00,451.691702451,74.5229558366,0.00194437341799,0.0,220.879908,151.653867033,463.635869077,379.711364425,48.3426,35.5819046522
 09/27  11:00:00,454.247200806,76.1751759973,0.0,0.0,220.879908,151.653867033,353.012856374,268.976156682,48.3426,35.6940996922
 09/27  12:00:00,456.244589628,78.2692049336,0.839050848525,0.0,220.879908,151.653867033,283.070455585,189.995624719,48.3426,44.7322308663
 09/27  13:00:00,482.022727175,80.5991953383,29.8867115538,0.0,220.879908,145.652643033,219.980104013,151.014398528,24.1713,44.7944054849
 09/27  14:00:00,519.448131349,82.5741609434,64.9757242162,0.0,220.879908,145.652643033,163.647474198,103.925893127,24.1713,35.5502810711
 09/27  15:00:00,533.655179447,84.1062003257,85.392482376,0.0,220.879908,137.835547516,115.483288001,66.1470495468,4.83426,44.5019784541
 09/27  16:00:00,551.419953222,79.8662741733,112.244366751,0.0,220.879908,133.019064,49.5369936923,18.178674325,4.83426,26.5240593673
 09/27  17:00:00,451.617985932,75.9707230044,96.2442866123,0.0,220.879908,53.238744,74.2489841583,40.0051493541,4.83426,29.4095748041
 09/27  18:00:00,385.329462535,75.0834154082,31.4681814335,0.0,220.879908,53.238744,112.542415497,75.1375100333,4.83426,32.5706454637
 09/27  19:00:00,367.944201926,74.1682123158,0.0,0.0,220.879908,53.238744,201.274315373,187.762765755,4.83426,8.67728961771
 09/27  20:00:00,370.4488268,73.6554104696,0.0,0.0,220.879908,53.238744,385.992676328,372.489636655,4.83426,8.6687796727
 09/27  21:00:00,117.896466352,0.0,0.0,0.0,43.513341876,52.539744,13.5032963506,0.0,4.83426,8.6690363506
 09/27  22:00:00,117.661011654,0.0,0.0,0.0,43.513341876,52.539744,13.4719515486,0.0,4.83426,8.63769154863
 09/27  23:00:00,118.685111286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,117.700909165,0.0,0.0,0.0,43.513341876,52.539744,13.4508375962,0.0,4.83426,8.61657759616
 09/28  01:00:00,117.71213796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,117.701626442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,117.682844686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.113436041,0.0,0.0,0.0,43.513341876,52.539744,13.4508154973,0.0,4.83426,8.61655549727
 09/28  05:00:00,118.090257281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,192.397247185,73.0599913942,0.00283004691059,0.0,43.513341876,53.238744,1127.15779643,1122.30353643,4.83426,0.02
 09/28  07:00:00,358.102561401,73.0599913942,0.0,0.0,220.879908,53.238744,1049.08598682,1026.74402088,4.83426,17.5077059362
 09/28  08:00:00,444.52080357,73.2706855945,0.00203581563246,0.0,220.879908,145.652643033,739.753074369,677.079996236,36.25695,26.4161281336
 09/28  09:00:00,444.921846328,73.7885557745,0.00339589068923,0.0,220.879908,145.652643033,439.456691082,367.653396153,36.25695,35.546344929
 09/28  10:00:00,506.092593559,74.8443171356,53.4762468943,0.0,220.879908,151.653867033,236.410235379,143.594244268,48.3426,44.4733911113
 09/28  11:00:00,602.864500089,76.9130755589,146.275137859,0.0,220.879908,151.653867033,102.854105041,18.8068928374,48.3426,35.704612204
 09/28  12:00:00,710.331718046,79.6092138943,251.28286815,0.0,220.879908,151.653867033,93.0795621423,0.0,48.3426,44.7369621423
 09/28  13:00:00,829.524329921,82.4336207598,373.100792003,0.0,220.879908,145.652643033,68.9806042554,0.00571239624434,24.1713,44.8035918592
 09/28  14:00:00,956.924024652,84.9793848096,497.51550623,0.0,220.879908,145.652643033,59.7278418495,0.0,24.1713,35.5565418495
 09/28  15:00:00,1019.77365857,87.3932753005,565.50507994,0.0,220.879908,137.835547516,40.4478155889,0.0044917508483,4.83426,35.6090638381
 09/28  16:00:00,1029.38673013,82.5649856908,585.104959467,0.0,220.879908,133.019064,40.2063525313,0.0120136868114,4.83426,35.3600788445
 09/28  17:00:00,798.844486899,77.5573300939,439.739609067,0.0,220.879908,53.238744,31.3533362742,0.0,4.83426,26.5190762742
 09/28  18:00:00,637.651223028,76.0563414848,280.739300333,0.0,220.879908,53.238744,40.3064423852,0.0,4.83426,35.4721823852
 09/28  19:00:00,537.397792675,74.9992923905,166.863668268,0.0,220.879908,53.238744,20.1921499731,6.67967905559,4.83426,8.67821091746
 09/28  20:00:00,390.991685328,74.0806905807,19.8847620717,0.0,220.879908,53.238744,191.771176708,178.267672825,4.83426,8.66924388306
 09/28  21:00:00,118.058095393,0.0,0.0,0.0,43.513341876,52.539744,13.5035181183,0.0,4.83426,8.66925811827
 09/28  22:00:00,117.826563016,0.0,0.0,0.0,43.513341876,52.539744,13.4721750325,0.0,4.83426,8.63791503251
 09/28  23:00:00,118.764850673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,117.814283145,0.0,0.0,0.0,43.513341876,52.539744,13.4509570494,0.0,4.83426,8.6166970494
 09/29  01:00:00,117.81704814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,117.824639357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,117.852106635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.059293846,0.0,0.0,0.0,43.513341876,52.539744,13.4509529818,0.0,4.83426,8.6166929818
 09/29  05:00:00,119.757439041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,192.622452714,73.0599913942,0.00353329386701,0.0,43.513341876,53.238744,419.54898122,414.69472122,4.83426,0.02
 09/29  07:00:00,357.630800612,73.0599913942,0.0,0.0,220.879908,53.238744,388.110349275,365.76714699,4.83426,17.508942285
 09/29  08:00:00,479.865152197,73.9925501932,34.3649658247,0.0,220.879908,145.652643033,256.297493451,193.623123813,36.25695,26.4174196385
 09/29  09:00:00,566.602617888,75.0907486001,118.391482742,0.0,220.879908,145.652643033,156.204514994,84.3990658206,36.25695,35.5484991734
 09/29  10:00:00,641.591391299,76.9382006172,184.26815672,0.0,220.879908,151.653867033,97.5418207878,4.72256223352,48.3426,44.4766585542
 09/29  11:00:00,750.077940407,79.053945604,288.880492481,0.0,220.879908,151.653867033,84.0607480891,0.0101616216161,48.3426,35.7079864675
 09/29  12:00:00,919.102410959,82.4051248944,454.545386549,0.0,220.879908,151.653867033,93.0844148362,0.0,48.3426,44.7418148362
 09/29  13:00:00,1024.30106956,85.6965076234,561.565946315,0.0,220.879908,145.652643033,68.9899883774,0.0106404331383,24.1713,44.8080479443
 09/29  14:00:00,1034.95272016,87.8974714056,570.101584842,0.0,220.879908,145.652643033,59.7302975489,0.0,24.1713,35.5589975489
 09/29  15:00:00,1049.80660362,90.6700783766,590.155919608,0.0,220.879908,137.835547516,41.5458771712,0.0,4.83426,36.7116171712
 09/29  16:00:00,1070.31650071,85.6786122905,620.612141702,0.0,220.879908,133.019064,39.1180313024,0.011593827268,4.83426,34.2721774752
 09/29  17:00:00,967.999911876,80.2151532926,603.776748158,0.0,220.879908,53.238744,31.3568123842,0.0,4.83426,26.5225523842
 09/29  18:00:00,793.439283448,78.0064681334,432.047891088,0.0,220.879908,53.238744,40.3540787337,0.0370318352342,4.83426,35.4827868984
 09/29  19:00:00,537.502772344,76.166537498,165.536062066,0.0,220.879908,53.238744,14.207330427,0.696390928715,4.83426,8.67667949826
 09/29  20:00:00,492.398644822,75.1222853667,119.133803006,0.0,220.879908,53.238744,58.0361944055,44.5328865956,4.83426,8.66904780989
 09/29  21:00:00,117.857814552,0.0,0.0,0.0,43.513341876,52.539744,13.503774063,0.0,4.83426,8.66951406297
 09/29  22:00:00,117.931740684,0.0,0.0,0.0,43.513341876,52.539744,13.4721202581,0.0,4.83426,8.63786025807
 09/29  23:00:00,118.867183873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,117.945596844,0.0,0.0,0.0,43.513341876,52.539744,13.4509284682,0.0,4.83426,8.61666846822
 09/30  01:00:00,117.939341741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.921530453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,117.907616658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.328758791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.28696195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.29683281,0.0,0.0,0.0,43.513341876,52.539744,13.4447941817,0.0,4.83426,8.61053418167
 09/30  07:00:00,106.212945736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.273990385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.36754614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.460032909,0.0,0.0,0.0,43.513341876,52.539744,22.2240129134,0.0,4.83426,17.3897529134
 09/30  11:00:00,101.321000499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,100.489537637,0.0,0.0,0.0,43.513341876,52.539744,13.4816964336,0.0,4.83426,8.64743643361
 09/30  13:00:00,209.592345086,2.19970285036,104.90723284,0.0,43.513341876,52.539744,13.4746908804,0.0,4.83426,8.64043088039
 09/30  14:00:00,191.64596197,2.94723092438,86.7701482193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  15:00:00,203.648239211,2.54632891338,99.3192759267,0.0,43.513341876,52.539744,13.4750911293,0.0,4.83426,8.64083112928
 09/30  16:00:00,247.733784444,2.22468033934,143.207953138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,180.517504851,2.32548643731,76.608279348,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,100.33516579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,115.69447401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,118.616314179,0.0,0.0,0.0,43.513341876,52.539744,13.4436845719,0.0,4.83426,8.60942457189
 09/30  21:00:00,118.330994512,0.0,0.0,0.0,43.513341876,52.539744,22.3887939846,0.0,4.83426,17.5545339846
 09/30  22:00:00,117.950674544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.827358047,0.0,0.0,0.0,43.513341876,52.539744,13.4449353331,0.0,4.83426,8.6106753331
 09/30  24:00:00,117.971626389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.982973043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.99340763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,118.000891876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.493083605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.4918358,0.0,0.0,0.0,43.513341876,52.539744,13.4449476461,0.0,4.83426,8.61068764609
 10/01  06:00:00,118.535117554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,109.428520913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.441163418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.460930049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.479393545,0.0,0.0,0.0,43.513341876,52.539744,22.223786816,0.0,4.83426,17.389526816
 10/01  11:00:00,101.325188041,0.0,0.0,0.0,43.513341876,52.539744,13.4815971232,0.0,4.83426,8.6473371232
 10/01  12:00:00,100.524331367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,100.61618938,0.0,0.0,0.0,43.513341876,52.539744,13.4818030536,0.0,4.83426,8.64754305355
 10/01  14:00:00,100.630504571,0.0,0.0,0.0,43.513341876,52.539744,13.4752726027,0.0,4.83426,8.64101260266
 10/01  15:00:00,100.552533122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  16:00:00,100.264708603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,100.211104283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,100.177363777,0.0,0.0,0.0,43.513341876,52.539744,13.4449353759,0.0,4.83426,8.61067537594
 10/01  19:00:00,118.521417681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,118.453787588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.211826622,0.0,0.0,0.0,43.513341876,52.539744,31.1580699315,0.0,4.83426,26.3238099315
 10/01  22:00:00,117.857004164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.717010274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.83205246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.830784029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,117.81960522,0.0,0.0,0.0,43.513341876,52.539744,13.4510681629,0.0,4.83426,8.61680816286
 10/02  03:00:00,117.799309738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.230478091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.20944558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,191.902403284,73.0599913942,0.00252219611646,0.0,43.513341876,53.238744,565.205379936,551.754280114,4.83426,8.61683982289
 10/02  07:00:00,360.62149505,73.0599913942,0.0,0.0,220.879908,53.238744,533.774514839,511.427536427,4.83426,17.5127184126
 10/02  08:00:00,444.296173426,73.2149627012,0.00248199465492,0.0,220.879908,145.652643033,471.074464478,408.394933657,36.25695,26.4225808211
 10/02  09:00:00,444.805948719,73.6552770171,0.00318095833594,0.0,220.879908,145.652643033,475.549078782,403.736463428,36.25695,35.5556653541
 10/02  10:00:00,451.17075764,73.998570163,0.0023501712265,0.0,220.879908,151.653867033,483.770840912,399.829933281,48.3426,35.5983076307
 10/02  11:00:00,452.421057808,74.3409848417,0.0,0.0,220.879908,151.653867033,456.208630684,363.228118808,48.3426,44.6379118755
 10/02  12:00:00,452.121252575,74.9459794223,0.0,0.0,220.879908,151.653867033,420.969964516,327.870190367,48.3426,44.757174149
 10/02  13:00:00,446.770565107,75.5656713888,0.0,0.0,220.879908,145.652643033,351.717061561,282.719191796,24.1713,44.8265697651
 10/02  14:00:00,447.203379142,76.0168811927,0.0,0.0,220.879908,145.652643033,304.450826677,244.707720806,24.1713,35.5718058712
 10/02  15:00:00,439.627537394,76.2933849678,0.0,0.0,220.879908,137.835547516,258.38756327,217.928020993,4.83426,35.6252822762
 10/02  16:00:00,432.144505226,73.8818548805,0.0,0.0,220.879908,133.019064,137.20105866,96.9960877404,4.83426,35.3707109195
 10/02  17:00:00,351.622782942,73.1719650666,0.0,0.0,220.879908,53.238744,162.786754344,131.422306156,4.83426,26.5301881881
 10/02  18:00:00,351.565655804,73.1236027318,0.0,0.0,220.879908,53.238744,203.70648584,163.388802392,4.83426,35.4834234479
 10/02  19:00:00,369.860738319,73.0768330231,0.0,0.0,220.879908,53.238744,285.520677625,272.007858495,4.83426,8.67855913025
 10/02  20:00:00,369.822641636,73.0599913942,0.0,0.0,220.879908,53.238744,353.149426295,339.645275931,4.83426,8.6698903643
 10/02  21:00:00,117.950760792,0.0,0.0,0.0,43.513341876,52.539744,13.5041324999,0.0,4.83426,8.66987249991
 10/02  22:00:00,117.710247057,0.0,0.0,0.0,43.513341876,52.539744,13.4729570059,0.0,4.83426,8.6386970059
 10/02  23:00:00,118.691872791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,117.758357642,0.0,0.0,0.0,43.513341876,52.539744,13.4498379066,0.0,4.83426,8.6155779066
 10/03  01:00:00,117.759816242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,117.741502126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.729699531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,119.844711907,0.0,0.0,0.0,43.513341876,52.539744,13.4509965756,0.0,4.83426,8.61673657557
 10/03  05:00:00,119.499167716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,192.854834556,73.0599913942,0.00217181858112,0.0,43.513341876,53.238744,1034.18646411,1029.33220411,4.83426,0.02
 10/03  07:00:00,360.884803605,73.0599913942,0.0,0.0,220.879908,53.238744,985.207167124,962.859981965,4.83426,17.5129251583
 10/03  08:00:00,444.303771768,73.0599913942,0.00206841313891,0.0,220.879908,145.652643033,803.651203166,740.968404626,36.25695,26.4258485398
 10/03  09:00:00,444.370311058,73.1669068271,0.00325567150343,0.0,220.879908,145.652643033,656.001159252,575.29616202,36.25695,44.4480472313
 10/03  10:00:00,450.591079182,73.4413061215,0.00204120291942,0.0,220.879908,151.653867033,506.354373433,422.410954665,48.3426,35.6008187674
 10/03  11:00:00,451.826165945,73.7774476812,0.0,0.0,220.879908,151.653867033,336.291039146,252.231210633,48.3426,35.7172285127
 10/03  12:00:00,462.471434603,74.7150933394,10.4568691752,0.0,220.879908,151.653867033,267.413154734,174.307580454,48.3426,44.7629742798
 10/03  13:00:00,485.90530877,76.2876517769,37.8714630623,0.0,220.879908,145.652643033,216.798588167,147.801495742,24.1713,44.8257924254
 10/03  14:00:00,516.405724361,77.0188834711,67.3306228956,0.0,220.879908,145.652643033,175.368410362,106.733476247,24.1713,44.4636341143
 10/03  15:00:00,513.008358105,77.0553694475,71.7984340184,0.0,220.879908,137.835547516,125.23310883,84.76974932,4.83426,35.6290995101
 10/03  16:00:00,483.840035153,74.5636270149,50.4401381124,0.0,220.879908,133.019064,59.2418388706,27.8725189383,4.83426,26.5350599324
 10/03  17:00:00,390.294136042,73.3690105012,38.0026168753,0.0,220.879908,53.238744,114.448585899,74.2416872686,4.83426,35.3726386303
 10/03  18:00:00,357.91629662,73.1924729417,6.21891566428,0.0,220.879908,53.238744,171.787604724,131.467545453,4.83426,35.4857992709
 10/03  19:00:00,369.452893013,73.1155579716,0.0,0.0,220.879908,53.238744,318.223838607,304.710645895,4.83426,8.67893271242
 10/03  20:00:00,369.440818576,73.0796931694,0.0,0.0,220.879908,53.238744,422.710528135,409.206349628,4.83426,8.66991850726
 10/03  21:00:00,117.601499759,0.0,0.0,0.0,43.513341876,52.539744,13.5041699878,0.0,4.83426,8.6699099878
 10/03  22:00:00,117.698352637,0.0,0.0,0.0,43.513341876,52.539744,13.4725454413,0.0,4.83426,8.6382854413
 10/03  23:00:00,118.70455952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,117.779549301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,117.790240464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,117.7859771,0.0,0.0,0.0,43.513341876,52.539744,13.4511626966,0.0,4.83426,8.61690269662
