Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  03:00:00,117.77437899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.185443142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.132950594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,192.081377672,73.0599913942,0.00206045250953,0.0,43.513341876,53.238744,921.525232298,908.073998326,4.83426,8.61697397271
 10/04  07:00:00,360.818054967,73.0599913942,0.0,0.0,220.879908,53.238744,907.835817215,885.486947119,4.83426,17.5146100951
 10/04  08:00:00,444.236221669,73.0715124538,0.00229405020226,0.0,220.879908,145.652643033,687.783310564,625.101251564,36.25695,26.4251089996
 10/04  09:00:00,444.532868956,73.3971631082,0.00344442824466,0.0,220.879908,145.652643033,463.273560452,391.452241077,36.25695,35.5643693747
 10/04  10:00:00,469.504253994,74.4157433501,17.6798497136,0.0,220.879908,151.653867033,301.595372901,217.246288102,48.3426,36.006484799
 10/04  11:00:00,521.11168694,76.1661384944,65.94070491,0.0,220.879908,151.653867033,186.216794194,93.6252952534,48.3426,44.2488989404
 10/04  12:00:00,578.359938491,78.6814908968,121.137610038,0.0,220.879908,151.653867033,133.318739386,40.2093615876,48.3426,44.7667777983
 10/04  13:00:00,626.430636432,81.116337063,172.531646434,0.0,220.879908,145.652643033,83.0702846087,14.0609750201,24.1713,44.8380095886
 10/04  14:00:00,679.939607016,82.7885569436,224.16424976,0.0,220.879908,145.652643033,61.2997562031,1.5546310237,24.1713,35.5738251794
 10/04  15:00:00,707.068109692,84.2912847934,257.534355644,0.0,220.879908,137.835547516,54.0489775345,4.6749570552,4.83426,44.5397604793
 10/04  16:00:00,698.056666371,79.5918527249,258.236829729,0.0,220.879908,133.019064,34.4121012035,3.04096327406,4.83426,26.5368779294
 10/04  17:00:00,572.498588495,75.8227371808,216.325628688,0.0,220.879908,53.238744,44.2161599602,4.00623408005,4.83426,35.3756658801
 10/04  18:00:00,483.89933693,74.7971847716,129.323551019,0.0,220.879908,53.238744,72.8074132708,32.4804775796,4.83426,35.4926756912
 10/04  19:00:00,407.792578323,74.0097747697,36.5604963971,0.0,220.879908,53.238744,92.1381845528,78.6249157028,4.83426,8.67900885003
 10/04  20:00:00,370.34933433,73.6047039629,0.0,0.0,220.879908,53.238744,165.692104573,152.188011719,4.83426,8.66983285371
 10/04  21:00:00,117.975195124,0.0,0.0,0.0,43.513341876,52.539744,13.5041042806,0.0,4.83426,8.66984428056
 10/04  22:00:00,117.724556494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,118.726065026,0.0,0.0,0.0,43.513341876,52.539744,13.4634822149,0.0,4.83426,8.62922221491
 10/04  24:00:00,117.771617337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,117.761351641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.776518808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.792731415,0.0,0.0,0.0,43.513341876,52.539744,13.4512866105,0.0,4.83426,8.61702661052
 10/05  04:00:00,118.213871642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.182490214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,191.907725267,73.0599913942,0.00229736254286,0.0,43.513341876,53.238744,628.023107341,614.572027585,4.83426,8.61681975654
 10/05  07:00:00,360.595178553,73.0599913942,0.0,0.0,220.879908,53.238744,520.047224934,497.697242311,4.83426,17.5157226229
 10/05  08:00:00,444.33721772,73.2814945131,0.00229189954567,0.0,220.879908,145.652643033,412.651231203,349.965286996,36.25695,26.4289942068
 10/05  09:00:00,444.746289511,73.6265515304,0.00295780343905,0.0,220.879908,145.652643033,374.207295312,302.382265911,36.25695,35.5680794009
 10/05  10:00:00,467.402951104,74.0664965989,16.000037716,0.0,220.879908,151.653867033,316.778295206,232.82446483,48.3426,35.6112303768
 10/05  11:00:00,491.930068274,74.5977293746,38.7012819896,0.0,220.879908,151.653867033,259.472898656,166.472250739,48.3426,44.6580479165
 10/05  12:00:00,495.756705661,75.2646414075,42.5164332922,0.0,220.879908,151.653867033,237.284454304,144.168206059,48.3426,44.7736482449
 10/05  13:00:00,527.230685502,76.3738584465,78.0752526828,0.0,220.879908,145.652643033,171.28281526,102.266204726,24.1713,44.8453105337
 10/05  14:00:00,628.347654621,77.8749885402,176.395548857,0.0,220.879908,145.652643033,74.0918876998,14.3395286698,24.1713,35.58105903
 10/05  15:00:00,712.706022475,78.7821538587,266.603751606,0.0,220.879908,137.835547516,49.5546432354,0.178991572882,4.83426,44.5413916625
 10/05  16:00:00,706.929605531,75.791828107,268.509826358,0.0,220.879908,133.019064,31.3845834776,0.0108515473032,4.83426,26.5394719303
 10/05  17:00:00,570.037974195,73.6890743305,213.774304199,0.0,220.879908,53.238744,40.2162242392,0.0,4.83426,35.3819642392
 10/05  18:00:00,531.913242593,73.4982117843,176.347982045,0.0,220.879908,53.238744,41.5605347423,1.23150391658,4.83426,35.4947708257
 10/05  19:00:00,517.040269764,73.343436302,143.787256708,0.0,220.879908,53.238744,30.5147392253,17.0027944858,4.83426,8.67768473948
 10/05  20:00:00,492.286669502,73.2583995764,119.592702947,0.0,220.879908,53.238744,49.5876735926,36.0837352921,4.83426,8.66967830048
 10/05  21:00:00,118.241904876,0.0,0.0,0.0,43.513341876,52.539744,13.5039711359,0.0,4.83426,8.66971113592
 10/05  22:00:00,117.939319761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,118.845456143,0.0,0.0,0.0,43.513341876,52.539744,13.46374675,0.0,4.83426,8.62948674996
 10/05  24:00:00,117.915433117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.898233553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.883834053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.852651706,0.0,0.0,0.0,43.513341876,52.539744,13.4513309533,0.0,4.83426,8.61707095334
 10/06  04:00:00,119.979254858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.609020848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,192.620426562,73.0599913942,0.00292235978971,0.0,43.513341876,53.238744,642.517609725,637.663349725,4.83426,0.02
 10/06  07:00:00,360.672660212,73.0599913942,0.0,0.0,220.879908,53.238744,684.622110784,653.522702322,4.83426,26.2651484625
 10/06  08:00:00,444.396531888,73.2846274882,0.00237393089106,0.0,220.879908,145.652643033,563.818775047,501.130522511,36.25695,26.4313025364
 10/06  09:00:00,445.086433234,73.9317335969,0.00336698687017,0.0,220.879908,145.652643033,451.22964714,379.401691722,36.25695,35.5710054186
 10/06  10:00:00,452.336360564,75.1718476076,0.00236993687854,0.0,220.879908,151.653867033,344.732378522,260.774592887,48.3426,35.6151856354
 10/06  11:00:00,464.569261476,76.8132648547,9.48375561966,0.0,220.879908,151.653867033,253.160191287,160.15445062,48.3426,44.6631406671
 10/06  12:00:00,490.259553,78.9175238466,33.5779753984,0.0,220.879908,151.653867033,208.413736886,115.291473098,48.3426,44.779663788
 10/06  13:00:00,515.146159926,81.2112101498,61.9263081082,0.0,220.879908,145.652643033,173.771378641,104.748893198,24.1713,44.8511854434
 10/06  14:00:00,516.578478191,82.506013278,62.2173394502,0.0,220.879908,145.652643033,177.457362359,117.701178001,24.1713,35.5848843574
 10/06  15:00:00,532.877375138,83.4716753324,85.242476585,0.0,220.879908,137.835547516,124.244793431,74.8649938644,4.83426,44.5455395667
 10/06  16:00:00,526.949424188,78.1740181904,89.6528264962,0.0,220.879908,133.019064,53.613369308,22.2372028484,4.83426,26.5419064596
 10/06  17:00:00,400.657719243,74.8159150051,46.9056681618,0.0,220.879908,53.238744,106.317426382,66.1006170598,4.83426,35.3825493221
 10/06  18:00:00,353.577315227,73.9808539838,1.15072047912,0.0,220.879908,53.238744,209.089902971,168.754884075,4.83426,35.5007588961
 10/06  19:00:00,369.872675338,73.5158662879,0.0,0.0,220.879908,53.238744,345.30693317,331.792950912,4.83426,8.67972225798
 10/06  20:00:00,369.639719431,73.2696044528,0.0,0.0,220.879908,53.238744,416.702624495,403.197832579,4.83426,8.67053191591
 10/06  21:00:00,117.6051502,0.0,0.0,0.0,43.513341876,52.539744,13.5048399384,0.0,4.83426,8.67057993838
 10/06  22:00:00,117.699273221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.709243948,0.0,0.0,0.0,43.513341876,52.539744,13.4635221147,0.0,4.83426,8.6292621147
 10/06  24:00:00,117.764044911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.773910828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.758360094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.72744496,0.0,0.0,0.0,43.513341876,52.539744,13.445016169,0.0,4.83426,8.61075616896
 10/07  04:00:00,118.132942348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.114944986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.139126343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,109.03244305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.109785288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.212244345,0.0,0.0,0.0,43.513341876,52.539744,13.4513455046,0.0,4.83426,8.61708550455
 10/07  10:00:00,100.260209344,0.0,0.0,0.0,43.513341876,52.539744,13.5410745086,0.0,4.83426,8.70681450865
 10/07  11:00:00,101.094760882,0.0,0.0,0.0,43.513341876,52.539744,13.4828256996,0.0,4.83426,8.64856569963
 10/07  12:00:00,100.237730528,0.0,0.0,0.0,43.513341876,52.539744,13.4823539251,0.0,4.83426,8.64809392508
 10/07  13:00:00,100.317537723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  14:00:00,100.331103297,0.0,0.0,0.0,43.513341876,52.539744,13.476227473,0.0,4.83426,8.64196747295
 10/07  15:00:00,100.304207332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  16:00:00,100.101448791,0.0,0.0,0.0,43.513341876,52.539744,13.4451243765,0.0,4.83426,8.61086437653
 10/07  17:00:00,100.085883279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,100.051215066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.383861323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.342759713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,118.131303917,0.0,0.0,0.0,43.513341876,52.539744,31.1687523293,0.0,4.83426,26.3344923293
 10/07  22:00:00,117.791141036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.668818305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.758296201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.738202478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.734571884,0.0,0.0,0.0,43.513341876,52.539744,13.4451388751,0.0,4.83426,8.61087887507
 10/08  03:00:00,117.737557358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.186512241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.199071499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.240842961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,109.155136809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.209286914,0.0,0.0,0.0,43.513341876,52.539744,13.4513790834,0.0,4.83426,8.61711908345
 10/08  09:00:00,100.242241135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.241032509,0.0,0.0,0.0,43.513341876,52.539744,22.2260240942,0.0,4.83426,17.3917640942
 10/08  11:00:00,101.077166685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  12:00:00,100.213516252,0.0,0.0,0.0,43.513341876,52.539744,13.4827249369,0.0,4.83426,8.64846493685
 10/08  13:00:00,100.297490308,0.0,0.0,0.0,43.513341876,52.539744,13.4827402249,0.0,4.83426,8.64848022487
 10/08  14:00:00,100.327649356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,100.314215282,0.0,0.0,0.0,43.513341876,52.539744,13.4762498949,0.0,4.83426,8.64198989489
 10/08  16:00:00,100.134396781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,100.130140652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,103.119800932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.546189061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.514118489,0.0,0.0,0.0,43.513341876,52.539744,13.4451373039,0.0,4.83426,8.61087730394
 10/08  21:00:00,118.282656453,0.0,0.0,0.0,43.513341876,52.539744,22.399395763,0.0,4.83426,17.565135763
 10/08  22:00:00,117.912086176,0.0,0.0,0.0,43.513341876,52.539744,13.445059722,0.0,4.83426,8.61079972204
 10/08  23:00:00,118.765025248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.869690867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.779942243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.713384728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.680439108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.089226121,0.0,0.0,0.0,43.513341876,52.539744,13.4450109592,0.0,4.83426,8.61075095919
 10/09  05:00:00,118.060533773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.085533348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,108.982909039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.021586094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.052961567,0.0,0.0,0.0,43.513341876,52.539744,13.4512945181,0.0,4.83426,8.61703451808
 10/09  10:00:00,100.037099822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,100.920837178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.010769351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.085452144,0.0,0.0,0.0,43.513341876,52.539744,13.4514495524,0.0,4.83426,8.61718955242
 10/09  14:00:00,100.106895451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,100.087740168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,99.8957485837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,99.8933886078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,102.872114048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.231883193,0.0,0.0,0.0,43.513341876,52.539744,13.4451634316,0.0,4.83426,8.61090343162
 10/09  20:00:00,118.201771142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,117.97156832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.661969468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.567802869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.650118163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.652226131,0.0,0.0,0.0,43.513341876,52.539744,13.4513959877,0.0,4.83426,8.61713598772
 10/10  02:00:00,117.656785126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.646846243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,119.72705845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.357911388,0.0,0.0,0.0,43.513341876,52.539744,13.4512795005,0.0,4.83426,8.61701950046
 10/10  06:00:00,193.560982418,73.0599913942,0.0,0.0,43.513341876,53.238744,1477.5437804,1472.6895204,4.83426,0.02
 10/10  07:00:00,361.387169977,73.0599913942,0.0,0.0,220.879908,53.238744,1281.09755821,1258.74195611,4.83426,17.5213421052
 10/10  08:00:00,444.459455819,73.0599913942,0.0025724266283,0.0,220.879908,145.652643033,919.901336445,857.204890481,36.25695,26.4394959638
 10/10  09:00:00,444.23670015,73.0599913942,0.00341504901169,0.0,220.879908,145.652643033,654.637512817,573.898620357,36.25695,44.4819424595
 10/10  10:00:00,450.19757991,73.0827273013,0.00210281113586,0.0,220.879908,151.653867033,484.637205089,400.66297917,48.3426,35.6316259193
 10/10  11:00:00,451.500202816,73.475244201,0.0,0.0,220.879908,151.653867033,359.417999628,266.392142969,48.3426,44.6832566594
 10/10  12:00:00,460.128232893,74.1989462074,8.71247016012,0.0,220.879908,151.653867033,282.850132942,189.7033122,48.3426,44.8042207413
 10/10  13:00:00,481.853176823,75.3439058138,34.9263033164,0.0,220.879908,145.652643033,241.54344673,172.498118867,24.1713,44.8740278633
 10/10  14:00:00,501.269503599,75.9927678937,53.4609760762,0.0,220.879908,145.652643033,197.973995795,138.202786757,24.1713,35.5999090378
 10/10  15:00:00,530.245606921,77.4228574144,88.4976071254,0.0,220.879908,137.835547516,109.256445168,68.7672394858,4.83426,35.6549456825
 10/10  16:00:00,553.413965685,75.16717397,118.701060595,0.0,220.879908,133.019064,57.9489350366,17.7121391399,4.83426,35.4025358967
 10/10  17:00:00,448.913105679,73.5799572503,95.765045205,0.0,220.879908,53.238744,83.2478708836,43.0138274588,4.83426,35.3997834248
 10/10  18:00:00,386.553391209,73.2500926242,31.4792099403,0.0,220.879908,53.238744,126.247734839,85.8973409714,4.83426,35.5161338675
 10/10  19:00:00,369.44702409,73.1366020282,0.0,0.0,220.879908,53.238744,189.471947514,175.956859482,4.83426,8.68082803223
 10/10  20:00:00,369.407980031,73.0944970417,0.0,0.0,220.879908,53.238744,291.079395384,277.573527999,4.83426,8.67160738435
 10/10  21:00:00,117.606669127,0.0,0.0,0.0,43.513341876,52.539744,13.5048193541,0.0,4.83426,8.67055935409
 10/10  22:00:00,117.68922421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.687897679,0.0,0.0,0.0,43.513341876,52.539744,13.4642571473,0.0,4.83426,8.62999714726
 10/10  24:00:00,117.757198831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.772623275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.772690215,0.0,0.0,0.0,43.513341876,52.539744,13.4515702497,0.0,4.83426,8.61731024971
 10/11  03:00:00,117.761635845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.173187633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.128965597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,192.034110632,73.0599913942,0.00177184456342,0.0,43.513341876,53.238744,849.406040151,835.954569681,4.83426,8.61721047051
 10/11  07:00:00,363.692911799,73.0599913942,0.0,0.0,220.879908,53.238744,790.907813322,768.551524435,4.83426,17.5220288871
 10/11  08:00:00,444.15126228,73.0669949929,0.00223527628579,0.0,220.879908,145.652643033,600.532150582,537.836577903,36.25695,26.4386226785
 10/11  09:00:00,444.328807801,73.2171012621,0.00325065164512,0.0,220.879908,145.652643033,451.558896009,379.712148005,36.25695,35.5897980037
 10/11  10:00:00,460.577973839,73.4214557229,9.88736081521,0.0,220.879908,151.653867033,345.682075907,252.80395966,48.3426,44.5355162469
 10/11  11:00:00,497.368155078,73.6647648447,44.907894819,0.0,220.879908,151.653867033,243.711720653,159.616928869,48.3426,35.7521917837
 10/11  12:00:00,455.048519263,73.7765676588,4.03718120362,0.0,220.879908,151.653867033,357.435070667,264.281871467,48.3426,44.8105992003
 10/11  13:00:00,445.064989149,73.8236418791,0.0,0.0,220.879908,145.652643033,573.213031972,495.189622186,24.1713,53.8521097858
 10/11  14:00:00,445.235113708,73.9232511526,0.0,0.0,220.879908,145.652643033,687.792868176,628.015951935,24.1713,35.605616241
 10/11  15:00:00,437.505736746,73.9938112389,0.0,0.0,220.879908,137.835547516,683.972399223,643.475204667,4.83426,35.6629345565
 10/11  16:00:00,431.490235265,73.0599913942,0.0,0.0,220.879908,133.019064,579.064070424,538.827132293,4.83426,35.4026781309
 10/11  17:00:00,351.652402736,73.0599913942,0.0,0.0,220.879908,53.238744,606.965620483,566.731183688,4.83426,35.4001767952
 10/11  18:00:00,354.702042536,73.0599913942,0.0,0.0,220.879908,53.238744,661.21293247,620.860847686,4.83426,35.5178247847
 10/11  19:00:00,370.220293261,73.0599913942,0.0,0.0,220.879908,53.238744,763.92880138,750.414029646,4.83426,8.68051173406
 10/11  20:00:00,370.349863354,73.0599913942,0.0,0.0,220.879908,53.238744,834.955595001,821.450052318,4.83426,8.67128268287
 10/11  21:00:00,117.767289519,0.0,0.0,0.0,43.513341876,52.539744,13.5056950296,0.0,4.83426,8.67143502963
 10/11  22:00:00,117.56581837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,118.614955751,0.0,0.0,0.0,43.513341876,52.539744,13.4643573538,0.0,4.83426,8.63009735385
 10/11  24:00:00,117.622723313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.627020332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.63578149,0.0,0.0,0.0,43.513341876,52.539744,13.4514425151,0.0,4.83426,8.6171825151
 10/12  03:00:00,117.647830959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.076554586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.051588986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,192.304410095,73.0599913942,0.00138396692356,0.0,43.513341876,53.238744,1057.89340781,1044.44174942,4.83426,8.61739839564
 10/12  07:00:00,363.876725013,73.0599913942,0.0,0.0,220.879908,53.238744,993.913938211,971.557333456,4.83426,17.5223447556
 10/12  08:00:00,444.332052889,73.0599913942,0.00175312690591,0.0,220.879908,145.652643033,878.233359215,815.538152712,36.25695,26.4382565034
 10/12  09:00:00,444.336191007,73.0599913942,0.00230082293116,0.0,220.879908,145.652643033,813.781030375,741.931405136,36.25695,35.5926752393
 10/12  10:00:00,450.289184218,73.064791279,0.0017436065532,0.0,220.879908,151.653867033,744.950883693,652.068396694,48.3426,44.5398869993
 10/12  11:00:00,451.258128823,73.1485217403,0.0,0.0,220.879908,151.653867033,608.692942667,524.592447634,48.3426,35.7578950331
 10/12  12:00:00,450.391912386,73.2339641561,0.0,0.0,220.879908,151.653867033,602.557813754,508.210075503,48.3426,46.0051382514
 10/12  13:00:00,444.544525087,73.3558191871,0.0,0.0,220.879908,145.652643033,605.988255944,529.148018836,24.1713,52.6689371086
 10/12  14:00:00,444.702226879,73.526565195,0.0,0.0,220.879908,145.652643033,572.650460897,512.868973404,24.1713,35.6101874929
 10/12  15:00:00,436.989343483,73.6752896702,0.0,0.0,220.879908,137.835547516,503.911028067,463.40824781,4.83426,35.6685202572
 10/12  16:00:00,431.304988544,73.0599913942,0.0,0.0,220.879908,133.019064,400.042922167,359.800521145,4.83426,35.4081410212
 10/12  17:00:00,351.540425438,73.0599913942,0.0,0.0,220.879908,53.238744,521.229710301,480.989835672,4.83426,35.4056146292
 10/12  18:00:00,354.552830038,73.0599913942,0.0,0.0,220.879908,53.238744,547.885175815,507.526730445,4.83426,35.5241853691
 10/12  19:00:00,369.915039066,73.0599913942,0.0,0.0,220.879908,53.238744,553.018425635,539.502752337,4.83426,8.68141329755
 10/12  20:00:00,369.89911723,73.0599913942,0.0,0.0,220.879908,53.238744,579.977581137,566.472326789,4.83426,8.67099434828
 10/12  21:00:00,117.83827548,0.0,0.0,0.0,43.513341876,52.539744,13.5054190358,0.0,4.83426,8.67115903581
 10/12  22:00:00,117.614436663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.645757769,0.0,0.0,0.0,43.513341876,52.539744,13.4641447636,0.0,4.83426,8.62988476358
 10/12  24:00:00,117.68027935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.6907734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.6797938,0.0,0.0,0.0,43.513341876,52.539744,13.4516267095,0.0,4.83426,8.61736670946
 10/13  03:00:00,117.661826944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,119.772439743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.446807673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,193.018684866,73.0599913942,0.00149322271333,0.0,43.513341876,53.238744,1133.86261085,1120.41257726,4.83426,8.61577359356
 10/13  07:00:00,363.876114764,73.0599913942,0.0,0.0,220.879908,53.238744,989.190226172,966.833716799,4.83426,17.5222493733
 10/13  08:00:00,444.328193715,73.0599913942,0.00191535928842,0.0,220.879908,145.652643033,858.138445026,795.437775739,36.25695,26.443719287
 10/13  09:00:00,444.331204298,73.0599913942,0.00266165019146,0.0,220.879908,145.652643033,784.763332555,712.905741572,36.25695,35.6006409831
 10/13  10:00:00,450.254481272,73.0606405134,0.0019618332736,0.0,220.879908,151.653867033,676.117468738,583.224451921,48.3426,44.5504168174
 10/13  11:00:00,451.200151437,73.1003531782,0.0,0.0,220.879908,151.653867033,584.392621716,491.349977887,48.3426,44.7000438287
 10/13  12:00:00,450.424763271,73.2666805718,0.0,0.0,220.879908,151.653867033,551.367098744,458.201074283,48.3426,44.8234244617
 10/13  13:00:00,444.765990579,73.5820883345,0.0,0.0,220.879908,145.652643033,510.931566348,441.865269059,24.1713,44.8949972888
 10/13  14:00:00,445.155729771,74.0029522139,0.0,0.0,220.879908,145.652643033,430.694669937,370.907752182,24.1713,35.6156177548
 10/13  15:00:00,437.619762972,74.3297218848,0.0,0.0,220.879908,137.835547516,355.614522104,306.197959572,4.83426,44.582302532
 10/13  16:00:00,431.329044915,73.1044144682,0.0,0.0,220.879908,133.019064,254.675404106,223.279387869,4.83426,26.5617562375
 10/13  17:00:00,351.50163168,73.0599913942,0.0,0.0,220.879908,53.238744,379.676706742,339.432881184,4.83426,35.4095655583
 10/13  18:00:00,354.540719614,73.0599913942,0.0,0.0,220.879908,53.238744,483.944892528,443.584692463,4.83426,35.5259400648
 10/13  19:00:00,369.635291516,73.0599913942,0.0,0.0,220.879908,53.238744,679.728925057,666.213857761,4.83426,8.6808072963
 10/13  20:00:00,369.770586097,73.0599913942,0.0,0.0,220.879908,53.238744,779.998064886,766.491939733,4.83426,8.67186515287
 10/13  21:00:00,117.479684713,0.0,0.0,0.0,43.513341876,52.539744,13.5063204576,0.0,4.83426,8.67206045763
 10/13  22:00:00,117.56683094,0.0,0.0,0.0,43.513341876,52.539744,13.4737950904,0.0,4.83426,8.63953509035
 10/13  23:00:00,118.606350607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,117.607162929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.606639527,0.0,0.0,0.0,43.513341876,52.539744,13.4451639898,0.0,4.83426,8.61090398984
 10/14  02:00:00,117.594264819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.566814445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,117.993781888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,117.960888076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,117.951863536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,111.850822289,0.0,0.0,0.0,43.513341876,52.539744,13.4451997091,0.0,4.83426,8.61093970905
 10/14  08:00:00,99.9549794707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.086860135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.150651076,0.0,0.0,0.0,43.513341876,52.539744,22.2318723922,0.0,4.83426,17.3976123922
 10/14  11:00:00,101.014346969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  12:00:00,100.135183149,0.0,0.0,0.0,43.513341876,52.539744,13.4833408545,0.0,4.83426,8.64908085451
 10/14  13:00:00,100.230708588,0.0,0.0,0.0,43.513341876,52.539744,13.4769360456,0.0,4.83426,8.64267604561
 10/14  14:00:00,100.280124386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,100.263154681,0.0,0.0,0.0,43.513341876,52.539744,13.4772022401,0.0,4.83426,8.64294224006
 10/14  16:00:00,100.071498177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,100.05367141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,105.966986711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.275785912,0.0,0.0,0.0,43.513341876,52.539744,13.445171541,0.0,4.83426,8.61091154097
 10/14  20:00:00,118.225773523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,118.010124622,0.0,0.0,0.0,43.513341876,52.539744,22.4051502676,0.0,4.83426,17.5708902676
 10/14  22:00:00,117.640906627,0.0,0.0,0.0,43.513341876,52.539744,13.4453161315,0.0,4.83426,8.61105613147
 10/14  23:00:00,118.558804855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.608982382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.599139862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.60283844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.618762603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.054142746,0.0,0.0,0.0,43.513341876,52.539744,13.445176649,0.0,4.83426,8.61091664898
 10/15  05:00:00,118.023325732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.049174599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,111.960069388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,100.042763935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.129401873,0.0,0.0,0.0,43.513341876,52.539744,13.451561194,0.0,4.83426,8.617301194
 10/15  10:00:00,100.176095633,0.0,0.0,0.0,43.513341876,52.539744,13.5442901875,0.0,4.83426,8.71003018745
 10/15  11:00:00,101.052493663,0.0,0.0,0.0,43.513341876,52.539744,13.4837482152,0.0,4.83426,8.64948821521
 10/15  12:00:00,100.211104665,0.0,0.0,0.0,43.513341876,52.539744,13.4834418881,0.0,4.83426,8.64918188812
 10/15  13:00:00,100.295782772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  14:00:00,100.320644466,0.0,0.0,0.0,43.513341876,52.539744,13.4773566071,0.0,4.83426,8.64309660706
 10/15  15:00:00,100.302276795,0.0,0.0,0.0,43.513341876,52.539744,13.4776478017,0.0,4.83426,8.64338780172
 10/15  16:00:00,100.058079814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,99.9926040572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,105.921186628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.278791577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.24373188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.024336555,0.0,0.0,0.0,43.513341876,52.539744,31.1872659604,0.0,4.83426,26.3530059604
 10/15  22:00:00,117.670387923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.571656049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.640236634,0.0,0.0,0.0,43.513341876,52.539744,13.4453432798,0.0,4.83426,8.61108327981
 10/16  01:00:00,117.627422859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,117.612899858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.611760822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.043317883,0.0,0.0,0.0,43.513341876,52.539744,13.4517733574,0.0,4.83426,8.61751335744
 10/16  05:00:00,117.991181916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,192.742996346,73.0599913942,0.0,0.0,43.513341876,53.238744,1320.51688713,1315.66262713,4.83426,0.02
 10/16  07:00:00,364.337898875,73.0599913942,0.0,0.0,220.879908,53.238744,1235.09882202,1203.98200964,4.83426,26.2825523734
 10/16  08:00:00,444.753305335,73.0599913942,0.00177448936943,0.0,220.879908,145.652643033,1065.87328427,1003.1647963,36.25695,26.451537968
 10/16  09:00:00,444.625235448,73.0599913942,0.00247169295065,0.0,220.879908,145.652643033,955.144056058,883.274681147,36.25695,35.6124249106
 10/16  10:00:00,450.4518808,73.0599913942,0.00179846048838,0.0,220.879908,151.653867033,864.036516312,771.131443157,48.3426,44.5624731543
 10/16  11:00:00,451.362301214,73.0609201379,0.0,0.0,220.879908,151.653867033,781.500562156,697.380878049,48.3426,35.7770841072
 10/16  12:00:00,450.412158548,73.0980857571,0.0,0.0,220.879908,151.653867033,763.887291772,670.705782494,48.3426,44.8389092771
 10/16  13:00:00,444.66964,73.2503033825,0.0,0.0,220.879908,145.652643033,815.603766179,737.541432733,24.1713,53.8910334459
 10/16  14:00:00,444.827691464,73.4382872034,0.0,0.0,220.879908,145.652643033,776.079199606,716.279638424,24.1713,35.6282611821
 10/16  15:00:00,437.218276142,73.7678151201,0.0,0.0,220.879908,137.835547516,647.184955771,597.756074008,4.83426,44.5946217635
 10/16  16:00:00,431.454315356,73.1390195146,0.0,0.0,220.879908,133.019064,479.893189523,448.488640092,4.83426,26.5702894309
 10/16  17:00:00,351.618261424,73.0599913942,0.0,0.0,220.879908,53.238744,621.427386485,581.174267152,4.83426,35.4188593324
 10/16  18:00:00,357.909689058,73.0599913942,0.0,0.0,220.879908,53.238744,827.118059946,786.745781298,4.83426,35.5380186478
 10/16  19:00:00,371.023548925,73.0599913942,0.0,0.0,220.879908,53.238744,1020.74126741,1007.22542442,4.83426,8.6815829914
 10/16  20:00:00,371.800792159,73.0599913942,0.0,0.0,220.879908,53.238744,1083.71628866,1070.20940803,4.83426,8.67262063705
 10/16  21:00:00,117.642416635,0.0,0.0,0.0,43.513341876,52.539744,13.507142582,0.0,4.83426,8.67288258199
 10/16  22:00:00,117.451831959,0.0,0.0,0.0,43.513341876,52.539744,13.4743675482,0.0,4.83426,8.6401075482
 10/16  23:00:00,118.56039273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.542654326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.530938774,0.0,0.0,0.0,43.513341876,52.539744,13.451616933,0.0,4.83426,8.61735693299
 10/17  02:00:00,117.519488216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.51201842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.628312435,0.0,0.0,0.0,43.513341876,52.539744,13.4516335992,0.0,4.83426,8.61737359916
 10/17  05:00:00,119.290257609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,195.562251852,73.0599913942,0.0,0.0,43.513341876,53.238744,1858.3027387,1853.4484787,4.83426,0.02
 10/17  07:00:00,366.106382547,73.0599913942,0.0,0.0,220.879908,53.238744,1716.51719136,1694.15385596,4.83426,17.5290753966
 10/17  08:00:00,446.469407131,73.0599913942,0.000827669020088,0.0,220.879908,145.652643033,1443.37626638,1371.8559802,36.25695,35.2633361845
 10/17  09:00:00,446.14002347,73.0599913942,0.00199962740276,0.0,220.879908,145.652643033,1212.63643941,1140.7619457,36.25695,35.6175437051
 10/17  10:00:00,451.11507147,73.1298061157,0.00135662486828,0.0,220.879908,151.653867033,1019.72379729,935.719872648,48.3426,35.6613246387
 10/17  11:00:00,452.130896148,73.5784550026,0.0,0.0,220.879908,151.653867033,856.842948059,763.773721803,48.3426,44.7266262557
 10/17  12:00:00,451.963001286,74.6032536269,0.0,0.0,220.879908,151.653867033,732.94515565,639.755440832,48.3426,44.8471148182
 10/17  13:00:00,447.004693097,75.7233691661,0.0,0.0,220.879908,145.652643033,646.253171718,568.187486213,24.1713,53.8943855047
 10/17  14:00:00,447.785219672,76.5866384951,0.0,0.0,220.879908,145.652643033,544.590006804,484.784175615,24.1713,35.6345311891
 10/17  15:00:00,440.612993156,77.3330224109,0.0,0.0,220.879908,137.835547516,391.730495081,351.205368043,4.83426,35.6908670374
 10/17  16:00:00,433.414418811,75.2396363664,0.0,0.0,220.879908,133.019064,215.028877355,174.770256681,4.83426,35.4243606748
 10/17  17:00:00,351.8518874,73.4773488444,0.0,0.0,220.879908,53.238744,287.830193468,247.572357833,4.83426,35.4235756355
 10/17  18:00:00,357.550771,73.1525930718,0.0,0.0,220.879908,53.238744,407.017277275,366.640327221,4.83426,35.5426900542
 10/17  19:00:00,369.439434413,73.0851536645,0.0,0.0,220.879908,53.238744,462.152450883,448.63524709,4.83426,8.68294379319
 10/17  20:00:00,369.41657867,73.0608141101,0.0,0.0,220.879908,53.238744,476.407155608,462.900278135,4.83426,8.67261747341
 10/17  21:00:00,117.548465388,0.0,0.0,0.0,43.513341876,52.539744,13.5071598055,0.0,4.83426,8.6728998055
 10/17  22:00:00,117.641055087,0.0,0.0,0.0,43.513341876,52.539744,13.4743033016,0.0,4.83426,8.64004330165
 10/17  23:00:00,118.6691491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.711309522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,117.727391105,0.0,0.0,0.0,43.513341876,52.539744,13.4518021773,0.0,4.83426,8.61754217734
 10/18  02:00:00,117.756528271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.760428933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.172764815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.128536617,0.0,0.0,0.0,43.513341876,52.539744,13.4518381305,0.0,4.83426,8.61757813051
 10/18  06:00:00,192.013231251,73.0599913942,0.00135426277985,0.0,43.513341876,53.238744,822.246689402,817.392429402,4.83426,0.02
 10/18  07:00:00,363.66186664,73.0599913942,0.0,0.0,220.879908,53.238744,787.130142389,764.765801543,4.83426,17.5300808459
 10/18  08:00:00,444.153857655,73.066060106,0.00202205220054,0.0,220.879908,145.652643033,671.065548525,599.542879623,36.25695,35.2657189022
 10/18  09:00:00,444.35930276,73.2501262456,0.00306219891742,0.0,220.879908,145.652643033,535.135544235,463.257336788,36.25695,35.6212574464
 10/18  10:00:00,450.921586525,73.8152132768,0.00207520699306,0.0,220.879908,151.653867033,383.137192369,299.128206062,48.3426,35.6663863068
 10/18  11:00:00,477.678672607,74.915427804,24.2683498469,0.0,220.879908,151.653867033,240.094393017,147.017639214,48.3426,44.7341538027
 10/18  12:00:00,534.914573392,76.5113877336,80.0990863314,0.0,220.879908,151.653867033,161.102681995,67.9091921557,48.3426,44.8508898397
 10/18  13:00:00,593.044200243,77.9469105334,142.379576722,0.0,220.879908,145.652643033,102.419498057,24.3425781899,24.1713,53.9056198667
 10/18  14:00:00,622.151199851,78.2324184431,171.145631953,0.0,220.879908,145.652643033,70.9166127162,11.1088227257,24.1713,35.6364899905
 10/18  15:00:00,587.692054472,77.3005092159,145.730140146,0.0,220.879908,137.835547516,84.3212531085,34.8754232728,4.83426,44.6115698357
 10/18  16:00:00,521.930957556,74.3045319404,88.4887004518,0.0,220.879908,133.019064,54.1987297626,22.7875792502,4.83426,26.5768905124
 10/18  17:00:00,372.321528536,73.2458501642,20.4367000082,0.0,220.879908,53.238744,138.384315048,98.1199345414,4.83426,35.430120507
 10/18  18:00:00,357.517023458,73.1219013835,0.0,0.0,220.879908,53.238744,302.484327056,262.101033456,4.83426,35.5490335997
 10/18  19:00:00,369.889087301,73.0839203767,0.0,0.0,220.879908,53.238744,426.285899935,412.768838793,4.83426,8.68280114191
 10/18  20:00:00,369.886319172,73.0623327666,0.0,0.0,220.879908,53.238744,507.952316055,494.445421955,4.83426,8.67263409943
 10/18  21:00:00,117.882257353,0.0,0.0,0.0,43.513341876,52.539744,13.5071969438,0.0,4.83426,8.67293694376
 10/18  22:00:00,117.662308915,0.0,0.0,0.0,43.513341876,52.539744,13.4747918053,0.0,4.83426,8.64053180528
 10/18  23:00:00,118.680905853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.712846721,0.0,0.0,0.0,43.513341876,52.539744,13.4516906341,0.0,4.83426,8.61743063409
 10/19  01:00:00,117.727343009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.731900842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.712248876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.132561632,0.0,0.0,0.0,43.513341876,52.539744,13.4517589183,0.0,4.83426,8.61749891828
 10/19  05:00:00,118.111787513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,192.073735957,73.0599913942,0.00206928706547,0.0,43.513341876,53.238744,887.055747888,882.201487888,4.83426,0.02
 10/19  07:00:00,363.72047698,73.0599913942,0.0,0.0,220.879908,53.238744,811.564058653,780.442668942,4.83426,26.2871297118
 10/19  08:00:00,444.231569933,73.0642713742,0.00221962362694,0.0,220.879908,145.652643033,719.112506498,656.398041696,36.25695,26.4575148025
 10/19  09:00:00,444.339207602,73.1298835265,0.00285478810004,0.0,220.879908,145.652643033,685.149110867,613.266004433,36.25695,35.6261564341
 10/19  10:00:00,450.446406204,73.2125811608,0.00202254018178,0.0,220.879908,151.653867033,705.262885934,612.342359807,48.3426,44.5779261263
 10/19  11:00:00,451.456362167,73.2851137136,0.0,0.0,220.879908,151.653867033,648.08510093,563.947736853,48.3426,35.7947640766
 10/19  12:00:00,450.757444733,73.5275922833,0.0,0.0,220.879908,151.653867033,636.909597267,534.736855848,48.3426,53.8301414195
 10/19  13:00:00,445.120138084,73.9134457627,0.0,0.0,220.879908,145.652643033,500.41582486,431.306156652,24.1713,44.9383682079
 10/19  14:00:00,445.548047664,74.3721944823,0.0,0.0,220.879908,145.652643033,379.16307403,319.353045151,24.1713,35.6387288795
 10/19  15:00:00,437.962849807,74.6608654785,0.0,0.0,220.879908,137.835547516,275.953426353,226.504402923,4.83426,44.6147634295
 10/19  16:00:00,431.401974901,73.1688517661,0.0,0.0,220.879908,133.019064,154.558546364,114.293771878,4.83426,35.4305144855
 10/19  17:00:00,351.488038777,73.0599913942,0.0,0.0,220.879908,53.238744,252.666146649,221.254395296,4.83426,26.5774913533
 10/19  18:00:00,357.515878726,73.0599913942,0.0,0.0,220.879908,53.238744,436.6848732,396.297864642,4.83426,35.5527485576
 10/19  19:00:00,369.937181194,73.0599913942,0.0,0.0,220.879908,53.238744,567.414712336,545.235245965,4.83426,17.3452063704
 10/19  20:00:00,369.951747092,73.0599913942,0.0,0.0,220.879908,53.238744,615.473606692,601.966228495,4.83426,8.67311819718
 10/19  21:00:00,117.853730147,0.0,0.0,0.0,43.513341876,52.539744,13.5077085737,0.0,4.83426,8.67344857375
 10/19  22:00:00,117.653790868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  23:00:00,118.671430948,0.0,0.0,0.0,43.513341876,52.539744,13.4647803667,0.0,4.83426,8.63052036669
 10/19  24:00:00,117.724494721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.710783629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.687736561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.669085615,0.0,0.0,0.0,43.513341876,52.539744,13.451787873,0.0,4.83426,8.61752787299
 10/20  04:00:00,119.770984887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.439400035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,193.151668306,73.0599913942,0.00176591555484,0.0,43.513341876,53.238744,1230.01814667,1216.56628555,4.83426,8.61760111394
 10/20  07:00:00,367.262498227,73.0599913942,0.0,0.0,220.879908,53.238744,1198.45710308,1176.09125213,4.83426,17.5315909577
 10/20  08:00:00,444.639978011,73.0599913942,0.0019293293434,0.0,220.879908,145.652643033,994.472880238,931.757375536,36.25695,26.4585547013
 10/20  09:00:00,444.374024113,73.086317799,0.00349736897489,0.0,220.879908,145.652643033,744.58670096,663.798052967,36.25695,44.5316979926
 10/20  10:00:00,450.633351504,73.4638153546,0.00237992707611,0.0,220.879908,151.653867033,508.841023049,424.826733992,48.3426,35.671689057
 10/20  11:00:00,452.504877067,74.441504037,0.0,0.0,220.879908,151.653867033,333.871984833,240.785044337,48.3426,44.7443404956
 10/20  12:00:00,467.676330698,75.660031178,14.688982985,0.0,220.879908,151.653867033,265.060391414,171.848839343,48.3426,44.8689520713
 10/20  13:00:00,494.733681294,76.8482991982,46.1127900807,0.0,220.879908,145.652643033,218.696493071,149.585039969,24.1713,44.9401531016
 10/20  14:00:00,516.138705273,78.1543817876,66.0160656982,0.0,220.879908,145.652643033,190.302651141,121.581208716,24.1713,44.5501424252
 10/20  15:00:00,516.603541603,79.7125539053,72.7705081865,0.0,220.879908,137.835547516,130.426346474,89.8918473634,4.83426,35.7002391105
 10/20  16:00:00,480.403105279,76.0044007945,45.654181557,0.0,220.879908,133.019064,70.9415869754,30.6698526063,4.83426,35.437474369
 10/20  17:00:00,376.552316635,73.8801155726,23.9523682095,0.0,220.879908,53.238744,124.211301781,83.9424403067,4.83426,35.4346014742
 10/20  18:00:00,360.79037635,73.3973749001,0.0,0.0,220.879908,53.238744,218.748809596,178.3565052,4.83426,35.5580443959
 10/20  19:00:00,369.50351278,73.1731370616,0.0,0.0,220.879908,53.238744,295.481245572,281.963264477,4.83426,8.6837210947
 10/20  20:00:00,369.472452386,73.1161488716,0.0,0.0,220.879908,53.238744,379.292695144,365.785076122,4.83426,8.67335902236
 10/20  21:00:00,117.578188707,0.0,0.0,0.0,43.513341876,52.539744,13.5079700483,0.0,4.83426,8.67371004834
 10/20  22:00:00,117.65079125,0.0,0.0,0.0,43.513341876,52.539744,13.4748554582,0.0,4.83426,8.64059545823
 10/20  23:00:00,118.664598383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.702844409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.694234759,0.0,0.0,0.0,43.513341876,52.539744,13.4455270921,0.0,4.83426,8.61126709213
 10/21  02:00:00,117.662482783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.659172884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.105707414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.082673288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.106326451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,114.990569475,0.0,0.0,0.0,43.513341876,52.539744,13.4454949175,0.0,4.83426,8.61123491752
 10/21  08:00:00,100.062849153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.136021359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.22488405,0.0,0.0,0.0,43.513341876,52.539744,22.2386658652,0.0,4.83426,17.4044058652
 10/21  11:00:00,101.138145061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  12:00:00,100.305212118,0.0,0.0,0.0,43.513341876,52.539744,13.4846113874,0.0,4.83426,8.65035138735
 10/21  13:00:00,100.404706927,0.0,0.0,0.0,43.513341876,52.539744,13.4783298483,0.0,4.83426,8.64406984828
 10/21  14:00:00,100.447492663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,100.429978735,0.0,0.0,0.0,43.513341876,52.539744,13.4780291722,0.0,4.83426,8.64376917224
 10/21  16:00:00,100.228552555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,100.203555258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,109.104068059,0.0,0.0,0.0,43.513341876,52.539744,13.4454256559,0.0,4.83426,8.61116565587
 10/21  19:00:00,118.469007831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.401912148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.163184612,0.0,0.0,0.0,43.513341876,52.539744,31.1997324577,0.0,4.83426,26.3654724577
 10/21  22:00:00,117.817034143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.714205422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
