Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  24:00:00,117.843473164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.834681115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,117.851952919,0.0,0.0,0.0,43.513341876,52.539744,13.445505903,0.0,4.83426,8.61124590298
 10/22  03:00:00,117.833881474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.258074647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.215511248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.254718384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,115.136025698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  08:00:00,100.206092234,0.0,0.0,0.0,43.513341876,52.539744,13.4521056407,0.0,4.83426,8.6178456407
 10/22  09:00:00,100.280626863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.322106408,0.0,0.0,0.0,43.513341876,52.539744,22.2390839432,0.0,4.83426,17.4048239432
 10/22  11:00:00,101.159397958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  12:00:00,100.321791723,0.0,0.0,0.0,43.513341876,52.539744,13.4850101208,0.0,4.83426,8.65075012082
 10/22  13:00:00,100.411639615,0.0,0.0,0.0,43.513341876,52.539744,13.4852243919,0.0,4.83426,8.65096439191
 10/22  14:00:00,100.434662944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,100.386621357,0.0,0.0,0.0,43.513341876,52.539744,13.4785134119,0.0,4.83426,8.64425341189
 10/22  16:00:00,100.145129144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,100.081692451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,108.967778515,0.0,0.0,0.0,43.513341876,52.539744,13.4454677037,0.0,4.83426,8.61120770365
 10/22  19:00:00,118.317345895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.281016727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,118.074668045,0.0,0.0,0.0,43.513341876,52.539744,31.2009351755,0.0,4.83426,26.3666751755
 10/22  22:00:00,117.732305224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.621103863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.714602205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.708358433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.714307653,0.0,0.0,0.0,43.513341876,52.539744,13.4520287482,0.0,4.83426,8.61776874824
 10/23  03:00:00,117.717459771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.143544308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  05:00:00,118.113606271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,191.966597417,73.0599913942,0.0,0.0,43.513341876,53.238744,769.652976876,756.200747701,4.83426,8.61796917485
 10/23  07:00:00,366.610426569,73.0599913942,0.0,0.0,220.879908,53.238744,727.884943056,705.514560683,4.83426,17.5361223736
 10/23  08:00:00,444.135058398,73.0759833049,0.0018907638383,0.0,220.879908,145.652643033,642.268331315,579.540222866,36.25695,26.4711584493
 10/23  09:00:00,444.281568483,73.1694529897,0.00234712412286,0.0,220.879908,145.652643033,634.975382574,554.163966377,36.25695,44.5544661969
 10/23  10:00:00,450.381396829,73.266518501,0.00171088027204,0.0,220.879908,151.653867033,600.827991651,516.797005174,48.3426,35.6883864762
 10/23  11:00:00,451.417774095,73.3996777824,0.0,0.0,220.879908,151.653867033,500.84498573,407.735438714,48.3426,44.7669470163
 10/23  12:00:00,450.681050821,73.6011161806,0.0,0.0,220.879908,151.653867033,415.14218149,317.807937324,48.3426,48.9916441657
 10/23  13:00:00,445.074362627,73.9536902605,0.0,0.0,220.879908,145.652643033,357.814700715,283.803623896,24.1713,49.8397768188
 10/23  14:00:00,463.14906764,74.533161188,17.2685789191,0.0,220.879908,145.652643033,262.140004462,202.311643094,24.1713,35.6570613684
 10/23  15:00:00,467.348039343,74.7752646175,28.9114720657,0.0,220.879908,137.835547516,187.808981388,138.333849785,4.83426,44.6408716029
 10/23  16:00:00,451.678819889,73.2757105363,19.904873957,0.0,220.879908,133.019064,82.1498039866,41.8669294969,4.83426,35.4486144896
 10/23  17:00:00,358.964129936,73.0622333514,7.37301445511,0.0,220.879908,53.238744,146.309090848,114.886013684,4.83426,26.5888171634
 10/23  18:00:00,360.441261763,73.0599913942,0.0,0.0,220.879908,53.238744,241.433190629,192.140632164,4.83426,44.4582984653
 10/23  19:00:00,369.805937372,73.0599913942,0.0,0.0,220.879908,53.238744,285.987025339,272.468823002,4.83426,8.68394233759
 10/23  20:00:00,369.77717061,73.0599913942,0.0,0.0,220.879908,53.238744,317.712526372,304.203647423,4.83426,8.674618949
 10/23  21:00:00,117.940366845,0.0,0.0,0.0,43.513341876,52.539744,13.5080631464,0.0,4.83426,8.67380314641
 10/23  22:00:00,117.707652405,0.0,0.0,0.0,43.513341876,52.539744,12.9352352014,0.0,4.83426,8.10097520144
 10/23  23:00:00,118.694333158,0.0,0.0,0.0,43.513341876,52.539744,5.39284291609,0.0,4.83426,0.558582916092
 10/23  24:00:00,117.760168083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.753393058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,117.749770692,0.0,0.0,0.0,43.513341876,52.539744,13.4521783517,0.0,4.83426,8.61791835165
 10/24  03:00:00,117.756599442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,119.877764782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.553962657,0.0,0.0,0.0,43.513341876,52.539744,13.4520268018,0.0,4.83426,8.6177668018
 10/24  06:00:00,192.644203536,73.0599913942,0.0,0.0,43.513341876,53.238744,644.395819857,639.541559857,4.83426,0.02
 10/24  07:00:00,366.60214658,73.0599913942,0.0,0.0,220.879908,53.238744,566.505675426,544.133054829,4.83426,17.5383605973
 10/24  08:00:00,444.129804403,73.0655022181,0.00256923856823,0.0,220.879908,145.652643033,453.719357663,382.172806491,36.25695,35.2896011721
 10/24  09:00:00,460.959345784,73.3092529443,16.2534914057,0.0,220.879908,145.652643033,311.287158228,239.380922768,36.25695,35.6492854603
 10/24  10:00:00,551.232458634,74.2319812442,98.1384907755,0.0,220.879908,151.653867033,183.14102445,95.6029923965,48.3426,39.1954320531
 10/24  11:00:00,640.391173525,75.8360684397,183.703950021,0.0,220.879908,151.653867033,93.0613567873,3.4617184826,48.3426,41.2570383047
 10/24  12:00:00,772.957588891,78.173793915,313.794428416,0.0,220.879908,151.653867033,102.214535341,0.0,48.3426,53.8719353407
 10/24  13:00:00,879.912484533,79.5441882265,424.372886638,0.0,220.879908,145.652643033,69.1551286978,0.00661014139341,24.1713,44.9772185564
 10/24  14:00:00,980.460510994,82.0274226555,521.980587412,0.0,220.879908,145.652643033,63.7921660779,0.0,24.1713,39.6208660779
 10/24  15:00:00,1020.49016877,83.1639278802,568.62222737,0.0,220.879908,137.835547516,45.5180609099,0.00510952024181,4.83426,40.6786913897
 10/24  16:00:00,899.084107019,77.9467432849,458.294636265,0.0,220.879908,133.019064,40.3022660718,0.0154955666059,4.83426,35.4525105052
 10/24  17:00:00,652.931543644,74.6802061343,295.888050711,0.0,220.879908,53.238744,40.2865526247,0.0,4.83426,35.4522926247
 10/24  18:00:00,552.900028116,74.0457368054,188.139682457,0.0,220.879908,53.238744,45.7765244589,5.36286580084,4.83426,35.579398658
 10/24  19:00:00,496.945362223,73.6690784567,124.268933389,0.0,220.879908,53.238744,40.0196726758,26.5008071208,4.83426,8.68460555507
 10/24  20:00:00,453.163123747,73.4253889662,81.457204241,0.0,220.879908,53.238744,74.5312020077,61.0227494165,4.83426,8.67419259125
 10/24  21:00:00,117.817906078,0.0,0.0,0.0,43.513341876,52.539744,13.5088933026,0.0,4.83426,8.67463330257
 10/24  22:00:00,117.889519035,0.0,0.0,0.0,43.513341876,52.539744,13.4754247179,0.0,4.83426,8.64116471786
 10/24  23:00:00,118.828542734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.921609248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.93182274,0.0,0.0,0.0,43.513341876,52.539744,13.4522431954,0.0,4.83426,8.61798319535
 10/25  02:00:00,117.93293069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.918872753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.361454262,0.0,0.0,0.0,43.513341876,52.539744,13.4521129415,0.0,4.83426,8.61785294152
 10/25  05:00:00,118.327498912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  06:00:00,217.537900453,73.0599913942,24.954325851,0.0,43.513341876,53.238744,349.30435992,344.45009992,4.83426,0.02
 10/25  07:00:00,396.641980649,73.0599913942,29.2321467999,0.0,220.879908,53.238744,316.891290466,285.760330915,4.83426,26.2966995504
 10/25  08:00:00,474.087615386,73.5106301358,28.7060355364,0.0,220.879908,145.652643033,244.562783249,181.83275628,36.25695,26.4730769692
 10/25  09:00:00,493.720552916,74.2053968426,47.2218969059,0.0,220.879908,145.652643033,212.404146601,140.496222997,36.25695,35.6509736041
 10/25  10:00:00,532.858462991,74.7022340581,79.4039269923,0.0,220.879908,151.653867033,187.490419969,94.5332337596,48.3426,44.6145862093
 10/25  11:00:00,563.737190529,75.2784252018,108.519482053,0.0,220.879908,151.653867033,140.63691353,47.5109162553,48.3426,44.7833972751
 10/25  12:00:00,596.090549422,75.8517094423,140.902230241,0.0,220.879908,151.653867033,113.811707777,20.5673824855,48.3426,44.9017252916
 10/25  13:00:00,623.572249403,76.3774462117,173.553188572,0.0,220.879908,145.652643033,70.8481391448,1.70634087785,24.1713,44.970498267
 10/25  14:00:00,640.942467703,76.8550075883,190.407987345,0.0,220.879908,145.652643033,68.754034636,0.0,24.1713,44.582734636
 10/25  15:00:00,639.898893876,77.1233133475,196.993813116,0.0,220.879908,137.835547516,54.1409111696,4.65354894062,4.83426,44.653102229
 10/25  16:00:00,615.158479027,74.5544835081,179.917237784,0.0,220.879908,133.019064,36.4190219567,4.985949926,4.83426,26.5988120307
 10/25  17:00:00,495.02837579,73.28262553,141.087811056,0.0,220.879908,53.238744,53.812051066,13.516876562,4.83426,35.4609145039
 10/25  18:00:00,472.986994273,73.2177856213,110.497729613,0.0,220.879908,53.238744,71.1848399992,30.7726694702,4.83426,35.577910529
 10/25  19:00:00,445.747633032,73.1786049306,74.4394203429,0.0,220.879908,53.238744,75.6438666626,56.2540352877,4.83426,14.5555713749
 10/25  20:00:00,422.5397694,73.1517757257,51.6211696219,0.0,220.879908,53.238744,95.7954726876,79.4988106291,4.83426,11.4624020584
 10/25  21:00:00,118.181197103,0.0,0.0,0.0,43.513341876,52.539744,13.5090937585,0.0,4.83426,8.67483375848
 10/25  22:00:00,117.905358626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  23:00:00,118.86157555,0.0,0.0,0.0,43.513341876,52.539744,13.4654414125,0.0,4.83426,8.63118141249
 10/25  24:00:00,117.971776308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.946733019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.927293769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.913364911,0.0,0.0,0.0,43.513341876,52.539744,13.4523148624,0.0,4.83426,8.61805486244
 10/26  04:00:00,118.381914726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.340949594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,193.575157734,73.0599913942,1.61316767026,0.0,43.513341876,53.238744,446.449576175,432.997374571,4.83426,8.61794160411
 10/26  07:00:00,366.620619507,73.0599913942,0.0,0.0,220.879908,53.238744,430.137874044,407.763215637,4.83426,17.5403984063
 10/26  08:00:00,457.601598134,73.440522419,12.8049029004,0.0,220.879908,145.652643033,284.321049856,221.588667179,36.25695,26.475432677
 10/26  09:00:00,494.262228203,74.2621316075,47.9513367015,0.0,220.879908,145.652643033,221.943629038,141.118510541,36.25695,44.568168497
 10/26  10:00:00,589.297182307,75.0720879241,135.085835446,0.0,220.879908,151.653867033,130.562255054,46.5185348904,48.3426,35.7011201641
 10/26  11:00:00,719.319991556,76.2484604611,261.922321036,0.0,220.879908,151.653867033,93.1364945758,0.00839907311974,48.3426,44.7854955027
 10/26  12:00:00,859.494409242,79.4155388968,399.074366412,0.0,220.879908,151.653867033,102.226762397,0.0,48.3426,53.884162397
 10/26  13:00:00,953.135564404,80.5250509694,497.09505985,0.0,220.879908,145.652643033,69.1672008463,0.00551331644687,24.1713,44.9903875299
 10/26  14:00:00,987.826091606,83.0414512188,528.743318949,0.0,220.879908,145.652643033,59.8449609319,0.0,24.1713,35.6736609319
 10/26  15:00:00,994.765135132,83.6365495859,542.516019949,0.0,220.879908,137.835547516,49.4995144277,0.00463173194325,4.83426,44.6606226958
 10/26  16:00:00,941.126778378,77.2706781893,501.234953996,0.0,220.879908,133.019064,40.3117081319,0.016250285815,4.83426,35.4611978461
 10/26  17:00:00,664.4206011,74.4953767818,307.984259599,0.0,220.879908,53.238744,41.1573344348,0.861139807433,4.83426,35.4619346274
 10/26  18:00:00,581.234640351,73.9964195344,216.981609657,0.0,220.879908,53.238744,57.6220498144,17.2021638318,4.83426,35.5856259825
 10/26  19:00:00,503.446786745,73.647159905,131.061941822,0.0,220.879908,53.238744,57.7323070031,44.2136865066,4.83426,8.68436049652
 10/26  20:00:00,425.51945525,73.3804897549,54.4324965303,0.0,220.879908,53.238744,90.7402186881,77.230628862,4.83426,8.67532982606
 10/26  21:00:00,118.144237013,0.0,0.0,0.0,43.513341876,52.539744,13.5095059432,0.0,4.83426,8.67524594318
 10/26  22:00:00,117.855344397,0.0,0.0,0.0,43.513341876,52.539744,13.4757382695,0.0,4.83426,8.64147826953
 10/26  23:00:00,118.780248264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  24:00:00,117.854894006,0.0,0.0,0.0,43.513341876,52.539744,13.4521968577,0.0,4.83426,8.61793685769
 10/27  01:00:00,117.878445827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.901322125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.896058823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,120.108703116,0.0,0.0,0.0,43.513341876,52.539744,13.4524300955,0.0,4.83426,8.61817009553
 10/27  05:00:00,119.766333673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,192.667145643,73.0599913942,0.00332789672328,0.0,43.513341876,53.238744,409.037051346,404.182791346,4.83426,0.02
 10/27  07:00:00,366.650785695,73.0599913942,0.0,0.0,220.879908,53.238744,384.038203862,352.899512904,4.83426,26.3044309586
 10/27  08:00:00,455.643509286,73.5117826833,10.8277630939,0.0,220.879908,145.652643033,289.16273258,226.423627028,36.25695,26.4821555522
 10/27  09:00:00,464.347442944,74.1517006021,18.6832143943,0.0,220.879908,145.652643033,278.718790703,206.799646635,36.25695,35.6621940688
 10/27  10:00:00,479.380434914,74.6606978181,27.0386491815,0.0,220.879908,151.653867033,275.251871479,182.280003438,48.3426,44.6292680408
 10/27  11:00:00,507.180211435,75.2271301648,52.9675711076,0.0,220.879908,151.653867033,201.809586179,108.676336442,48.3426,44.7906497369
 10/27  12:00:00,541.23594038,76.1185172926,86.6453568022,0.0,220.879908,151.653867033,162.422021057,69.1663659388,48.3426,44.9130551179
 10/27  13:00:00,683.087886494,79.2335468953,230.098538245,0.0,220.879908,145.652643033,90.6898628011,12.5357211756,24.1713,53.9828416255
 10/27  14:00:00,795.717433726,81.8490709563,339.578433927,0.0,220.879908,145.652643033,59.8528678042,0.0,24.1713,35.6815678042
 10/27  15:00:00,834.74676367,83.9747861969,384.215461815,0.0,220.879908,137.835547516,50.5726089204,1.07044718319,4.83426,44.6679017372
 10/27  16:00:00,741.179036367,79.0700160687,301.135007122,0.0,220.879908,133.019064,41.8749531812,1.57449940587,4.83426,35.4661937754
 10/27  17:00:00,565.255477182,75.1798822222,209.306359136,0.0,220.879908,53.238744,44.3330620965,4.03720694736,4.83426,35.4615951492
 10/27  18:00:00,480.863055011,74.1246615157,114.768326379,0.0,220.879908,53.238744,80.6136134824,40.1897782077,4.83426,35.5895752746
 10/27  19:00:00,398.533729625,73.6529274575,28.0422409835,0.0,220.879908,53.238744,99.8969302589,86.3779038868,4.83426,8.68476637211
 10/27  20:00:00,369.770738747,73.3769453988,0.0,0.0,220.879908,53.238744,154.789110993,141.27929811,4.83426,8.67555288267
 10/27  21:00:00,117.745534204,0.0,0.0,0.0,43.513341876,52.539744,13.5090737051,0.0,4.83426,8.67481370509
 10/27  22:00:00,117.771108678,0.0,0.0,0.0,43.513341876,52.539744,13.4739573722,0.0,4.83426,8.63969737224
 10/27  23:00:00,118.717749447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  24:00:00,117.780312929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.793139625,0.0,0.0,0.0,43.513341876,52.539744,13.4456706308,0.0,4.83426,8.61141063082
 10/28  02:00:00,117.794570293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.78376318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.220679098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,118.198493767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.222988736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,115.108636201,0.0,0.0,0.0,43.513341876,52.539744,13.4457710012,0.0,4.83426,8.61151100116
 10/28  08:00:00,100.164097287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.188587964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.218234165,0.0,0.0,0.0,43.513341876,52.539744,22.2445703061,0.0,4.83426,17.4103103061
 10/28  11:00:00,101.097279724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,100.25977547,0.0,0.0,0.0,43.513341876,52.539744,13.486181148,0.0,4.83426,8.65192114804
 10/28  13:00:00,100.377987983,0.0,0.0,0.0,43.513341876,52.539744,13.4791658026,0.0,4.83426,8.64490580256
 10/28  14:00:00,146.645393821,2.11040355458,43.4112343028,0.0,43.513341876,52.539744,13.4796617671,0.0,4.83426,8.6454017671
 10/28  15:00:00,134.980666691,2.24189858769,31.8595026125,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  16:00:00,127.09008384,2.01372594035,24.5541362828,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,102.165557747,0.220855794188,1.80263984192,0.0,43.513341876,52.539744,13.4456773967,0.0,4.83426,8.61141739665
 10/28  18:00:00,111.974238145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.317242256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.260816705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.041794402,0.0,0.0,0.0,43.513341876,52.539744,31.2176436088,0.0,4.83426,26.3833836088
 10/28  22:00:00,117.697257095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.607950171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.683942553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,117.657932624,0.0,0.0,0.0,43.513341876,52.539744,13.4456023846,0.0,4.83426,8.6113423846
 10/29  02:00:00,117.645084487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.646264385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.062823929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,118.017581795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.036776076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  07:00:00,117.894781736,0.0,0.0,0.0,43.513341876,52.539744,13.4457224869,0.0,4.83426,8.61146248694
 10/29  08:00:00,99.9807306677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.071786325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.118154081,0.0,0.0,0.0,43.513341876,52.539744,22.2447254945,0.0,4.83426,17.4104654945
 10/29  11:00:00,101.020203351,0.0,0.0,0.0,43.513341876,52.539744,13.4861426619,0.0,4.83426,8.65188266186
 10/29  12:00:00,100.173064737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  13:00:00,100.282958065,0.0,0.0,0.0,43.513341876,52.539744,13.4861517323,0.0,4.83426,8.65189173233
 10/29  14:00:00,100.330694371,0.0,0.0,0.0,43.513341876,52.539744,13.4797836028,0.0,4.83426,8.64552360279
 10/29  15:00:00,107.235643253,0.664873600885,6.16910618513,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  16:00:00,100.099950305,0.0,0.0,0.0,43.513341876,52.539744,13.4456902631,0.0,4.83426,8.61143026312
 10/29  17:00:00,100.035035867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,111.911592127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,118.272573712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.219013777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.000762583,0.0,0.0,0.0,43.513341876,52.539744,31.2175612892,0.0,4.83426,26.3833012892
 10/29  22:00:00,117.658701178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.569375079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,117.631918242,0.0,0.0,0.0,43.513341876,52.539744,13.4456989477,0.0,4.83426,8.61143894771
 10/30  01:00:00,117.625829781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.615641966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.61413844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.044950379,0.0,0.0,0.0,43.513341876,52.539744,13.4525114268,0.0,4.83426,8.61825142681
 10/30  05:00:00,118.0141412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,192.410419611,73.0599913942,0.0,0.0,43.513341876,53.238744,1322.595982,1317.741722,4.83426,0.02
 10/30  07:00:00,370.050413694,73.0599913942,0.0,0.0,220.879908,53.238744,1187.98187321,1156.83906017,4.83426,26.3085530331
 10/30  08:00:00,444.371309093,73.0621851767,0.00203390625439,0.0,220.879908,145.652643033,903.25049219,840.507014585,36.25695,26.4865276052
 10/30  09:00:00,444.40395941,73.2245084989,0.00347008728787,0.0,220.879908,145.652643033,672.656165613,591.809498031,36.25695,44.5897175816
 10/30  10:00:00,450.893900158,73.7627778267,0.00227752578164,0.0,220.879908,151.653867033,478.556172837,394.488859133,48.3426,35.7247137041
 10/30  11:00:00,464.146870132,74.8654942647,11.063480247,0.0,220.879908,151.653867033,297.907745511,204.755503153,48.3426,44.8096423581
 10/30  12:00:00,508.407961327,76.3887983632,54.0985832535,0.0,220.879908,151.653867033,222.515756332,120.25508117,48.3426,53.9180751616
 10/30  13:00:00,556.034502034,77.853202454,105.761004018,0.0,220.879908,145.652643033,146.866251062,77.6755388362,24.1713,45.0194122261
 10/30  14:00:00,609.932979972,78.9713151178,158.253270365,0.0,220.879908,145.652643033,101.81162656,33.0321040453,24.1713,44.6082225144
 10/30  15:00:00,630.395767965,79.9664740457,185.506889431,0.0,220.879908,137.835547516,54.3802936,13.7955261142,4.83426,35.7505074858
 10/30  16:00:00,603.443115755,76.9856729352,166.748279872,0.0,220.879908,133.019064,55.0506101665,14.7385177103,4.83426,35.4778324561
 10/30  17:00:00,464.396006426,74.3097688297,110.541408494,0.0,220.879908,53.238744,85.5581072827,45.242518348,4.83426,35.4813289348
 10/30  18:00:00,385.724865016,73.6079594644,21.518400804,0.0,220.879908,53.238744,158.412865094,117.974244163,4.83426,35.6043609307
 10/30  19:00:00,370.011332308,73.2849534761,0.0,0.0,220.879908,53.238744,234.932901287,212.747748832,4.83426,17.3508924555
 10/30  20:00:00,369.845387671,73.1510175288,0.0,0.0,220.879908,53.238744,276.77470714,263.264462022,4.83426,8.67598511879
 10/30  21:00:00,117.91690313,0.0,0.0,0.0,43.513341876,52.539744,13.5095811596,0.0,4.83426,8.67532115957
 10/30  22:00:00,117.664251088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.675542415,0.0,0.0,0.0,43.513341876,52.539744,13.4660205259,0.0,4.83426,8.63176052593
 10/30  24:00:00,117.731336963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.729453936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.719015672,0.0,0.0,0.0,43.513341876,52.539744,13.4523697109,0.0,4.83426,8.6181097109
 10/31  03:00:00,117.720970675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.834854329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.496710412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,192.729847074,73.0599913942,0.00147656236672,0.0,43.513341876,53.238744,900.001041395,886.549485965,4.83426,8.61729543003
 10/31  07:00:00,369.643128264,73.0599913942,0.0,0.0,220.879908,53.238744,806.249220476,783.868825447,4.83426,17.5461350283
 10/31  08:00:00,444.175589277,73.0975383104,0.00188903975546,0.0,220.879908,145.652643033,673.484711805,601.914147566,36.25695,35.3136142392
 10/31  09:00:00,444.480705655,73.3818997964,0.00302190730618,0.0,220.879908,145.652643033,537.274938135,465.335135985,36.25695,35.6828521498
 10/31  10:00:00,450.794359247,73.7010990236,0.00184652032279,0.0,220.879908,151.653867033,422.834147503,329.836902694,48.3426,44.6546448089
 10/31  11:00:00,461.272731989,74.5793108853,8.57376835184,0.0,220.879908,151.653867033,287.459266647,194.300254325,48.3426,44.8164123225
 10/31  12:00:00,486.505287343,75.3216007273,33.6442040298,0.0,220.879908,151.653867033,243.08640882,149.797217857,48.3426,44.9465909624
 10/31  13:00:00,533.769895377,75.9128873037,85.6410789341,0.0,220.879908,145.652643033,173.291291759,95.1061096558,24.1713,54.0138821032
 10/31  14:00:00,577.398055707,76.3334440807,128.480619118,0.0,220.879908,145.652643033,104.485369898,44.6141175153,24.1713,35.6999523829
 10/31  15:00:00,592.834866027,77.2102228034,150.780127138,0.0,220.879908,137.835547516,72.6837963336,23.1576588789,4.83426,44.6918774547
 10/31  16:00:00,587.630036363,74.6711045771,153.12995717,0.0,220.879908,133.019064,51.6270439033,11.3084018429,4.83426,35.4843820604
 10/31  17:00:00,457.233689073,73.4666196938,104.1138663,0.0,220.879908,53.238744,80.8909622657,40.5757923014,4.83426,35.4809099643
 10/31  18:00:00,427.288858026,73.2030966902,62.8690732266,0.0,220.879908,53.238744,107.684039861,67.2401148699,4.83426,35.6096649906
 10/31  19:00:00,422.518124297,73.1344667574,52.3074639311,0.0,220.879908,53.238744,86.8909803918,73.3709501674,4.83426,8.6857702244
 10/31  20:00:00,410.162861197,73.1036813748,40.1390672074,0.0,220.879908,53.238744,103.11244128,89.6027415053,4.83426,8.67543977461
 10/31  21:00:00,117.74761363,0.0,0.0,0.0,43.513341876,52.539744,13.5103019175,0.0,4.83426,8.67604191748
 10/31  22:00:00,117.841025085,0.0,0.0,0.0,43.513341876,52.539744,13.4760560404,0.0,4.83426,8.64179604044
 10/31  23:00:00,118.811731153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.903756576,0.0,0.0,0.0,43.513341876,52.539744,13.4526171013,0.0,4.83426,8.61835710129
 11/01  01:00:00,117.911260907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.902927664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.892963381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.337820603,0.0,0.0,0.0,43.513341876,52.539744,13.4526402929,0.0,4.83426,8.6183802929
 11/01  05:00:00,118.305097825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,236.255261718,73.0599913942,43.5896958024,0.0,43.513341876,53.238744,376.593210832,371.738950832,4.83426,0.02
 11/01  07:00:00,407.250651485,73.0599913942,36.8371486662,0.0,220.879908,53.238744,335.570932474,304.424275641,4.83426,26.3123968329
 11/01  08:00:00,484.749541655,73.238100062,39.4273301802,0.0,220.879908,145.652643033,243.835110816,181.088752052,36.25695,26.4894087641
 11/01  09:00:00,492.872248246,73.6176819933,46.9361758542,0.0,220.879908,145.652643033,236.677425097,155.814930483,36.25695,44.6055446147
 11/01  10:00:00,511.197228897,74.0446342847,58.66481166,0.0,220.879908,151.653867033,213.680528872,129.607123501,48.3426,35.7308053711
 11/01  11:00:00,511.703363656,74.6428379128,57.8234020778,0.0,220.879908,151.653867033,199.235612677,106.069382547,48.3426,44.8236301297
 11/01  12:00:00,494.943350809,74.9597839056,41.9997314202,0.0,220.879908,151.653867033,228.804126311,126.517625679,48.3426,53.9439006319
 11/01  13:00:00,471.879492734,75.1494188492,25.0395783467,0.0,220.879908,145.652643033,244.677921456,175.479526808,24.1713,45.0270946481
 11/01  14:00:00,450.373262445,75.4739751124,3.60748942162,0.0,220.879908,145.652643033,290.7341417,221.939217403,24.1713,44.6236242969
 11/01  15:00:00,438.871668675,75.5143841,0.0,0.0,220.879908,137.835547516,305.273548868,255.740778981,4.83426,44.6985098871
 11/01  16:00:00,431.578274796,73.2952721866,0.0,0.0,220.879908,133.019064,258.600049778,218.283545787,4.83426,35.4822439911
 11/01  17:00:00,351.549150964,73.062955118,0.0,0.0,220.879908,53.238744,368.476207855,337.022654843,4.83426,26.6192930118
 11/01  18:00:00,363.499608335,73.0599913942,0.0,0.0,220.879908,53.238744,402.955403625,353.609289263,4.83426,44.511854362
 11/01  19:00:00,369.875393831,73.0599913942,0.0,0.0,220.879908,53.238744,387.122424256,373.602195817,4.83426,8.68596843997
 11/01  20:00:00,369.86770237,73.0599913942,0.0,0.0,220.879908,53.238744,458.41377446,444.902808808,4.83426,8.67670565177
 11/01  21:00:00,117.896134052,0.0,0.0,0.0,43.513341876,52.539744,13.5103294701,0.0,4.83426,8.67606947013
 11/01  22:00:00,117.64374725,0.0,0.0,0.0,43.513341876,52.539744,13.4761322053,0.0,4.83426,8.64187220528
 11/01  23:00:00,118.639884837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,117.650276669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.626517013,0.0,0.0,0.0,43.513341876,52.539744,13.4524958919,0.0,4.83426,8.61823589194
 11/02  02:00:00,117.603070519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,117.587829079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.001033186,0.0,0.0,0.0,43.513341876,52.539744,13.452528779,0.0,4.83426,8.61826877902
 11/02  05:00:00,117.95738016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,193.926843505,73.0599913942,0.00179089377354,0.0,43.513341876,53.238744,1748.27452692,1743.42026692,4.83426,0.02
 11/02  07:00:00,371.744145768,73.0599913942,0.0,0.0,220.879908,53.238744,1435.0447756,1403.89569209,4.83426,26.3148235072
 11/02  08:00:00,445.466062666,73.0599913942,0.0016923671558,0.0,220.879908,145.652643033,1140.54759824,1077.79313699,36.25695,26.497511251
 11/02  09:00:00,444.758335049,73.0825354421,0.00266399321177,0.0,220.879908,145.652643033,945.836873756,864.974141146,36.25695,44.60578261
 11/02  10:00:00,450.753179328,73.3983995074,0.00177269031098,0.0,220.879908,151.653867033,771.169046188,687.087280764,48.3426,35.7391654241
 11/02  11:00:00,452.062303403,73.8329489354,0.0,0.0,220.879908,151.653867033,680.275992292,587.102116939,48.3426,44.8312753531
 11/02  12:00:00,451.547118042,74.2710386603,0.0,0.0,220.879908,151.653867033,684.393219592,582.103146079,48.3426,53.9474735133
 11/02  13:00:00,446.102695018,74.7926716374,0.0,0.0,220.879908,145.652643033,670.919966251,601.707646008,24.1713,45.0410202426
 11/02  14:00:00,446.610489313,75.3276351853,0.0,0.0,220.879908,145.652643033,646.525058525,577.726668435,24.1713,44.6270900902
 11/02  15:00:00,439.048581497,75.6513658785,0.0,0.0,220.879908,137.835547516,551.599620108,502.060587872,4.83426,44.7047722369
 11/02  16:00:00,431.907333286,73.6537143282,0.0,0.0,220.879908,133.019064,372.368998259,340.914683789,4.83426,26.6200544705
 11/02  17:00:00,351.553196927,73.100542017,0.0,0.0,220.879908,53.238744,472.9383335,432.612469469,4.83426,35.4916040311
 11/02  18:00:00,363.517638643,73.0627532479,0.0,0.0,220.879908,53.238744,551.55832732,502.207131088,4.83426,44.5169362321
 11/02  19:00:00,369.947257006,73.0599913942,0.0,0.0,220.879908,53.238744,586.872073457,573.352424032,4.83426,8.68538942554
 11/02  20:00:00,369.96700676,73.0599913942,0.0,0.0,220.879908,53.238744,642.20415608,628.693045006,4.83426,8.67685107445
 11/02  21:00:00,117.809975586,0.0,0.0,0.0,43.513341876,52.539744,13.510498957,0.0,4.83426,8.67623895699
 11/02  22:00:00,117.586804069,0.0,0.0,0.0,43.513341876,52.539744,13.4762078401,0.0,4.83426,8.64194784014
 11/02  23:00:00,118.623907487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.620528168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.608977858,0.0,0.0,0.0,43.513341876,52.539744,13.4522629023,0.0,4.83426,8.61800290233
 11/03  02:00:00,117.582567677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.553835997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.653105827,0.0,0.0,0.0,43.513341876,52.539744,13.4525670759,0.0,4.83426,8.61830707589
 11/03  05:00:00,119.315340504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,195.290100704,73.0599913942,0.00151751628999,0.0,43.513341876,53.238744,1860.51359267,1855.65933267,4.83426,0.02
 11/03  07:00:00,372.017473473,73.0599913942,0.0,0.0,220.879908,53.238744,1594.75008963,1563.59887087,4.83426,26.3169587661
 11/03  08:00:00,446.447873279,73.0599913942,0.00142196594558,0.0,220.879908,145.652643033,1343.49692091,1280.73938366,36.25695,26.5005872528
 11/03  09:00:00,445.518065312,73.0658788887,0.00230259846094,0.0,220.879908,145.652643033,1125.87359329,1045.00389516,36.25695,44.6127481353
 11/03  10:00:00,450.996868361,73.2792003724,0.00154324684396,0.0,220.879908,151.653867033,947.574131919,863.489505915,48.3426,35.7420260039
 11/03  11:00:00,452.327745194,73.9171496056,0.0,0.0,220.879908,151.653867033,794.602169032,701.42551022,48.3426,44.8340588112
 11/03  12:00:00,452.367016556,75.062447716,0.0,0.0,220.879908,151.653867033,694.914865104,592.612856996,48.3426,53.9594081078
 11/03  13:00:00,447.442222335,76.2090257207,0.0,0.0,220.879908,145.652643033,576.148202881,506.934324086,24.1713,45.042578795
 11/03  14:00:00,448.021386961,76.8431640369,0.0,0.0,220.879908,145.652643033,519.720223198,450.912087151,24.1713,44.6368360474
 11/03  15:00:00,440.275730459,76.9690658077,0.0,0.0,220.879908,137.835547516,442.25875845,392.714793832,4.83426,44.709704618
 11/03  16:00:00,432.644764215,74.4441932829,0.0,0.0,220.879908,133.019064,293.65671407,253.329114511,4.83426,35.4933395589
 11/03  17:00:00,351.684280512,73.2643265424,0.0,0.0,220.879908,53.238744,435.233463532,394.908646166,4.83426,35.4905573664
 11/03  18:00:00,363.561880233,73.0935281169,0.0,0.0,220.879908,53.238744,577.597460252,537.138172451,4.83426,35.6250278007
 11/03  19:00:00,369.643412795,73.0606171761,0.0,0.0,220.879908,53.238744,706.588006683,693.066030516,4.83426,8.68771616691
 11/03  20:00:00,369.721344836,73.0599913942,0.0,0.0,220.879908,53.238744,754.578898046,741.067471781,4.83426,8.67716626457
 11/03  21:00:00,117.466531409,0.0,0.0,0.0,43.513341876,52.539744,13.5108318768,0.0,4.83426,8.67657187675
 11/03  22:00:00,117.567989361,0.0,0.0,0.0,43.513341876,52.539744,13.4763012476,0.0,4.83426,8.64204124758
 11/03  23:00:00,118.612417952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.598831098,0.0,0.0,0.0,43.513341876,52.539744,13.4526889255,0.0,4.83426,8.61842892549
 11/04  01:00:00,117.579334529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.551484077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.529923696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,117.948958187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,117.913698853,0.0,0.0,0.0,43.513341876,52.539744,13.4458975225,0.0,4.83426,8.6116375225
 11/04  06:00:00,117.935927895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,117.806134147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,99.8800724512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,99.9570692303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.00337269,0.0,0.0,0.0,43.513341876,52.539744,22.2505406128,0.0,4.83426,17.4162806128
 11/04  11:00:00,100.917571352,0.0,0.0,0.0,43.513341876,52.539744,13.4870297079,0.0,4.83426,8.65276970786
 11/04  12:00:00,99.9726823942,0.0,0.0,0.0,43.513341876,52.539744,13.4871825064,0.0,4.83426,8.65292250636
 11/04  13:00:00,100.053822167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  14:00:00,100.088894991,0.0,0.0,0.0,43.513341876,52.539744,13.4803771876,0.0,4.83426,8.64611718762
 11/04  15:00:00,100.073734117,0.0,0.0,0.0,43.513341876,52.539744,13.480401578,0.0,4.83426,8.64614157798
 11/04  16:00:00,99.8824600818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,99.8667860685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,114.771948772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.154859683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.096842489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,117.866129638,0.0,0.0,0.0,43.513341876,52.539744,31.2346897018,0.0,4.83426,26.4004297018
 11/04  22:00:00,117.50264576,0.0,0.0,0.0,43.513341876,52.539744,13.4459149351,0.0,4.83426,8.61165493512
 11/04  23:00:00,118.470570851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.475348331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.466088847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.459446367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,119.346174059,1.88847003819,0.0,0.0,43.513341876,52.539744,5.60052137373,0.746261373727,4.83426,0.02
 11/05  04:00:00,121.294375331,3.41081746858,0.0,0.0,43.513341876,52.539744,14.7369059301,1.29086707493,4.83426,8.61177885514
 11/05  05:00:00,122.520928092,4.66465667016,0.0,0.0,43.513341876,52.539744,6.80970695836,1.95544695836,4.83426,0.02
 11/05  06:00:00,121.989953198,4.10461748263,0.0,0.0,43.513341876,52.539744,6.81339511027,1.95913511027,4.83426,0.02
 11/05  07:00:00,122.602499531,4.84250031317,0.0,0.0,43.513341876,52.539744,7.03382453649,2.17956453649,4.83426,0.02
 11/05  08:00:00,103.460617136,3.59549014833,0.0,0.0,43.513341876,52.539744,6.42803182989,1.57377182989,4.83426,0.02
 11/05  09:00:00,102.813506551,2.85365746675,0.0,0.0,43.513341876,52.539744,14.50227443,1.04940975502,4.83426,8.61860467493
 11/05  10:00:00,100.015708331,0.0,0.0,0.0,43.513341876,52.539744,13.5518206437,0.0,4.83426,8.7175606437
 11/05  11:00:00,100.902962883,0.0,0.0,0.0,43.513341876,52.539744,13.485898837,0.0,4.83426,8.65163883701
 11/05  12:00:00,100.011891272,0.0,0.0,0.0,43.513341876,52.539744,13.4872311692,0.0,4.83426,8.65297116924
 11/05  13:00:00,100.114820235,0.0,0.0,0.0,43.513341876,52.539744,13.4874072662,0.0,4.83426,8.65314726625
 11/05  14:00:00,100.151572366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.125154713,0.0,0.0,0.0,43.513341876,52.539744,13.4807155723,0.0,4.83426,8.64645557229
 11/05  16:00:00,99.9237632375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,99.9079612198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,114.820819927,0.0,0.0,0.0,43.513341876,52.539744,13.4460126737,0.0,4.83426,8.61175267367
 11/05  19:00:00,118.217897371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.173080787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,117.955146473,0.0,0.0,0.0,43.513341876,52.539744,31.2364787106,0.0,4.83426,26.4022187106
 11/05  22:00:00,117.602890821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,118.515983782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.598111275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,117.601929461,0.0,0.0,0.0,43.513341876,52.539744,13.4528227508,0.0,4.83426,8.6185627508
 11/06  02:00:00,117.597950883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.588528835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,117.5787713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  05:00:00,118.004173361,0.0,0.0,0.0,43.513341876,52.539744,13.4529387515,0.0,4.83426,8.61867875146
 11/06  06:00:00,117.979328076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,192.575080982,73.0599913942,0.0,0.0,43.513341876,53.238744,1174.48050412,1169.62624412,4.83426,0.02
 11/06  08:00:00,354.8637906,73.0599913942,0.0,0.0,220.879908,53.238744,978.241973779,947.084261112,4.83426,26.323452667
 11/06  09:00:00,444.20469429,73.0599913942,0.00291474697732,0.0,220.879908,145.652643033,820.546170603,757.784969302,36.25695,26.5042513009
 11/06  10:00:00,444.264602387,73.0599913942,0.0025838950235,0.0,220.879908,145.652643033,810.248632799,729.355289096,36.25695,44.6363937035
 11/06  11:00:00,450.261406318,73.0599913942,0.00182533883559,0.0,220.879908,151.653867033,773.507995524,680.472098835,48.3426,44.693296689
 11/06  12:00:00,451.170522984,73.0599913942,0.0,0.0,220.879908,151.653867033,681.210925167,588.009481814,48.3426,44.8588433538
 11/06  13:00:00,450.208678591,73.0599913942,0.0,0.0,220.879908,151.653867033,629.377490233,536.046691669,48.3426,44.9881985635
 11/06  14:00:00,444.247631308,73.0599913942,0.0,0.0,220.879908,145.652643033,639.321802192,561.074154649,24.1713,54.0763475432
 11/06  15:00:00,444.261326974,73.0599913942,0.0,0.0,220.879908,145.652643033,653.056605668,585.894898342,24.1713,42.9904073253
 11/06  16:00:00,436.427306151,73.0599913942,0.0,0.0,220.879908,137.835547516,608.277402338,565.994285321,4.83426,37.4488570176
 11/06  17:00:00,431.389887786,73.0599913942,0.0,0.0,220.879908,133.019064,502.700970868,462.358471989,4.83426,35.508238879
 11/06  18:00:00,366.544472656,73.0599913942,0.0,0.0,220.879908,53.238744,578.321274152,537.982635168,4.83426,35.5043789839
 11/06  19:00:00,369.540156855,73.0599913942,0.0,0.0,220.879908,53.238744,591.046193838,541.66940249,4.83426,44.5425313476
 11/06  20:00:00,369.960513325,73.0599913942,0.0,0.0,220.879908,53.238744,586.77474843,573.25222324,4.83426,8.68826518986
 11/06  21:00:00,369.96908686,73.0599913942,0.0,0.0,220.879908,53.238744,645.49379026,631.982015333,4.83426,8.67751492673
 11/06  22:00:00,117.8212335,0.0,0.0,0.0,43.513341876,52.539744,13.511251747,0.0,4.83426,8.676991747
 11/06  23:00:00,117.576741953,0.0,0.0,0.0,43.513341876,52.539744,13.4772947749,0.0,4.83426,8.64303477485
 11/06  24:00:00,118.590211778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.588233107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.571969337,0.0,0.0,0.0,43.513341876,52.539744,13.4529787597,0.0,4.83426,8.61871875974
 11/07  03:00:00,117.55837485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.544751785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,119.653985563,0.0,0.0,0.0,43.513341876,52.539744,13.4527928914,0.0,4.83426,8.6185328914
 11/07  06:00:00,119.309163244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  07:00:00,194.728439116,73.0599913942,0.0,0.0,43.513341876,53.238744,1769.34224917,1764.48798917,4.83426,0.02
 11/07  08:00:00,356.577618785,73.0599913942,0.0,0.0,220.879908,53.238744,1472.43270201,1441.27262704,4.83426,26.3258149749
 11/07  09:00:00,446.100923602,73.0599913942,0.00146767046911,0.0,220.879908,145.652643033,1282.29883742,1219.53324371,36.25695,26.5086437112
 11/07  10:00:00,446.346386435,73.0599913942,0.00178602046777,0.0,220.879908,145.652643033,1264.14811105,1183.24971357,36.25695,44.6414474754
 11/07  11:00:00,452.057178963,73.0599913942,0.00131352532849,0.0,220.879908,151.653867033,1212.84628148,1127.34544874,48.3426,37.1582327415
 11/07  12:00:00,452.548804752,73.0599913942,0.0,0.0,220.879908,151.653867033,1124.16050463,1023.38300942,48.3426,52.4348952168
 11/07  13:00:00,451.177796936,73.0599913942,0.0,0.0,220.879908,151.653867033,1053.57387061,960.22797065,48.3426,45.0032999556
 11/07  14:00:00,445.185006134,73.0599913942,0.0,0.0,220.879908,145.652643033,1070.42704672,992.174269839,24.1713,54.0814768857
 11/07  15:00:00,445.313310271,73.0599913942,0.0,0.0,220.879908,145.652643033,1080.67827384,1020.77744794,24.1713,35.7295258991
 11/07  16:00:00,437.624409835,73.0599913942,0.0,0.0,220.879908,137.835547516,1048.96306087,999.389789995,4.83426,44.7390108707
 11/07  17:00:00,432.726998538,73.0599913942,0.0,0.0,220.879908,133.019064,946.646419367,906.300764548,4.83426,35.5113948188
 11/07  18:00:00,367.969097524,73.0599913942,0.0,0.0,220.879908,53.238744,1039.68244311,999.340907975,4.83426,35.5072751324
 11/07  19:00:00,371.076182396,73.0599913942,0.0,0.0,220.879908,53.238744,1073.49118158,1024.10967464,4.83426,44.5472469383
 11/07  20:00:00,371.415547041,73.0599913942,0.0,0.0,220.879908,53.238744,1089.65549143,1076.13286978,4.83426,8.6883616507
 11/07  21:00:00,371.7563806,73.0599913942,0.0,0.0,220.879908,53.238744,1135.35065795,1121.83879521,4.83426,8.67760274031
 11/07  22:00:00,117.324948133,0.0,0.0,0.0,43.513341876,52.539744,13.5126507309,0.0,4.83426,8.67839073088
 11/07  23:00:00,117.431215918,0.0,0.0,0.0,43.513341876,52.539744,13.4773095533,0.0,4.83426,8.64304955326
 11/07  24:00:00,118.535945105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.499576175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.511390578,0.0,0.0,0.0,43.513341876,52.539744,13.4529338083,0.0,4.83426,8.61867380832
 11/08  03:00:00,117.510208846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.508508107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,119.004421878,1.0670618581,0.0,0.0,43.513341876,52.539744,13.6240529421,0.170958492839,4.83426,8.61883444928
 11/08  06:00:00,118.974234443,1.0670618581,0.0,0.0,43.513341876,52.539744,5.03039161132,0.176131611316,4.83426,0.02
 11/08  07:00:00,194.063507217,73.0599913942,0.0,0.0,43.513341876,53.238744,1616.4891327,1611.6348727,4.83426,0.02
 11/08  08:00:00,355.927096928,73.0599913942,0.0,0.0,220.879908,53.238744,1394.64618183,1363.48412758,4.83426,26.3277942548
 11/08  09:00:00,444.898029665,73.0599913942,0.00164174958682,0.0,220.879908,145.652643033,1122.40596531,1059.63756508,36.25695,26.5114502299
 11/08  10:00:00,444.709957598,73.0599913942,0.00224025120605,0.0,220.879908,145.652643033,1014.78946227,933.884187037,36.25695,44.6483252374
 11/08  11:00:00,450.615064219,73.0599913942,0.00156256167643,0.0,220.879908,151.653867033,971.209459254,878.163745464,48.3426,44.70311379
 11/08  12:00:00,451.574013759,73.0599913942,0.0,0.0,220.879908,151.653867033,920.622062822,827.405509347,48.3426,44.873953475
