Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  13:00:00,450.566400253,73.0599913942,0.0,0.0,220.879908,151.653867033,901.949634444,808.599826393,48.3426,45.0072080513
 11/08  14:00:00,444.58734469,73.0599913942,0.0,0.0,220.879908,145.652643033,901.666287826,823.40071008,24.1713,54.0942777457
 11/08  15:00:00,444.577724265,73.0599913942,0.0,0.0,220.879908,145.652643033,889.342642878,820.506560405,24.1713,44.6647824737
 11/08  16:00:00,436.71616122,73.0599913942,0.0,0.0,220.879908,137.835547516,811.352815879,770.722241735,4.83426,35.7963141444
 11/08  17:00:00,431.663836915,73.0599913942,0.0,0.0,220.879908,133.019064,697.123582018,656.770158042,4.83426,35.5191639763
 11/08  18:00:00,366.822188903,73.0599913942,0.0,0.0,220.879908,53.238744,778.288117678,737.937919541,4.83426,35.5159381367
 11/08  19:00:00,369.823664432,73.0599913942,0.0,0.0,220.879908,53.238744,796.493598014,747.105160784,4.83426,44.5541772305
 11/08  20:00:00,370.228571012,73.0599913942,0.0,0.0,220.879908,53.238744,770.187027705,756.664289597,4.83426,8.68847810746
 11/08  21:00:00,370.200790922,73.0599913942,0.0,0.0,220.879908,53.238744,782.85184367,769.339719792,4.83426,8.67786387886
 11/08  22:00:00,117.782717855,0.0,0.0,0.0,43.513341876,52.539744,13.511457018,0.0,4.83426,8.67719701797
 11/08  23:00:00,117.560344541,0.0,0.0,0.0,43.513341876,52.539744,13.4773427574,0.0,4.83426,8.6430827574
 11/08  24:00:00,118.603106482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.619632528,0.0,0.0,0.0,43.513341876,52.539744,13.4530613267,0.0,4.83426,8.61880132672
 11/09  02:00:00,117.620223624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,117.614650709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.609399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.032918733,0.0,0.0,0.0,43.513341876,52.539744,13.4529165072,0.0,4.83426,8.61865650723
 11/09  06:00:00,118.000567292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,192.702606965,73.0599913942,0.0,0.0,43.513341876,53.238744,1263.80864272,1258.95438272,4.83426,0.02
 11/09  08:00:00,355.0856768,73.0599913942,0.0,0.0,220.879908,53.238744,1102.86965861,1071.70584747,4.83426,26.3295511397
 11/09  09:00:00,444.409280533,73.0599913942,0.00205696921281,0.0,220.879908,145.652643033,923.193865936,860.425971338,36.25695,26.5109445982
 11/09  10:00:00,444.418506007,73.0599913942,0.00265754453661,0.0,220.879908,145.652643033,877.55709571,796.642723429,36.25695,44.6574222811
 11/09  11:00:00,450.401375804,73.0599913942,0.00193329553408,0.0,220.879908,151.653867033,845.13228881,752.077960854,48.3426,44.7117279554
 11/09  12:00:00,451.348855438,73.0599913942,0.0,0.0,220.879908,151.653867033,790.685401065,697.464013388,48.3426,44.8787876777
 11/09  13:00:00,450.380060668,73.0599913942,0.0,0.0,220.879908,151.653867033,771.947956961,678.410009068,48.3426,45.1953478933
 11/09  14:00:00,444.379917018,73.0599913942,0.0,0.0,220.879908,145.652643033,743.481313013,665.384777812,24.1713,53.925235201
 11/09  15:00:00,444.33319838,73.0599913942,0.0,0.0,220.879908,145.652643033,689.310732868,620.469220978,24.1713,44.6702118895
 11/09  16:00:00,436.439321589,73.0599913942,0.0,0.0,220.879908,137.835547516,578.991034096,529.403470707,4.83426,44.7533033885
 11/09  17:00:00,431.349681698,73.0599913942,0.0,0.0,220.879908,133.019064,386.273694243,345.91832125,4.83426,35.5211129931
 11/09  18:00:00,366.476622691,73.0599913942,0.0,0.0,220.879908,53.238744,382.426260807,342.07138594,4.83426,35.5206148671
 11/09  19:00:00,369.466582746,73.0599913942,0.0,0.0,220.879908,53.238744,306.895081202,266.405059609,4.83426,35.6557615929
 11/09  20:00:00,369.882693744,73.0599913942,0.0,0.0,220.879908,53.238744,281.899642016,268.376945773,4.83426,8.68843624295
 11/09  21:00:00,369.847709059,73.0599913942,0.0,0.0,220.879908,53.238744,356.206533001,334.036374123,4.83426,17.3358988776
 11/09  22:00:00,117.9487264,0.0,0.0,0.0,43.513341876,52.539744,13.5128109835,0.0,4.83426,8.67855098345
 11/09  23:00:00,117.691120494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,118.661243913,0.0,0.0,0.0,43.513341876,52.539744,13.4672350597,0.0,4.83426,8.63297505968
 11/10  01:00:00,117.702489315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.682475143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.664704621,0.0,0.0,0.0,43.513341876,52.539744,13.4531106246,0.0,4.83426,8.61885062455
 11/10  04:00:00,117.646813793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.755608174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  06:00:00,119.416602699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,193.238391869,73.0599913942,0.0,0.0,43.513341876,53.238744,1295.66931746,1282.21616915,4.83426,8.61888830556
 11/10  08:00:00,355.00422305,73.0599913942,0.0,0.0,220.879908,53.238744,1056.43576865,1034.04073313,4.83426,17.5607755111
 11/10  09:00:00,444.324784194,73.0599913942,0.00197803943583,0.0,220.879908,145.652643033,867.121065007,795.515365516,36.25695,35.3487494912
 11/10  10:00:00,444.311709318,73.0599913942,0.00266077671412,0.0,220.879908,145.652643033,774.196485798,702.20985161,36.25695,35.7296841881
 11/10  11:00:00,450.328165728,73.0599913942,0.00176186962958,0.0,220.879908,151.653867033,784.322201904,691.259072447,48.3426,44.7205294568
 11/10  12:00:00,451.337495637,73.0599913942,0.0,0.0,220.879908,151.653867033,794.40365569,701.177681872,48.3426,44.8833738179
 11/10  13:00:00,450.440822993,73.0599913942,0.0,0.0,220.879908,151.653867033,840.850559859,738.479221207,48.3426,54.0287386519
 11/10  14:00:00,444.547597427,73.0683937702,0.0,0.0,220.879908,145.652643033,878.373586085,800.093931119,24.1713,54.1083549661
 11/10  15:00:00,444.600041062,73.0793985022,0.0,0.0,220.879908,145.652643033,880.852578871,820.933307614,24.1713,35.7479712573
 11/10  16:00:00,436.810057763,73.0881829356,0.0,0.0,220.879908,137.835547516,845.760318263,796.168402495,4.83426,44.7576557674
 11/10  17:00:00,431.829169908,73.0599913942,0.0,0.0,220.879908,133.019064,760.104888232,719.746200721,4.83426,35.5244275105
 11/10  18:00:00,367.104324733,73.0599913942,0.0,0.0,220.879908,53.238744,880.423020311,840.06660459,4.83426,35.5221557212
 11/10  19:00:00,370.256367319,73.0599913942,0.0,0.0,220.879908,53.238744,939.544950561,890.14515854,4.83426,44.5655320208
 11/10  20:00:00,370.39577816,73.0599913942,0.0,0.0,220.879908,53.238744,945.907856611,932.384819862,4.83426,8.68877674869
 11/10  21:00:00,370.540680098,73.0599913942,0.0,0.0,220.879908,53.238744,981.252175628,967.739779032,4.83426,8.67813659622
 11/10  22:00:00,117.386974131,0.0,0.0,0.0,43.513341876,52.539744,13.5132506226,0.0,4.83426,8.67899062263
 11/10  23:00:00,117.477353783,0.0,0.0,0.0,43.513341876,52.539744,13.4774710029,0.0,4.83426,8.64321100294
 11/10  24:00:00,118.563044483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  01:00:00,117.535379944,0.0,0.0,0.0,43.513341876,52.539744,13.4460987657,0.0,4.83426,8.61183876568
 11/11  02:00:00,117.538702835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.531750412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.524981628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,117.944484402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,117.906299828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,117.92511088,0.0,0.0,0.0,43.513341876,52.539744,13.4460597248,0.0,4.83426,8.6117997248
 11/11  08:00:00,102.858048795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,99.8721942235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,99.8991620695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  11:00:00,99.87756576,0.0,0.0,0.0,43.513341876,52.539744,13.4531431914,0.0,4.83426,8.61888319144
 11/11  12:00:00,100.818528548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,99.8313226229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,99.9128426196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,99.9449695971,0.0,0.0,0.0,43.513341876,52.539744,13.4461893244,0.0,4.83426,8.61192932436
 11/11  16:00:00,99.928460045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,99.7100501892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,114.609264273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.587104181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.009478585,0.0,0.0,0.0,43.513341876,52.539744,13.4461488028,0.0,4.83426,8.61188880281
 11/11  21:00:00,119.487400773,1.50803559143,0.0,0.0,43.513341876,52.539744,5.22774480176,0.373484801761,4.83426,0.02
 11/11  22:00:00,122.205095341,4.44848858204,0.0,0.0,43.513341876,52.539744,6.70027962649,1.84601962649,4.83426,0.02
 11/11  23:00:00,124.565289393,7.11762497326,0.0,0.0,43.513341876,52.539744,9.13811559781,4.28385559781,4.83426,0.02
 11/11  24:00:00,127.884969931,9.44122071211,0.0,0.0,43.513341876,52.539744,11.6619362536,6.80767625364,4.83426,0.02
 11/12  01:00:00,128.322567944,10.8607248852,0.0,0.0,43.513341876,52.539744,15.5697161835,10.7154561835,4.83426,0.02
 11/12  02:00:00,126.914080735,9.44122071211,0.0,0.0,43.513341876,52.539744,31.6687134477,18.2224635229,4.83426,8.61198992483
 11/12  03:00:00,135.570503392,18.0938022103,0.0,0.0,43.513341876,52.539744,27.542388707,22.688128707,4.83426,0.02
 11/12  04:00:00,127.903423523,10.4176815587,0.0,0.0,43.513341876,52.539744,36.3333581717,31.4790981717,4.83426,0.02
 11/12  05:00:00,137.819463656,19.9020715416,0.0,0.0,43.513341876,52.539744,43.0128970535,38.1586370535,4.83426,0.02
 11/12  06:00:00,146.936781972,29.0395867499,0.0,0.0,43.513341876,52.539744,54.1910267985,49.3367667985,4.83426,0.02
 11/12  07:00:00,136.841638624,18.9135499533,0.0,0.0,43.513341876,52.539744,66.8635612767,53.4172894215,4.83426,8.61201185524
 11/12  08:00:00,111.304956696,8.46475986552,0.0,0.0,43.513341876,52.539744,49.1786790415,44.3244190415,4.83426,0.02
 11/12  09:00:00,104.518861056,4.67647285677,0.0,0.0,43.513341876,52.539744,39.3949691418,34.5407091418,4.83426,0.02
 11/12  10:00:00,104.426406127,4.55891647914,0.0,0.0,43.513341876,52.539744,31.3497195059,26.4954595059,4.83426,0.02
 11/12  11:00:00,104.54434297,4.67647285677,0.0,0.0,43.513341876,52.539744,39.7424344064,17.4837808487,4.83426,17.4243935577
 11/12  12:00:00,105.351523068,4.55891647914,0.0,0.0,43.513341876,52.539744,25.5918500476,12.1027455018,4.83426,8.6548445458
 11/12  13:00:00,104.221670561,4.38622639115,0.0,0.0,43.513341876,52.539744,22.1208447493,8.63223695609,4.83426,8.65434779322
 11/12  14:00:00,103.187650153,3.27468266177,0.0,0.0,43.513341876,52.539744,9.28929841586,4.43503841586,4.83426,0.02
 11/12  15:00:00,100.164291082,0.233443202322,0.0,0.0,43.513341876,52.539744,13.7365495749,0.254406501814,4.83426,8.64788307312
 11/12  16:00:00,99.9066347352,0.0,0.0,0.0,43.513341876,52.539744,13.4821307507,0.0,4.83426,8.64787075067
 11/12  17:00:00,99.6795702798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,115.637721692,1.0670618581,0.0,0.0,43.513341876,52.539744,5.71782325204,0.863563252039,4.83426,0.02
 11/12  19:00:00,119.177249322,1.64755478935,0.0,0.0,43.513341876,52.539744,6.64190541575,1.78764541575,4.83426,0.02
 11/12  20:00:00,122.580344496,4.61769466795,0.0,0.0,43.513341876,52.539744,11.9561314435,7.10187144352,4.83426,0.02
 11/12  21:00:00,122.03959087,4.10461748263,0.0,0.0,43.513341876,52.539744,22.7796457489,9.3333768575,4.83426,8.6120088914
 11/12  22:00:00,122.887288978,5.13077185328,0.0,0.0,43.513341876,52.539744,54.8709765054,23.6201788499,4.83426,26.4165376555
 11/12  23:00:00,121.528784254,4.10461748263,0.0,0.0,43.513341876,52.539744,32.5803631853,27.7261031853,4.83426,0.02
 11/12  24:00:00,128.439224198,10.0130760863,0.0,0.0,43.513341876,52.539744,43.171249764,38.316989764,4.83426,0.02
 11/13  01:00:00,124.147631608,6.70851307355,0.0,0.0,43.513341876,52.539744,46.3789854981,41.5247254981,4.83426,0.02
 11/13  02:00:00,133.237210384,15.7844773269,0.0,0.0,43.513341876,52.539744,65.7364887365,52.2831139125,4.83426,8.61911482408
 11/13  03:00:00,131.385264361,13.929529657,0.0,0.0,43.513341876,52.539744,63.1053049108,58.2510449108,4.83426,0.02
 11/13  04:00:00,131.582161832,14.1118148013,0.0,0.0,43.513341876,52.539744,74.092312823,69.238052823,4.83426,0.02
 11/13  05:00:00,132.984733448,15.0868250905,0.0,0.0,43.513341876,52.539744,78.6828620879,73.828602088,4.83426,0.02
 11/13  06:00:00,146.784711503,28.9010762201,0.0,0.0,43.513341876,52.539744,98.9800996406,85.5268783043,4.83426,8.61896133627
 11/13  07:00:00,196.739390359,73.0599913942,0.0,0.0,43.513341876,53.238744,2681.64892413,2676.79466413,4.83426,0.02
 11/13  08:00:00,357.911032442,73.0599913942,0.0,0.0,220.879908,53.238744,1925.80648683,1894.63426625,4.83426,26.3379605748
 11/13  09:00:00,446.613045674,73.0599913942,0.00098832899693,0.0,220.879908,145.652643033,1554.47324258,1491.69188233,36.25695,26.5244102439
 11/13  10:00:00,446.040090742,73.0599913942,0.0022212167521,0.0,220.879908,145.652643033,1361.95443325,1281.01862475,36.25695,44.6788584998
 11/13  11:00:00,451.364275804,73.0599913942,0.00147416741475,0.0,220.879908,151.653867033,1246.66632742,1153.5845075,48.3426,44.7392199226
 11/13  12:00:00,451.983132076,73.0599913942,0.0,0.0,220.879908,151.653867033,1106.60314144,1013.349927,48.3426,44.910614445
 11/13  13:00:00,450.717828039,73.0599913942,0.0,0.0,220.879908,151.653867033,1013.77537793,911.395997264,48.3426,54.0367806652
 11/13  14:00:00,444.73136028,73.0599913942,0.0,0.0,220.879908,145.652643033,1001.16018147,931.85600012,24.1713,45.1328813484
 11/13  15:00:00,444.839330726,73.0599913942,0.0,0.0,220.879908,145.652643033,1040.31279607,971.440764744,24.1713,44.700731327
 11/13  16:00:00,437.127482814,73.0599913942,0.0,0.0,220.879908,137.835547516,1009.29775387,959.688898385,4.83426,44.7745954896
 11/13  17:00:00,432.27732602,73.0599913942,0.0,0.0,220.879908,133.019064,933.920040276,893.544944367,4.83426,35.5408359092
 11/13  18:00:00,367.719710694,73.0599913942,0.0,0.0,220.879908,53.238744,1081.78100338,1041.40565529,4.83426,35.541088091
 11/13  19:00:00,371.041676797,73.0599913942,0.0,0.0,220.879908,53.238744,1150.28214398,1100.86632077,4.83426,44.5815632141
 11/13  20:00:00,371.592038622,73.0599913942,0.0,0.0,220.879908,53.238744,1126.29977156,1112.77550327,4.83426,8.6900082879
 11/13  21:00:00,371.562261262,73.0599913942,0.0,0.0,220.879908,53.238744,1133.29081278,1119.77738345,4.83426,8.67916932702
 11/13  22:00:00,117.625343215,0.0,0.0,0.0,43.513341876,52.539744,13.5137644384,0.0,4.83426,8.67950443845
 11/13  23:00:00,117.416960298,0.0,0.0,0.0,43.513341876,52.539744,13.4777129051,0.0,4.83426,8.64345290508
 11/13  24:00:00,119.941447243,1.42274914413,0.0,0.0,43.513341876,52.539744,5.2228548961,0.368594896103,4.83426,0.02
 11/14  01:00:00,119.093365274,1.60059278714,0.0,0.0,43.513341876,52.539744,5.32689107332,0.472631073318,4.83426,0.02
 11/14  02:00:00,118.557515184,1.0670618581,0.0,0.0,43.513341876,52.539744,13.9302246541,0.476841812242,4.83426,8.61912284189
 11/14  03:00:00,119.266011811,1.77843643016,0.0,0.0,43.513341876,52.539744,5.73379168035,0.879531680348,4.83426,0.02
 11/14  04:00:00,118.904170607,1.42274914413,0.0,0.0,43.513341876,52.539744,5.65026803583,0.796008035832,4.83426,0.02
 11/14  05:00:00,123.198476069,3.59949748481,0.0,0.0,43.513341876,52.539744,15.3266305037,1.87318148374,4.83426,8.61918901998
 11/14  06:00:00,123.51241913,4.25580452978,0.0,0.0,43.513341876,52.539744,7.34057159507,2.48631159507,4.83426,0.02
 11/14  07:00:00,196.178980614,73.0599913942,0.0,0.0,43.513341876,53.238744,1983.32059692,1978.46633692,4.83426,0.02
 11/14  08:00:00,357.296882211,73.0599913942,0.0,0.0,220.879908,53.238744,1705.77650631,1674.60251496,4.83426,26.3397313513
 11/14  09:00:00,446.5075017,73.0599913942,0.00145795818236,0.0,220.879908,145.652643033,1417.66890211,1354.88613968,36.25695,26.5258124354
 11/14  10:00:00,446.521402211,73.0599913942,0.0020894965875,0.0,220.879908,145.652643033,1311.63004778,1230.68658427,36.25695,44.6865135099
 11/14  11:00:00,452.072160542,73.0599913942,0.00130512997031,0.0,220.879908,151.653867033,1246.99809861,1153.91153355,48.3426,44.7439650583
 11/14  12:00:00,452.55076978,73.0599913942,0.0,0.0,220.879908,151.653867033,1141.40424957,1048.1469997,48.3426,44.914649872
 11/14  13:00:00,451.171825132,73.0599913942,0.0,0.0,220.879908,151.653867033,1082.77533621,980.376760975,48.3426,54.055975231
 11/14  14:00:00,445.086363052,73.0599913942,0.0,0.0,220.879908,145.652643033,1067.23595367,988.923922717,24.1713,54.1407309533
 11/14  15:00:00,445.069952124,73.0599913942,0.0,0.0,220.879908,145.652643033,1050.83245446,990.895056712,24.1713,35.7660977489
 11/14  16:00:00,437.201982497,73.0599913942,0.0,0.0,220.879908,137.835547516,990.19209842,940.573991498,4.83426,44.7838469219
 11/14  17:00:00,432.414844774,73.0599913942,0.0,0.0,220.879908,133.019064,933.981776991,893.603705832,4.83426,35.5438111595
 11/14  18:00:00,371.266824493,73.0599913942,0.0,0.0,220.879908,53.238744,1122.49571703,1082.11838474,4.83426,35.5430722874
 11/14  19:00:00,371.800571641,73.0599913942,0.0,0.0,220.879908,53.238744,1203.18685612,1153.75745205,4.83426,44.5951440654
 11/14  20:00:00,371.780031772,73.0599913942,0.0,0.0,220.879908,53.238744,1197.93303834,1184.40879629,4.83426,8.6899820504
 11/14  21:00:00,371.782197265,73.0599913942,0.0,0.0,220.879908,53.238744,1204.25693277,1190.74321079,4.83426,8.67946197579
 11/14  22:00:00,117.310595912,0.0,0.0,0.0,43.513341876,52.539744,13.5145059614,0.0,4.83426,8.68024596138
 11/14  23:00:00,117.416611951,0.0,0.0,0.0,43.513341876,52.539744,13.4783596272,0.0,4.83426,8.64409962723
 11/14  24:00:00,119.593199438,1.0670618581,0.0,0.0,43.513341876,52.539744,13.6707000384,0.203355834855,4.83426,8.63308420351
 11/15  01:00:00,119.095646475,1.60059278714,0.0,0.0,43.513341876,52.539744,5.19390108322,0.33964108322,4.83426,0.02
 11/15  02:00:00,118.917488391,1.42274914413,0.0,0.0,43.513341876,52.539744,5.24123940368,0.386979403683,4.83426,0.02
 11/15  03:00:00,119.269802541,1.77843643016,0.0,0.0,43.513341876,52.539744,5.48579438783,0.631534387834,4.83426,0.02
 11/15  04:00:00,118.922742068,1.42274914413,0.0,0.0,43.513341876,52.539744,14.0307900112,0.577272398506,4.83426,8.61925761265
 11/15  05:00:00,121.577650681,3.64260048791,0.0,0.0,43.513341876,52.539744,6.25250411456,1.39824411456,4.83426,0.02
 11/15  06:00:00,121.558153781,3.65895604322,0.0,0.0,43.513341876,52.539744,6.43545682667,1.58119682667,4.83426,0.02
 11/15  07:00:00,194.589011049,73.0599913942,0.0,0.0,43.513341876,53.238744,1767.59087644,1754.13739033,4.83426,8.6192261055
 11/15  08:00:00,359.508418033,73.0599913942,0.0,0.0,220.879908,53.238744,1521.26320666,1498.8596637,4.83426,17.5692829578
 11/15  09:00:00,445.697185883,73.0599913942,0.001590856477,0.0,220.879908,145.652643033,1306.36478088,1234.74209883,36.25695,35.3657320478
 11/15  10:00:00,445.644179689,73.0599913942,0.00205654709328,0.0,220.879908,145.652643033,1238.35906117,1158.39096078,36.25695,43.7111503988
 11/15  11:00:00,451.387107185,73.0599913942,0.00151719600638,0.0,220.879908,151.653867033,1168.27990696,1083.15774619,48.3426,36.7795607713
 11/15  12:00:00,452.083901147,73.0599913942,0.0,0.0,220.879908,151.653867033,1074.87728931,972.630615311,48.3426,53.9040740023
 11/15  13:00:00,450.864379685,73.0599913942,0.0,0.0,220.879908,151.653867033,1003.8625023,910.462373241,48.3426,45.0575290631
 11/15  14:00:00,444.773774816,73.0599913942,0.0,0.0,220.879908,145.652643033,972.578705181,894.239899292,24.1713,54.1675058887
 11/15  15:00:00,444.681555427,73.0599913942,0.0,0.0,220.879908,145.652643033,933.096280589,864.215131543,24.1713,44.7098490464
 11/15  16:00:00,436.740926552,73.0599913942,0.0,0.0,220.879908,137.835547516,835.377068962,785.752892906,4.83426,44.7899160556
 11/15  17:00:00,431.655778108,73.0599913942,0.0,0.0,220.879908,133.019064,703.801327187,663.420410358,4.83426,35.5466568289
 11/15  18:00:00,369.807066733,73.0599913942,0.0,0.0,220.879908,53.238744,792.564078028,752.18224951,4.83426,35.5475685174
 11/15  19:00:00,369.814736715,73.0599913942,0.0,0.0,220.879908,53.238744,811.634965739,764.456777335,4.83426,42.3439284041
 11/15  20:00:00,370.296993187,73.0599913942,0.0,0.0,220.879908,53.238744,831.761652751,816.052059765,4.83426,10.8753329856
 11/15  21:00:00,370.4396865,73.0599913942,0.0,0.0,220.879908,53.238744,909.707857764,896.194051499,4.83426,8.6795462649
 11/15  22:00:00,117.717177691,0.0,0.0,0.0,43.513341876,52.539744,13.5141896814,0.0,4.83426,8.67992968142
 11/15  23:00:00,117.491872377,0.0,0.0,0.0,43.513341876,52.539744,13.477320778,0.0,4.83426,8.64306077796
 11/15  24:00:00,118.557437365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  01:00:00,117.535363122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.529448707,0.0,0.0,0.0,43.513341876,52.539744,13.4534905093,0.0,4.83426,8.61923050932
 11/16  03:00:00,117.520039055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,117.510671894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,118.99790997,1.0670618581,0.0,0.0,43.513341876,52.539744,13.8375670996,0.384080565707,4.83426,8.61922653392
 11/16  06:00:00,118.960355388,1.0670618581,0.0,0.0,43.513341876,52.539744,5.27972845883,0.425468458828,4.83426,0.02
 11/16  07:00:00,194.845066619,73.0599913942,0.0,0.0,43.513341876,53.238744,1809.34683534,1804.49257534,4.83426,0.02
 11/16  08:00:00,359.741610666,73.0599913942,0.0,0.0,220.879908,53.238744,1496.84095171,1465.6623786,4.83426,26.344313112
 11/16  09:00:00,445.651917077,73.0599913942,0.00155071728451,0.0,220.879908,145.652643033,1247.3125311,1184.52355114,36.25695,26.532029963
 11/16  10:00:00,445.382135896,73.0599913942,0.00204413545875,0.0,220.879908,145.652643033,1164.70107068,1083.74483972,36.25695,44.6992809663
 11/16  11:00:00,451.223320113,73.0599913942,0.00142111971197,0.0,220.879908,151.653867033,1132.54813909,1039.44985503,48.3426,44.7556840598
 11/16  12:00:00,452.169859522,73.0599913942,0.0,0.0,220.879908,151.653867033,1077.08285091,983.813007731,48.3426,44.9272431823
 11/16  13:00:00,451.100848619,73.0599913942,0.0,0.0,220.879908,151.653867033,1061.95762074,959.533907637,48.3426,54.081113107
 11/16  14:00:00,444.993094418,73.063205671,0.0,0.0,220.879908,145.652643033,1021.90853202,943.569609033,24.1713,54.1676229885
 11/16  15:00:00,445.054040099,73.2472451608,0.0,0.0,220.879908,145.652643033,970.209051697,901.322719427,24.1713,44.7150322699
 11/16  16:00:00,437.261395109,73.4220632744,0.0,0.0,220.879908,137.835547516,862.473646185,812.84481322,4.83426,44.7945729649
 11/16  17:00:00,431.893765552,73.0599913942,0.0,0.0,220.879908,133.019064,782.996998788,742.613266117,4.83426,35.5494726713
 11/16  18:00:00,370.452011286,73.0599913942,0.0,0.0,220.879908,53.238744,979.999753174,939.613536234,4.83426,35.5519569398
 11/16  19:00:00,371.225300456,73.0599913942,0.0,0.0,220.879908,53.238744,1096.50171147,1055.9848161,4.83426,35.6826353689
 11/16  20:00:00,371.980916169,73.0599913942,0.0,0.0,220.879908,53.238744,1090.69402645,1068.49914042,4.83426,17.3606260297
 11/16  21:00:00,371.764351162,73.0599913942,0.0,0.0,220.879908,53.238744,1077.76276922,1064.24883289,4.83426,8.67967632224
 11/16  22:00:00,117.65550911,0.0,0.0,0.0,43.513341876,52.539744,13.51495668,0.0,4.83426,8.68069668004
 11/16  23:00:00,117.457688531,0.0,0.0,0.0,43.513341876,52.539744,13.478154108,0.0,4.83426,8.64389410796
 11/16  24:00:00,118.556438101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,117.546771935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,117.552778304,0.0,0.0,0.0,43.513341876,52.539744,13.4534829046,0.0,4.83426,8.61922290458
 11/17  03:00:00,117.539033396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  04:00:00,117.881481215,0.355687286032,0.0,0.0,43.513341876,52.539744,4.94758536065,0.093325360645,4.83426,0.02
 11/17  05:00:00,120.715404545,1.0670618581,0.0,0.0,43.513341876,52.539744,5.04310793505,0.188847935047,4.83426,0.02
 11/17  06:00:00,120.745304323,1.42274914413,0.0,0.0,43.513341876,52.539744,13.7050383586,0.251540125409,4.83426,8.61923823319
 11/17  07:00:00,194.023273892,73.0599913942,0.0,0.0,43.513341876,53.238744,1445.99941066,1441.14515066,4.83426,0.02
 11/17  08:00:00,358.274412403,73.0599913942,0.0,0.0,220.879908,53.238744,1202.98339609,1171.80210328,4.83426,26.3470328007
 11/17  09:00:00,444.379240628,73.0599913942,0.00200229348307,0.0,220.879908,145.652643033,896.51878219,833.726481693,36.25695,26.5353504973
 11/17  10:00:00,444.321558854,73.0875172498,0.00262816389973,0.0,220.879908,145.652643033,756.911005912,675.949068552,36.25695,44.7049873604
 11/17  11:00:00,450.64756143,73.4895957707,0.00179043028585,0.0,220.879908,151.653867033,627.282017129,534.173518324,48.3426,44.7658988047
 11/17  12:00:00,452.699868516,74.6614829846,0.0,0.0,220.879908,151.653867033,454.298327054,361.019638892,48.3426,44.936088162
 11/17  13:00:00,457.280304809,75.9225394851,4.18024708083,0.0,220.879908,151.653867033,324.164543819,221.736447074,48.3426,54.0854967449
 11/17  14:00:00,473.802153578,76.845334217,25.3750173905,0.0,220.879908,145.652643033,262.321416718,183.976823271,24.1713,54.1732934469
 11/17  15:00:00,495.005769341,77.5088880674,45.6800795477,0.0,220.879908,145.652643033,221.95448081,153.064527614,24.1713,44.7186531958
 11/17  16:00:00,512.190797568,77.4213837439,70.5935862036,0.0,220.879908,137.835547516,145.693622165,96.0602436893,4.83426,44.799118476
 11/17  17:00:00,485.540269994,74.420342711,52.2641288501,0.0,220.879908,133.019064,71.9091656523,31.5222937321,4.83426,35.5526119202
 11/17  18:00:00,378.534018809,73.1879625856,8.89650963171,0.0,220.879908,53.238744,164.921098862,124.531332825,4.83426,35.5555060373
 11/17  19:00:00,369.425401919,73.0904841554,0.0,0.0,220.879908,53.238744,246.022505838,205.49934716,4.83426,35.6888986776
 11/17  20:00:00,369.365795961,73.0620461451,0.0,0.0,220.879908,53.238744,264.892706219,242.697671423,4.83426,17.3607747953
 11/17  21:00:00,369.359729834,73.0600108263,0.0,0.0,220.879908,53.238744,258.686859099,245.172670409,4.83426,8.67992869005
 11/17  22:00:00,117.647119514,0.0,0.0,0.0,43.513341876,52.539744,13.5152342365,0.0,4.83426,8.68097423649
 11/17  23:00:00,117.721230914,0.0,0.0,0.0,43.513341876,52.539744,13.4783322975,0.0,4.83426,8.64407229745
 11/17  24:00:00,118.68430471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  01:00:00,117.746840194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.743011577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  03:00:00,117.732730552,0.0,0.0,0.0,43.513341876,52.539744,13.4464829205,0.0,4.83426,8.61222292054
 11/18  04:00:00,117.722747648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,118.137679727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,118.092562036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  07:00:00,118.104647111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,106.043099537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  09:00:00,100.120507989,0.0,0.0,0.0,43.513341876,52.539744,13.4463641321,0.0,4.83426,8.61210413208
 11/18  10:00:00,100.203023344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.249518819,0.0,0.0,0.0,43.513341876,52.539744,22.2618596205,0.0,4.83426,17.4275996205
 11/18  12:00:00,101.131352833,0.0,0.0,0.0,43.513341876,52.539744,12.822057349,0.0,4.83426,7.98779734903
 11/18  13:00:00,100.319546724,0.0,0.0,0.0,43.513341876,52.539744,5.5212788374,0.0,4.83426,0.687018837402
 11/18  14:00:00,148.181126471,1.90464446113,45.3317977877,0.0,43.513341876,52.539744,13.4830472859,0.0,4.83426,8.64878728588
 11/18  15:00:00,152.635817161,2.11744962225,49.5095914076,0.0,43.513341876,52.539744,13.4815356782,0.0,4.83426,8.64727567819
 11/18  16:00:00,138.039683328,1.56486950427,35.6593414202,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  17:00:00,119.409934552,0.886635172738,18.1561870534,0.0,43.513341876,52.539744,13.4465103019,0.0,4.83426,8.61225030187
 11/18  18:00:00,118.00610194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.933549158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  20:00:00,118.325848187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  21:00:00,118.279093605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,118.064205992,0.0,0.0,0.0,43.513341876,52.539744,31.2676778267,0.0,4.83426,26.4334178267
 11/18  23:00:00,117.713757441,0.0,0.0,0.0,43.513341876,52.539744,13.4463686285,0.0,4.83426,8.61210862853
 11/18  24:00:00,118.594555272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,117.673186387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  02:00:00,117.660218655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  03:00:00,117.653322862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  04:00:00,117.64619985,0.0,0.0,0.0,43.513341876,52.539744,13.4464856647,0.0,4.83426,8.61222566473
 11/19  05:00:00,118.061528087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  06:00:00,118.018198411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  07:00:00,118.03125185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  08:00:00,105.976160006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  09:00:00,100.067189536,0.0,0.0,0.0,43.513341876,52.539744,13.4534585295,0.0,4.83426,8.61919852946
 11/19  10:00:00,100.167813924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  11:00:00,100.213466349,0.0,0.0,0.0,43.513341876,52.539744,22.2632724646,0.0,4.83426,17.4290124646
 11/19  12:00:00,101.072286277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  13:00:00,100.237948881,0.0,0.0,0.0,43.513341876,52.539744,13.4899098222,0.0,4.83426,8.65564982216
 11/19  14:00:00,100.320362464,0.0,0.0,0.0,43.513341876,52.539744,13.4904295545,0.0,4.83426,8.65616955453
 11/19  15:00:00,100.32803875,0.0,0.0,0.0,43.513341876,52.539744,13.4831773386,0.0,4.83426,8.64891733864
 11/19  16:00:00,100.287633747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,100.053883305,0.0,0.0,0.0,43.513341876,52.539744,13.4464210637,0.0,4.83426,8.6121610637
 11/19  18:00:00,117.935822604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,117.89101706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.314102875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.297990533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,118.103064711,0.0,0.0,0.0,43.513341876,52.539744,31.2704126515,0.0,4.83426,26.4361526515
 11/19  23:00:00,117.76225857,0.0,0.0,0.0,43.513341876,52.539744,13.4465441435,0.0,4.83426,8.61228414353
 11/19  24:00:00,118.635375583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.761160309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  02:00:00,117.767622104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,117.776662654,0.0,0.0,0.0,43.513341876,52.539744,13.4536844604,0.0,4.83426,8.61942446036
 11/20  04:00:00,117.786189479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,118.214017622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  06:00:00,118.132917835,0.0,0.0,0.0,43.513341876,52.539744,13.4537587107,0.0,4.83426,8.61949871067
 11/20  07:00:00,192.049762602,73.0599913942,0.0,0.0,43.513341876,53.238744,770.772622046,765.918362046,4.83426,0.02
 11/20  08:00:00,357.681033133,73.0599913942,0.0,0.0,220.879908,53.238744,663.330639055,632.146362579,4.83426,26.3500164763
 11/20  09:00:00,444.16721275,73.1014404854,0.00279981603158,0.0,220.879908,145.652643033,472.304294116,409.504928145,36.25695,26.5424159709
 11/20  10:00:00,444.69607096,73.5643574392,0.00365022144918,0.0,220.879908,145.652643033,404.613339362,323.635837772,36.25695,44.7205515901
 11/20  11:00:00,480.714127484,74.7409789923,28.4305930329,0.0,220.879908,151.653867033,314.988107779,221.861427744,48.3426,44.7840800355
 11/20  12:00:00,556.404347362,76.4801588752,100.228103809,0.0,220.879908,151.653867033,199.861845915,106.561323424,48.3426,44.9579224904
 11/20  13:00:00,637.263298432,78.2158733636,178.805285796,0.0,220.879908,151.653867033,133.521572194,31.0634190005,48.3426,54.115553194
 11/20  14:00:00,612.816512145,79.2876293052,160.27864532,0.0,220.879908,145.652643033,86.7857481649,8.40781511763,24.1713,54.2066330473
 11/20  15:00:00,644.509405555,79.9843082947,191.594343506,0.0,220.879908,145.652643033,80.0454478314,11.1318662755,24.1713,44.742281556
 11/20  16:00:00,641.124749047,79.7929927288,196.342367899,0.0,220.879908,137.835547516,63.8088063052,14.1483295391,4.83426,44.8262167661
 11/20  17:00:00,564.753228606,75.5182852594,129.792994494,0.0,220.879908,133.019064,61.0698103107,20.6664727571,4.83426,35.5690775535
 11/20  18:00:00,412.027650469,73.6387979633,41.5807139347,0.0,220.879908,53.238744,122.7959212,82.3896081018,4.83426,35.572053098
 11/20  19:00:00,369.655249796,73.2967738988,0.0,0.0,220.879908,53.238744,235.164014787,185.703667422,4.83426,44.6260873654
 11/20  20:00:00,369.911844444,73.149077927,0.0,0.0,220.879908,53.238744,294.589842271,281.064177872,4.83426,8.69140439886
 11/20  21:00:00,369.841966948,73.0948028226,0.0,0.0,220.879908,53.238744,369.516063305,356.00118134,4.83426,8.68062196587
 11/20  22:00:00,117.918024179,0.0,0.0,0.0,43.513341876,52.539744,13.5159911611,0.0,4.83426,8.68173116111
 11/20  23:00:00,117.676528312,0.0,0.0,0.0,43.513341876,52.539744,13.4792293325,0.0,4.83426,8.64496933246
 11/20  24:00:00,118.670528812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,117.720444105,0.0,0.0,0.0,43.513341876,52.539744,13.4535583112,0.0,4.83426,8.61929831119
 11/21  02:00:00,117.722780319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.724506362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  04:00:00,117.726935651,0.0,0.0,0.0,43.513341876,52.539744,13.4536564543,0.0,4.83426,8.61939645426
 11/21  05:00:00,119.842023548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.501751195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,192.74131801,73.0599913942,0.00143306558195,0.0,43.513341876,53.238744,924.654139323,919.799879323,4.83426,0.02
 11/21  08:00:00,357.669572383,73.0599913942,0.0,0.0,220.879908,53.238744,758.200639501,727.01125907,4.83426,26.3551204316
 11/21  09:00:00,444.145441594,73.0967302407,0.00224654621783,0.0,220.879908,145.652643033,544.231852917,472.588361815,36.25695,35.386541102
 11/21  10:00:00,444.39619575,73.2876405694,0.00323676363062,0.0,220.879908,145.652643033,428.556434195,347.574337869,36.25695,44.7251463259
 11/21  11:00:00,483.665952548,73.5385091167,32.581387116,0.0,220.879908,151.653867033,321.729731368,228.60036399,48.3426,44.7867673776
 11/21  12:00:00,544.050859345,73.891235528,90.6313379775,0.0,220.879908,151.653867033,201.086629588,107.77336964,48.3426,44.9706599476
 11/21  13:00:00,587.908567116,74.7636593403,133.653448459,0.0,220.879908,151.653867033,134.36754063,31.9134692604,48.3426,54.1114713694
 11/21  14:00:00,624.944437772,75.6179557578,175.482281422,0.0,220.879908,145.652643033,79.7217113838,1.3448466007,24.1713,54.2055647831
 11/21  15:00:00,639.711167591,75.6772037748,190.20058057,0.0,220.879908,145.652643033,59.9735441153,0.0,24.1713,35.8022441153
 11/21  16:00:00,637.609413162,75.609065011,196.020429727,0.0,220.879908,137.835547516,60.0620009285,5.31935354489,4.83426,49.9083873837
 11/21  17:00:00,614.43171199,73.5805034459,179.921050357,0.0,220.879908,133.019064,49.9062961184,5.65335295725,4.83426,39.4186831612
 11/21  18:00:00,529.519329822,73.106363935,157.310604318,0.0,220.879908,53.238744,50.6311847328,10.2213330444,4.83426,35.5755916884
 11/21  19:00:00,520.16340685,73.0932406811,147.904802289,0.0,220.879908,53.238744,59.4916750747,18.9474904428,4.83426,35.7099246319
 11/21  20:00:00,497.286266304,73.0836752483,125.311418906,0.0,220.879908,53.238744,54.5804451784,32.3817223433,4.83426,17.3644628351
 11/21  21:00:00,464.774984061,73.0733568234,93.3261782683,0.0,220.879908,53.238744,73.2767552146,59.7616310029,4.83426,8.6808642117
 11/21  22:00:00,117.816347551,0.0,0.0,0.0,43.513341876,52.539744,13.5162659075,0.0,4.83426,8.68200590753
 11/21  23:00:00,117.886684449,0.0,0.0,0.0,43.513341876,52.539744,13.4788103146,0.0,4.83426,8.64455031457
 11/21  24:00:00,118.850302593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.97369027,0.0,0.0,0.0,43.513341876,52.539744,13.453666993,0.0,4.83426,8.61940699303
 11/22  02:00:00,117.950391254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.894880385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.83893096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,118.250287976,0.0,0.0,0.0,43.513341876,52.539744,13.4537843754,0.0,4.83426,8.6195243754
 11/22  06:00:00,118.223123408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,191.924737571,73.0599913942,0.00225800835192,0.0,43.513341876,53.238744,519.671952095,514.817692095,4.83426,0.02
 11/22  08:00:00,357.652205949,73.0599913942,0.0,0.0,220.879908,53.238744,466.361461487,435.171937594,4.83426,26.3552638927
 11/22  09:00:00,444.222917474,73.1235154061,0.00274494878376,0.0,220.879908,145.652643033,384.747439864,313.099037793,36.25695,35.3914520707
 11/22  10:00:00,444.486125617,73.3184079775,0.00351865873179,0.0,220.879908,145.652643033,366.481545697,294.432479627,36.25695,35.7921160701
 11/22  11:00:00,453.629517787,73.6970196505,2.68510262565,0.0,220.879908,151.653867033,337.577081079,244.440135586,48.3426,44.7943454923
 11/22  12:00:00,475.941669154,74.1415542287,23.1907057704,0.0,220.879908,151.653867033,258.295938288,155.986678845,48.3426,53.9666594432
 11/22  13:00:00,504.6725191,74.6249586662,51.8202023742,0.0,220.879908,151.653867033,211.105567315,108.64644545,48.3426,54.1165218649
 11/22  14:00:00,522.909693392,75.0192713411,75.3611656623,0.0,220.879908,145.652643033,173.566238182,99.7731798794,24.1713,49.6217583026
 11/22  15:00:00,536.423773854,75.2832596715,88.520831945,0.0,220.879908,145.652643033,153.558166954,89.0345730354,24.1713,40.3522939189
 11/22  16:00:00,540.381165285,75.4983077431,100.019766905,0.0,220.879908,137.835547516,112.412505178,62.7442424772,4.83426,44.8340027005
 11/22  17:00:00,518.670146692,73.3582704071,85.6597067196,0.0,220.879908,133.019064,70.1679640478,20.8682159315,4.83426,44.4654881163
 11/22  18:00:00,435.999485557,73.0721650899,65.3831292142,0.0,220.879908,53.238744,96.8437647089,56.4302357686,4.83426,35.5792689404
 11/22  19:00:00,432.05559252,73.0599969043,61.4899586058,0.0,220.879908,53.238744,111.72125267,71.172098041,4.83426,35.7148946292
 11/22  20:00:00,434.737663651,73.0599913942,63.6955824947,0.0,220.879908,53.238744,98.5475266501,76.3480466953,4.83426,17.3652199548
 11/22  21:00:00,427.666574656,73.0599913942,56.7626617631,0.0,220.879908,53.238744,99.3046222624,85.7891252861,4.83426,8.68123697626
 11/22  22:00:00,118.17899914,0.0,0.0,0.0,43.513341876,52.539744,13.5153097565,0.0,4.83426,8.68104975647
 11/22  23:00:00,117.90703654,0.0,0.0,0.0,43.513341876,52.539744,13.4791107286,0.0,4.83426,8.64485072859
 11/22  24:00:00,118.843455712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,117.946040987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,117.93381204,0.0,0.0,0.0,43.513341876,52.539744,13.446629998,0.0,4.83426,8.61236999796
 11/23  03:00:00,117.918425737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  04:00:00,117.902745134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,118.351777728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,118.318251019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,118.337110111,0.0,0.0,0.0,43.513341876,52.539744,13.4466033512,0.0,4.83426,8.61234335117
 11/23  08:00:00,109.23169672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  09:00:00,100.260989084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  10:00:00,100.27832368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  11:00:00,100.250498986,0.0,0.0,0.0,43.513341876,52.539744,13.4537771948,0.0,4.83426,8.61951719477
 11/23  12:00:00,101.076043696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  13:00:00,100.199468175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  14:00:00,100.267499161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,100.28171074,0.0,0.0,0.0,43.513341876,52.539744,13.4465766073,0.0,4.83426,8.61231660727
 11/23  16:00:00,100.246592027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,100.011815302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,117.885204477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,117.843923808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  20:00:00,118.249842607,0.0,0.0,0.0,43.513341876,52.539744,13.4465485727,0.0,4.83426,8.61228857271
 11/23  21:00:00,118.215129185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,117.978497412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  23:00:00,117.657707407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  24:00:00,118.569774467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  01:00:00,117.627659035,0.0,0.0,0.0,43.513341876,52.539744,13.4540220861,0.0,4.83426,8.61976208614
 11/24  02:00:00,117.616409747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  03:00:00,117.60805536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  04:00:00,117.599658656,0.0,0.0,0.0,43.513341876,52.539744,13.4538419882,0.0,4.83426,8.61958198818
 11/24  05:00:00,119.712342417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  06:00:00,119.369065837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  07:00:00,193.463094534,73.0599913942,0.0,0.0,43.513341876,53.238744,1510.60381874,1505.74955874,4.83426,0.02
 11/24  08:00:00,361.284797982,73.0599913942,0.0,0.0,220.879908,53.238744,1243.03335093,1211.83829611,4.83426,26.3607948262
 11/24  09:00:00,444.713563617,73.0599913942,0.00180031558718,0.0,220.879908,145.652643033,1076.28925175,1004.63528958,36.25695,35.3970121714
 11/24  10:00:00,444.770378769,73.0599913942,0.00224380397007,0.0,220.879908,145.652643033,1036.54573563,955.543399242,36.25695,44.7453863852
 11/24  11:00:00,450.66545323,73.0599913942,0.00164711175413,0.0,220.879908,151.653867033,975.890176382,882.73824657,48.3426,44.8093298115
 11/24  12:00:00,451.467773916,73.0624091719,0.0,0.0,220.879908,151.653867033,850.415440201,757.081640867,48.3426,44.9911993344
 11/24  13:00:00,450.577768829,73.2510653308,0.0,0.0,220.879908,151.653867033,779.822138114,677.333286314,48.3426,54.1462518
 11/24  14:00:00,444.914462609,73.5940539761,0.0,0.0,220.879908,145.652643033,740.914839192,662.502249073,24.1713,54.241290119
 11/24  15:00:00,445.0970122,73.8091694901,0.0,0.0,220.879908,145.652643033,708.887270404,639.946892783,24.1713,44.7690776213
 11/24  16:00:00,437.097896663,73.7097452682,0.0,0.0,220.879908,137.835547516,614.30460711,564.616739894,4.83426,44.8536072151
 11/24  17:00:00,431.409278336,73.0611396496,0.0,0.0,220.879908,133.019064,541.918695583,501.49538204,4.83426,35.5890535426
 11/24  18:00:00,369.706877579,73.0599913942,0.0,0.0,220.879908,53.238744,748.096354696,707.673618102,4.83426,35.5884765945
 11/24  19:00:00,369.995977359,73.0599913942,0.0,0.0,220.879908,53.238744,892.393779767,842.906049044,4.83426,44.6534707233
 11/24  20:00:00,370.221998007,73.0599913942,0.0,0.0,220.879908,53.238744,925.374236624,911.846954036,4.83426,8.69302258833
 11/24  21:00:00,370.413332445,73.0599913942,0.0,0.0,220.879908,53.238744,965.2895126,951.772879816,4.83426,8.68237278455
 11/24  22:00:00,117.384114396,0.0,0.0,0.0,43.513341876,52.539744,22.1789612201,0.0,4.83426,17.3447012201
 11/24  23:00:00,117.468700418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  24:00:00,118.552596646,0.0,0.0,0.0,43.513341876,52.539744,13.4687660357,0.0,4.83426,8.63450603565
 11/25  01:00:00,117.517035836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,117.517922235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,117.510610591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  04:00:00,117.503399636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  05:00:00,117.925407799,0.0,0.0,0.0,43.513341876,52.539744,13.4466624497,0.0,4.83426,8.61240244974
 11/25  06:00:00,117.898472997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  07:00:00,117.934566083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  08:00:00,108.861358513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  09:00:00,99.9168992823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  10:00:00,99.9646911686,0.0,0.0,0.0,43.513341876,52.539744,13.453950508,0.0,4.83426,8.61969050804
 11/25  11:00:00,99.9686489998,0.0,0.0,0.0,43.513341876,52.539744,22.2671682629,0.0,4.83426,17.4329082629
 11/25  12:00:00,100.863462239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  13:00:00,99.9253147019,0.0,0.0,0.0,43.513341876,52.539744,13.4915304972,0.0,4.83426,8.6572704972
 11/25  14:00:00,100.001150907,0.0,0.0,0.0,43.513341876,52.539744,13.4835670778,0.0,4.83426,8.64930707781
 11/25  15:00:00,100.026254909,0.0,0.0,0.0,43.513341876,52.539744,13.4841017108,0.0,4.83426,8.64984171084
 11/25  16:00:00,100.002643641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  17:00:00,99.8102097944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,117.75051516,0.0,0.0,0.0,43.513341876,52.539744,13.4467314486,0.0,4.83426,8.61247144862
 11/25  19:00:00,117.764173489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.218768856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,118.24409893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,118.101802483,0.0,0.0,0.0,43.513341876,52.539744,31.2834095475,0.0,4.83426,26.4491495475
 11/25  23:00:00,117.775635296,0.0,0.0,0.0,43.513341876,52.539744,13.4452674422,0.0,4.83426,8.6110074422
