Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/12  22:00:00,117.521529327,0.0,0.0,0.0,43.513341876,52.539744,13.5206187241,0.0,4.83426,8.68635872408
 12/12  23:00:00,117.596669836,0.0,0.0,0.0,43.513341876,52.539744,13.4819624973,0.0,4.83426,8.64770249731
 12/12  24:00:00,118.607293637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  01:00:00,117.625825209,0.0,0.0,0.0,43.513341876,52.539744,13.4548038377,0.0,4.83426,8.62054383768
 12/13  02:00:00,117.61562268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  03:00:00,117.602115478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  04:00:00,117.588579156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  05:00:00,118.002864811,0.0,0.0,0.0,43.513341876,52.539744,13.4549674127,0.0,4.83426,8.62070741272
 12/13  06:00:00,117.962569243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  07:00:00,193.031706375,73.0599913942,0.0,0.0,43.513341876,53.238744,1525.05160671,1520.19734671,4.83426,0.02
 12/13  08:00:00,367.4354241,73.0599913942,0.0,0.0,220.879908,53.238744,1310.35703241,1279.12375747,4.83426,26.3990149385
 12/13  09:00:00,444.906564954,73.0599913942,0.0016015066962,0.0,220.879908,145.652643033,1149.83324736,1078.10917207,36.25695,35.4671252917
 12/13  10:00:00,445.026885284,73.0599913942,0.00188892223342,0.0,220.879908,145.652643033,1119.34524847,1038.23138703,36.25695,44.8569114343
 12/13  11:00:00,451.332386978,73.0599913942,0.00131358068432,0.0,220.879908,151.653867033,1185.15627772,1082.91474728,48.3426,53.8989304386
 12/13  12:00:00,453.037807909,73.0599913942,0.0,0.0,220.879908,151.653867033,1221.10565914,1127.63841805,48.3426,45.1246410915
 12/13  13:00:00,452.526625342,73.0599913942,0.0,0.0,220.879908,151.653867033,1273.06670772,1170.39752973,48.3426,54.3265779902
 12/13  14:00:00,446.548710677,73.0599913942,0.0,0.0,220.879908,145.652643033,1324.43515797,1236.77880819,24.1713,63.485049776
 12/13  15:00:00,446.525802239,73.0599913942,0.0,0.0,220.879908,145.652643033,1345.68872569,1276.63613764,24.1713,44.8812880511
 12/13  16:00:00,438.654421909,73.0599913942,0.0,0.0,220.879908,137.835547516,1321.49810049,1271.69386688,4.83426,44.9699736071
 12/13  17:00:00,436.602111709,73.0599913942,0.0,0.0,220.879908,133.019064,1268.96225114,1219.54840792,4.83426,44.5795832182
 12/13  18:00:00,371.799446301,73.0599913942,0.0,0.0,220.879908,53.238744,1425.3784933,1384.87458714,4.83426,35.6696461622
 12/13  19:00:00,371.827721482,73.0599913942,0.0,0.0,220.879908,53.238744,1513.66365115,1464.06394172,4.83426,44.7654494261
 12/13  20:00:00,372.2408178,73.0599913942,0.0,0.0,220.879908,53.238744,1514.7988564,1501.26657819,4.83426,8.6980182156
 12/13  21:00:00,372.218956154,73.0599913942,0.0,0.0,220.879908,53.238744,1532.3755481,1510.18781392,4.83426,17.3534741806
 12/13  22:00:00,118.486119236,0.88921821508,0.0,0.0,43.513341876,52.539744,13.7223448764,0.200960091279,4.83426,8.68712478515
 12/13  23:00:00,118.67053483,1.24490550111,0.0,0.0,43.513341876,52.539744,13.8708266684,0.388404322196,4.83426,8.64816234616
 12/13  24:00:00,120.324549886,1.77843643016,0.0,0.0,43.513341876,52.539744,5.569848068,0.715588068001,4.83426,0.02
 12/14  01:00:00,118.921214127,1.42274914413,0.0,0.0,43.513341876,52.539744,5.76638261249,0.912122612495,4.83426,0.02
 12/14  02:00:00,121.13665291,3.6384046852,0.0,0.0,43.513341876,52.539744,15.3171328212,1.86212877318,4.83426,8.62074404802
 12/14  03:00:00,121.825451565,4.33073974485,0.0,0.0,43.513341876,52.539744,7.55327747675,2.69901747675,4.83426,0.02
 12/14  04:00:00,122.171130101,4.68116056285,0.0,0.0,43.513341876,52.539744,8.30420122972,3.44994122972,4.83426,0.02
 12/14  05:00:00,122.469215322,4.55422877306,0.0,0.0,43.513341876,52.539744,17.9461459192,4.49107604914,4.83426,8.62080987001
 12/14  06:00:00,127.447601478,9.56346479582,0.0,0.0,43.513341876,52.539744,12.2276457846,7.37338578456,4.83426,0.02
 12/14  07:00:00,195.664213134,73.0599913942,0.0,0.0,43.513341876,53.238744,2129.36041997,2124.50615997,4.83426,0.02
 12/14  08:00:00,369.269998774,73.0599913942,0.0,0.0,220.879908,53.238744,1777.33385243,1746.09918861,4.83426,26.4004038212
 12/14  09:00:00,446.509251536,73.0599913942,0.000817419848295,0.0,220.879908,145.652643033,1515.01182226,1443.28574502,36.25695,35.4691272316
 12/14  10:00:00,446.543173356,73.0599913942,0.00161130089136,0.0,220.879908,145.652643033,1428.33929095,1347.21992326,36.25695,44.8624176899
 12/14  11:00:00,452.537886947,73.0599913942,0.00115842028055,0.0,220.879908,151.653867033,1374.20995943,1271.96105706,48.3426,53.9063023677
 12/14  12:00:00,453.352245621,73.0599913942,0.0,0.0,220.879908,151.653867033,1248.43816123,1154.9666202,48.3426,45.1289410253
 12/14  13:00:00,451.724093456,73.0599913942,0.0,0.0,220.879908,151.653867033,1177.66605581,1074.98664273,48.3426,54.3368130782
 12/14  14:00:00,445.700109738,73.0599913942,0.0,0.0,220.879908,145.652643033,1183.3827281,1095.72281626,24.1713,63.4886118421
 12/14  15:00:00,445.94618109,73.0791992626,0.0,0.0,220.879908,145.652643033,1185.99968622,1116.93837453,24.1713,44.8900116939
 12/14  16:00:00,438.449588625,73.1158045829,0.0,0.0,220.879908,137.835547516,1140.86086298,1091.05618589,4.83426,44.9704170976
 12/14  17:00:00,436.584239882,73.0599913942,0.0,0.0,220.879908,133.019064,1096.12031855,1046.69805423,4.83426,44.5880043189
 12/14  18:00:00,371.771048001,73.0599913942,0.0,0.0,220.879908,53.238744,1292.74294149,1252.23839571,4.83426,35.6702857781
 12/14  19:00:00,371.808872982,73.0599913942,0.0,0.0,220.879908,53.238744,1440.0828509,1390.47880212,4.83426,44.7697887722
 12/14  20:00:00,372.229520263,73.0599913942,0.0,0.0,220.879908,53.238744,1487.66139678,1465.44911496,4.83426,17.3780218281
 12/14  21:00:00,372.212675324,73.0599913942,0.0,0.0,220.879908,53.238744,1504.67643527,1491.15481962,4.83426,8.68735565563
 12/14  22:00:00,118.657097695,1.0670618581,0.0,0.0,43.513341876,52.539744,13.8031789339,0.28126206945,4.83426,8.68765686449
 12/14  23:00:00,119.196323589,1.77843643016,0.0,0.0,43.513341876,52.539744,14.3749349853,0.892416635366,4.83426,8.64825834996
 12/14  24:00:00,119.962929134,1.42274914413,0.0,0.0,43.513341876,52.539744,5.91022623145,1.05596623145,4.83426,0.02
 12/15  01:00:00,120.136228492,2.63821647798,0.0,0.0,43.513341876,52.539744,15.6577634509,2.20262207637,4.83426,8.62088137448
 12/15  02:00:00,121.819535721,4.32547327681,0.0,0.0,43.513341876,52.539744,7.74799407489,2.89373407489,4.83426,0.02
 12/15  03:00:00,122.413555668,4.90991605909,0.0,0.0,43.513341876,52.539744,11.009887612,6.15562761203,4.83426,0.02
 12/15  04:00:00,121.815968374,4.32547327681,0.0,0.0,43.513341876,52.539744,19.2377557672,5.78286815299,4.83426,8.62062761418
 12/15  05:00:00,129.011490297,9.38536160599,0.0,0.0,43.513341876,52.539744,16.2997393881,11.4454793881,4.83426,0.02
 12/15  06:00:00,128.07777681,8.80091882371,0.0,0.0,43.513341876,52.539744,15.7518414113,10.8975814113,4.83426,0.02
 12/15  07:00:00,196.495148628,73.0599913942,0.0,0.0,43.513341876,53.238744,2197.22568173,2192.37142173,4.83426,0.02
 12/15  08:00:00,369.304740606,73.0599913942,0.0,0.0,220.879908,53.238744,1803.27270367,1772.03276875,4.83426,26.405674913
 12/15  09:00:00,446.519944795,73.0599913942,0.000772653946567,0.0,220.879908,145.652643033,1551.23052658,1479.50140787,36.25695,35.4721687094
 12/15  10:00:00,446.553982314,73.0599913942,0.00158771813295,0.0,220.879908,145.652643033,1476.15679391,1395.03179403,36.25695,44.8680498802
 12/15  11:00:00,452.553342834,73.0599913942,0.00113897546279,0.0,220.879908,151.653867033,1442.03815269,1339.77471528,48.3426,53.9208374086
 12/15  12:00:00,453.575004211,73.0599913942,0.0,0.0,220.879908,151.653867033,1356.73064771,1254.41143704,48.3426,53.9766106629
 12/15  13:00:00,452.536936578,73.0599913942,0.0,0.0,220.879908,151.653867033,1310.13593053,1207.32951492,48.3426,54.4638156101
 12/15  14:00:00,446.56681519,73.0599913942,0.0,0.0,220.879908,145.652643033,1282.38974404,1203.79329586,24.1713,54.4251481741
 12/15  15:00:00,446.551100374,73.0599913942,0.0,0.0,220.879908,145.652643033,1253.86005253,1184.79502201,24.1713,44.8937305277
 12/15  16:00:00,438.645528026,73.0599913942,0.0,0.0,220.879908,137.835547516,1176.32722623,1117.5286441,4.83426,53.9643221285
 12/15  17:00:00,436.528407607,73.0599913942,0.0,0.0,220.879908,133.019064,1049.12863027,1008.61880232,4.83426,35.6755679446
 12/15  18:00:00,371.703223464,73.0599913942,0.0,0.0,220.879908,53.238744,1157.90636434,1108.4851902,4.83426,44.5869141399
 12/15  19:00:00,371.716327591,73.0599913942,0.0,0.0,220.879908,53.238744,1172.77342303,1123.16510642,4.83426,44.7740566127
 12/15  20:00:00,371.691150751,73.0599913942,0.0,0.0,220.879908,53.238744,1145.41541444,1131.88165928,4.83426,8.69949516184
 12/15  21:00:00,371.691727639,73.0599913942,0.0,0.0,220.879908,53.238744,1157.88104766,1144.36001365,4.83426,8.68677400403
 12/15  22:00:00,117.311487478,0.0,0.0,0.0,43.513341876,52.539744,13.5218586875,0.0,4.83426,8.68759868751
 12/15  23:00:00,117.771543924,0.355687286032,0.0,0.0,43.513341876,52.539744,13.5803547689,0.0982986193839,4.83426,8.64779614949
 12/15  24:00:00,120.130714929,1.60059278714,0.0,0.0,43.513341876,52.539744,13.7408728181,0.271815456523,4.83426,8.6347973616
 12/16  01:00:00,118.559327627,1.0670618581,0.0,0.0,43.513341876,52.539744,5.14183267765,0.287572677646,4.83426,0.02
 12/16  02:00:00,119.267788897,1.77843643016,0.0,0.0,43.513341876,52.539744,5.41870597271,0.564445972711,4.83426,0.02
 12/16  03:00:00,118.905382898,1.42274914413,0.0,0.0,43.513341876,52.539744,5.46713956526,0.612879565262,4.83426,0.02
 12/16  04:00:00,119.256301609,1.77843643016,0.0,0.0,43.513341876,52.539744,5.72005945614,0.865799456135,4.83426,0.02
 12/16  05:00:00,121.043966877,3.13967600575,0.0,0.0,43.513341876,52.539744,14.9203822989,1.47305212527,4.83426,8.61307017359
 12/16  06:00:00,121.962869214,4.08826192731,0.0,0.0,43.513341876,52.539744,7.04610367905,2.19184367905,4.83426,0.02
 12/16  07:00:00,122.676656177,4.77508456725,0.0,0.0,43.513341876,52.539744,7.88216499264,3.02790499264,4.83426,0.02
 12/16  08:00:00,118.940395603,4.16188052538,0.0,0.0,43.513341876,52.539744,7.51712703368,2.66286703368,4.83426,0.02
 12/16  09:00:00,104.611698808,4.77508456725,0.0,0.0,43.513341876,52.539744,8.02590690023,3.17164690023,4.83426,0.02
 12/16  10:00:00,104.324314261,4.46030476866,0.0,0.0,43.513341876,52.539744,16.4559487721,3.00078886934,4.83426,8.62089990277
 12/16  11:00:00,104.216887877,4.36623242687,0.0,0.0,43.513341876,52.539744,25.1028220944,2.816084151,4.83426,17.4524779434
 12/16  12:00:00,104.578876724,3.78983768403,0.0,0.0,43.513341876,52.539744,9.46585485041,2.37368073345,4.83426,2.25791411696
 12/16  13:00:00,102.03177016,2.23410223536,0.0,0.0,43.513341876,52.539744,12.5373107248,1.28124113174,4.83426,6.4218095931
 12/16  14:00:00,103.251682249,3.3871883958,0.0,0.0,43.513341876,52.539744,15.4468719243,1.96126470965,4.83426,8.65134721466
 12/16  15:00:00,101.289512238,1.42274914413,0.0,0.0,43.513341876,52.539744,14.4919371108,1.00512728011,4.83426,8.65254983064
 12/16  16:00:00,103.124029487,3.28473557075,0.0,0.0,43.513341876,52.539744,15.34747452,1.86007267183,4.83426,8.65314184817
 12/16  17:00:00,107.201486081,4.57468251678,0.0,0.0,43.513341876,52.539744,8.22254597518,3.36828597518,4.83426,0.02
 12/16  18:00:00,121.88961726,4.32547327681,0.0,0.0,43.513341876,52.539744,9.56029404824,4.70603404824,4.83426,0.02
 12/16  19:00:00,122.477250407,4.90991605909,0.0,0.0,43.513341876,52.539744,12.3878298193,7.53356981929,4.83426,0.02
 12/16  20:00:00,122.321514293,4.32547327681,0.0,0.0,43.513341876,52.539744,14.623151562,9.76889156202,4.83426,0.02
 12/16  21:00:00,122.885149417,4.90991605909,0.0,0.0,43.513341876,52.539744,27.9088769435,14.4614648904,4.83426,8.61315205316
 12/16  22:00:00,126.115836494,8.31268840041,0.0,0.0,43.513341876,52.539744,59.8039875308,28.4693847817,4.83426,26.5003427491
 12/16  23:00:00,128.56925836,11.0941680875,0.0,0.0,43.513341876,52.539744,42.835138292,37.980878292,4.83426,0.02
 12/16  24:00:00,135.240097279,16.7663417838,0.0,0.0,43.513341876,52.539744,50.769680934,45.915420934,4.83426,0.02
 12/17  01:00:00,127.281282339,9.79222029207,0.0,0.0,43.513341876,52.539744,69.4392930404,55.9936352475,4.83426,8.61139779285
 12/17  02:00:00,136.227326282,18.7313242187,0.0,0.0,43.513341876,52.539744,69.9738642125,65.1196042125,4.83426,0.02
 12/17  03:00:00,140.120088619,22.6176893662,0.0,0.0,43.513341876,52.539744,82.7986201134,77.9443601134,4.83426,0.02
 12/17  04:00:00,147.162795248,29.6502911619,0.0,0.0,43.513341876,52.539744,92.4767328477,87.6224728477,4.83426,0.02
 12/17  05:00:00,150.495168187,32.5481347211,0.0,0.0,43.513341876,52.539744,103.714839127,98.8605791273,4.83426,0.02
 12/17  06:00:00,139.037619247,21.10558548,0.0,0.0,43.513341876,52.539744,122.328184569,108.880757679,4.83426,8.61316689024
 12/17  07:00:00,147.39292455,29.4270469429,0.0,0.0,43.513341876,52.539744,120.529228955,115.674968955,4.83426,0.02
 12/17  08:00:00,129.916724757,15.1027248144,0.0,0.0,43.513341876,52.539744,97.0881637002,92.2339037002,4.83426,0.02
 12/17  09:00:00,111.821899234,11.9500980556,0.0,0.0,43.513341876,52.539744,91.0738490177,86.2195890177,4.83426,0.02
 12/17  10:00:00,109.156907782,9.26808121821,0.0,0.0,43.513341876,52.539744,84.9255179429,71.4702497975,4.83426,8.62100814536
 12/17  11:00:00,111.6892569,11.829567177,0.0,0.0,43.513341876,52.539744,80.4440370633,58.1556880692,4.83426,17.4540889941
 12/17  12:00:00,105.106761371,4.32547327681,0.0,0.0,43.513341876,52.539744,54.8484842074,49.9942242074,4.83426,0.02
 12/17  13:00:00,104.675699106,4.90991605909,0.0,0.0,43.513341876,52.539744,53.1228819199,39.627240255,4.83426,8.66138166484
 12/17  14:00:00,104.151021466,4.32547327681,0.0,0.0,43.513341876,52.539744,44.2786114492,30.7846624877,4.83426,8.65968896148
 12/17  15:00:00,104.749595513,4.90991605909,0.0,0.0,43.513341876,52.539744,40.5008154931,27.0132233548,4.83426,8.65333213823
 12/17  16:00:00,104.132279373,4.32547327681,0.0,0.0,43.513341876,52.539744,38.1958450822,24.7082601327,4.83426,8.65332494956
 12/17  17:00:00,107.507528239,4.90991605909,0.0,0.0,43.513341876,52.539744,34.7722287315,29.9179687315,4.83426,0.02
 12/17  18:00:00,121.86491543,4.32547327681,0.0,0.0,43.513341876,52.539744,39.9672869044,35.1130269044,4.83426,0.02
 12/17  19:00:00,122.459484267,4.90991605909,0.0,0.0,43.513341876,52.539744,49.9027765979,45.0485165979,4.83426,0.02
 12/17  20:00:00,123.119295351,5.13919064898,0.0,0.0,43.513341876,52.539744,54.8441899832,49.9899299832,4.83426,0.02
 12/17  21:00:00,126.125004092,8.16478554775,0.0,0.0,43.513341876,52.539744,69.5647879146,56.1173400401,4.83426,8.61318787455
 12/17  22:00:00,134.414099488,16.6216894219,0.0,0.0,43.513341876,52.539744,107.33891635,76.0015124606,4.83426,26.503143889
 12/17  23:00:00,126.285360087,8.81575944548,0.0,0.0,43.513341876,52.539744,80.6771293612,75.8228693612,4.83426,0.02
 12/17  24:00:00,134.425221695,15.9707155242,0.0,0.0,43.513341876,52.539744,80.7945144329,75.9402544329,4.83426,0.02
 12/18  01:00:00,126.054793529,8.57164423383,0.0,0.0,43.513341876,52.539744,87.5609998144,74.1056920863,4.83426,8.62104772811
 12/18  02:00:00,131.898115139,14.4125917754,0.0,0.0,43.513341876,52.539744,76.8363543265,71.9820943265,4.83426,0.02
 12/18  03:00:00,127.282212147,9.79222029207,0.0,0.0,43.513341876,52.539744,78.3482707644,73.4940107644,4.83426,0.02
 12/18  04:00:00,125.882309843,8.39406013763,0.0,0.0,43.513341876,52.539744,83.3333371835,69.8779967467,4.83426,8.62108043677
 12/18  05:00:00,125.111530695,7.18832470115,0.0,0.0,43.513341876,52.539744,77.1911205756,72.3368605756,4.83426,0.02
 12/18  06:00:00,123.847665812,5.95290802114,0.0,0.0,43.513341876,52.539744,72.1082508057,67.2539908057,4.83426,0.02
 12/18  07:00:00,195.074326422,73.0599913942,0.00258587215171,0.0,43.513341876,53.238744,2321.57118429,2308.11585386,4.83426,8.62107043033
 12/18  08:00:00,368.208290018,73.0599913942,0.0,0.0,220.879908,53.238744,1544.55489791,1513.31690712,4.83426,26.4037307934
 12/18  09:00:00,444.981704369,73.0599913942,0.00230587064927,0.0,220.879908,145.652643033,1281.52305156,1218.65439489,36.25695,26.6117066715
 12/18  10:00:00,444.961938792,73.0599913942,0.00212922188867,0.0,220.879908,145.652643033,1244.22096041,1154.09970638,36.25695,53.8643040221
 12/18  11:00:00,450.902617216,73.0599913942,0.00142783396672,0.0,220.879908,151.653867033,1182.81955903,1089.51740489,48.3426,44.9595541439
 12/18  12:00:00,451.826352356,73.0599913942,0.0,0.0,220.879908,151.653867033,1097.59463711,995.085185294,48.3426,54.1668518197
 12/18  13:00:00,450.777928004,73.0599913942,0.0,0.0,220.879908,151.653867033,1049.37395575,946.682994425,48.3426,54.34836133
 12/18  14:00:00,444.784377822,73.0599913942,0.0,0.0,220.879908,145.652643033,1027.18949251,948.55130353,24.1713,54.4668889788
 12/18  15:00:00,444.77165709,73.0599913942,0.0,0.0,220.879908,145.652643033,1018.50930054,940.449555224,24.1713,53.8884453157
 12/18  16:00:00,436.906709576,73.0599913942,0.0,0.0,220.879908,137.835547516,935.590650267,885.756869521,4.83426,44.9995207461
 12/18  17:00:00,434.929019716,73.0599913942,0.0,0.0,220.879908,133.019064,857.010270733,807.570553976,4.83426,44.6054567569
 12/18  18:00:00,370.279771214,73.0599913942,0.0,0.0,220.879908,53.238744,1000.93673439,960.414279562,4.83426,35.6881948251
 12/18  19:00:00,370.484456246,73.0599913942,0.0,0.0,220.879908,53.238744,1072.81391966,1023.18760891,4.83426,44.7920507487
 12/18  20:00:00,370.970998679,73.0599913942,0.0,0.0,220.879908,53.238744,1059.21506182,1037.0015877,4.83426,17.3792141141
 12/18  21:00:00,370.940955576,73.0599913942,0.0,0.0,220.879908,53.238744,1055.17675433,1041.65456838,4.83426,8.68792594748
 12/18  22:00:00,117.658005463,0.0,0.0,0.0,43.513341876,52.539744,13.5225065239,0.0,4.83426,8.6882465239
 12/18  23:00:00,117.435030175,0.0,0.0,0.0,43.513341876,52.539744,13.482524015,0.0,4.83426,8.64826401501
 12/18  24:00:00,118.864383498,0.355687286032,0.0,0.0,43.513341876,52.539744,5.002451644,0.148191644001,4.83426,0.02
 12/19  01:00:00,118.89634755,1.42274914413,0.0,0.0,43.513341876,52.539744,13.9435288147,0.488398468414,4.83426,8.6208703463
 12/19  02:00:00,118.896528099,1.42274914413,0.0,0.0,43.513341876,52.539744,5.63599661505,0.78173661505,4.83426,0.02
 12/19  03:00:00,118.890695676,1.42274914413,0.0,0.0,43.513341876,52.539744,5.90467447989,1.05041447989,4.83426,0.02
 12/19  04:00:00,121.93095703,4.46030476866,0.0,0.0,43.513341876,52.539744,16.4542737784,2.9988776524,4.83426,8.62113612598
 12/19  05:00:00,124.369401089,4.77508456725,0.0,0.0,43.513341876,52.539744,9.11903070253,4.26477070253,4.83426,0.02
 12/19  06:00:00,123.719618731,4.46030476866,0.0,0.0,43.513341876,52.539744,11.3794767172,6.52521671721,4.83426,0.02
 12/19  07:00:00,196.680696854,73.0599913942,0.0,0.0,43.513341876,53.238744,2363.71122246,2358.85696246,4.83426,0.02
 12/19  08:00:00,369.45796379,73.0599913942,0.0,0.0,220.879908,53.238744,2092.92020653,2061.67278882,4.83426,26.413157706
 12/19  09:00:00,446.597992919,73.0599913942,0.0,0.0,220.879908,145.652643033,1926.94396582,1855.20256815,36.25695,35.484447676
 12/19  10:00:00,446.613593316,73.0599913942,0.0,0.0,220.879908,145.652643033,1931.32445082,1841.20277951,36.25695,53.8647213056
 12/19  11:00:00,452.597481072,73.0599913942,0.0,0.0,220.879908,151.653867033,1933.26111936,1839.9553131,48.3426,44.9632062562
 12/19  12:00:00,453.611137085,73.0599913942,0.0,0.0,220.879908,151.653867033,1900.83906654,1798.32723737,48.3426,54.1692291761
 12/19  13:00:00,452.574146114,73.0599913942,0.0,0.0,220.879908,151.653867033,1918.9458442,1816.25215788,48.3426,54.3510863179
 12/19  14:00:00,446.579215421,73.0599913942,0.0,0.0,220.879908,145.652643033,1904.40341721,1825.75866093,24.1713,54.4734562813
 12/19  15:00:00,446.558095092,73.0599913942,0.0,0.0,220.879908,145.652643033,1886.8784874,1808.81494015,24.1713,53.8922472458
 12/19  16:00:00,438.687913842,73.0599913942,0.0,0.0,220.879908,137.835547516,1801.4595278,1751.61608031,4.83426,45.0091874938
 12/19  17:00:00,436.709145418,73.0599913942,0.0,0.0,220.879908,133.019064,1788.59287816,1739.14990688,4.83426,44.6087112759
 12/19  18:00:00,371.970628816,73.0599913942,0.0,0.0,220.879908,53.238744,2015.25557709,1974.73068061,4.83426,35.6906364841
 12/19  19:00:00,372.023862539,73.0599913942,0.0,0.0,220.879908,53.238744,2139.23733063,2089.60507152,4.83426,44.7979991127
 12/19  20:00:00,372.036967393,73.0599913942,0.0,0.0,220.879908,53.238744,2196.4544837,2174.24070029,4.83426,17.3795234086
 12/19  21:00:00,372.073396668,73.0599913942,0.0,0.0,220.879908,53.238744,2256.00032453,2242.47799334,4.83426,8.68807118904
 12/19  22:00:00,119.248654464,1.97139505806,0.0,0.0,43.513341876,52.539744,19.9877735247,6.46471746955,4.83426,8.68879605516
 12/19  23:00:00,122.208377921,4.77508456725,0.0,0.0,43.513341876,52.539744,23.794016605,10.3108455861,4.83426,8.64891101896
 12/19  24:00:00,127.957990381,9.34260900164,0.0,0.0,43.513341876,52.539744,29.9017939247,25.0475339247,4.83426,0.02
 12/20  01:00:00,129.186232049,11.6223712351,0.0,0.0,43.513341876,52.539744,50.304612155,36.8507276261,4.83426,8.61962452895
 12/20  02:00:00,137.141184484,19.5171296082,0.0,0.0,43.513341876,52.539744,70.3818840084,65.5276240084,4.83426,0.02
 12/20  03:00:00,147.189203387,29.5860554275,0.0,0.0,43.513341876,52.539744,77.9235455407,73.0692855407,4.83426,0.02
 12/20  04:00:00,151.252039228,33.5704351616,0.0,0.0,43.513341876,52.539744,130.275701011,116.820260957,4.83426,8.62118005407
 12/20  05:00:00,151.794986863,33.7273117664,0.0,0.0,43.513341876,52.539744,118.056260544,113.202000544,4.83426,0.02
 12/20  06:00:00,162.05195929,43.9234101748,0.0,0.0,43.513341876,52.539744,164.104046959,159.249786959,4.83426,0.02
 12/20  07:00:00,197.217167819,73.0599913942,0.0,0.0,43.513341876,53.238744,3306.16299255,3301.30873255,4.83426,0.02
 12/20  08:00:00,370.743242989,73.0599913942,0.0,0.0,220.879908,53.238744,2808.59263987,2777.34329295,4.83426,26.4150869161
 12/20  09:00:00,446.932960192,73.0599913942,0.0,0.0,220.879908,145.652643033,2466.14126764,2394.39651854,36.25695,35.4877990985
 12/20  10:00:00,446.832902685,73.0599913942,0.0,0.0,220.879908,145.652643033,2361.70691611,2271.57804219,36.25695,53.8719239177
 12/20  11:00:00,452.740474616,73.0599913942,0.0,0.0,220.879908,151.653867033,2245.14121464,2151.82847942,48.3426,44.9701352172
 12/20  12:00:00,453.69070771,73.0599913942,0.0,0.0,220.879908,151.653867033,2083.23217786,1980.71121429,48.3426,54.1783635731
 12/20  13:00:00,452.61681444,73.0599913942,0.0,0.0,220.879908,151.653867033,1984.69172382,1881.98739174,48.3426,54.3617320826
 12/20  14:00:00,446.621603563,73.0599913942,0.0,0.0,220.879908,145.652643033,1932.80144714,1854.14774309,24.1713,54.4824040471
 12/20  15:00:00,446.584286251,73.0599913942,0.0,0.0,220.879908,145.652643033,1898.97302324,1820.89971952,24.1713,53.9020037199
 12/20  16:00:00,438.716650445,73.0599913942,0.0,0.0,220.879908,137.835547516,1810.86541165,1761.01860639,4.83426,45.012545261
 12/20  17:00:00,436.737603177,73.0599913942,0.0,0.0,220.879908,133.019064,1791.18904342,1741.73763107,4.83426,44.6171523487
 12/20  18:00:00,372.00698159,73.0599913942,0.0,0.0,220.879908,53.238744,2016.45540283,1975.93201222,4.83426,35.6891306107
 12/20  19:00:00,372.062856529,73.0599913942,0.0,0.0,220.879908,53.238744,2140.55304,2090.9165838,4.83426,44.8021961975
 12/20  20:00:00,372.492703151,73.0599913942,0.0,0.0,220.879908,53.238744,2162.61023827,2140.39553065,4.83426,17.3804476195
 12/20  21:00:00,372.480873561,73.0599913942,0.0,0.0,220.879908,53.238744,2164.00989469,2150.48772596,4.83426,8.68790872707
 12/20  22:00:00,119.224043561,1.63616151575,0.0,0.0,43.513341876,52.539744,21.0484206323,7.52532705454,4.83426,8.6888335778
 12/20  23:00:00,122.203577932,4.77508456725,0.0,0.0,43.513341876,52.539744,24.5747090437,11.0914786032,4.83426,8.64897044056
 12/20  24:00:00,126.012527872,7.38968730845,0.0,0.0,43.513341876,52.539744,31.4795386234,26.6252786234,4.83426,0.02
 12/21  01:00:00,127.872584449,10.308362698,0.0,0.0,43.513341876,52.539744,47.1454448064,33.6914115969,4.83426,8.61977320951
 12/21  02:00:00,136.797830028,19.1916426594,0.0,0.0,43.513341876,52.539744,65.4752428245,60.6209828245,4.83426,0.02
 12/21  03:00:00,134.824086978,17.2159530742,0.0,0.0,43.513341876,52.539744,76.1884955188,71.3342355188,4.83426,0.02
 12/21  04:00:00,151.454771948,33.8109401428,0.0,0.0,43.513341876,52.539744,117.390572123,103.935071957,4.83426,8.62124016569
 12/21  05:00:00,155.276936801,37.1871373254,0.0,0.0,43.513341876,52.539744,122.00549507,117.15123507,4.83426,0.02
 12/21  06:00:00,153.614153467,35.5342275063,0.0,0.0,43.513341876,52.539744,146.569584301,141.715324301,4.83426,0.02
 12/21  07:00:00,197.210479619,73.0599913942,0.0,0.0,43.513341876,53.238744,3278.42453472,3264.96903567,4.83426,8.6212390466
 12/21  08:00:00,370.712019817,73.0599913942,0.0,0.0,220.879908,53.238744,2729.80815122,2698.56403857,4.83426,26.4098526493
 12/21  09:00:00,446.853592534,73.0599913942,0.0,0.0,220.879908,145.652643033,2303.22879572,2231.48446355,36.25695,35.4873821678
 12/21  10:00:00,446.72954952,73.0599913942,0.0,0.0,220.879908,145.652643033,2102.49872085,2021.33473845,36.25695,44.9070324001
 12/21  11:00:00,452.646995422,73.0599913942,0.0,0.0,220.879908,151.653867033,1964.74948825,1871.43761777,48.3426,44.9692704793
 12/21  12:00:00,453.62781477,73.0599913942,0.0,0.0,220.879908,151.653867033,1833.91314151,1731.37433995,48.3426,54.1962015564
 12/21  13:00:00,452.556988393,73.0599913942,0.0,0.0,220.879908,151.653867033,1746.31068094,1643.58571807,48.3426,54.3823628732
 12/21  14:00:00,446.573424023,73.0599913942,0.0,0.0,220.879908,145.652643033,1721.22141007,1633.48788396,24.1713,63.5622261034
 12/21  15:00:00,446.543968365,73.0599913942,0.0,0.0,220.879908,145.652643033,1680.55095855,1611.45134769,24.1713,44.9283108674
 12/21  16:00:00,438.678657983,73.0599913942,0.0,0.0,220.879908,137.835547516,1609.62515812,1553.45630318,4.83426,51.3345949445
 12/21  17:00:00,436.685466021,73.0599913942,0.0,0.0,220.879908,133.019064,1565.35976593,1522.18707989,4.83426,38.3384260417
 12/21  18:00:00,371.923556679,73.0599913942,0.0,0.0,220.879908,53.238744,1775.66864614,1726.22290997,4.83426,44.6114761728
 12/21  19:00:00,371.964592859,73.0599913942,0.0,0.0,220.879908,53.238744,1870.62424498,1820.98270831,4.83426,44.8072766654
 12/21  20:00:00,372.392307589,73.0599913942,0.0,0.0,220.879908,53.238744,1899.91139474,1886.37702744,4.83426,8.70010729662
 12/21  21:00:00,372.387205162,73.0599913942,0.0,0.0,220.879908,53.238744,1951.94551231,1938.42230563,4.83426,8.68894667637
 12/21  22:00:00,119.22155587,1.63616151575,0.0,0.0,43.513341876,52.539744,26.7392285894,4.54833280739,4.83426,17.356635782
 12/21  23:00:00,121.210469555,3.79225948994,0.0,0.0,43.513341876,52.539744,11.5843525509,6.73009255094,4.83426,0.02
 12/21  24:00:00,123.721260864,5.13077185328,0.0,0.0,43.513341876,52.539744,29.2832264168,15.8118765843,4.83426,8.63708983257
 12/22  01:00:00,125.53906918,8.01046086901,0.0,0.0,43.513341876,52.539744,24.1263228611,19.2720628611,4.83426,0.02
 12/22  02:00:00,127.591299981,10.0130760863,0.0,0.0,43.513341876,52.539744,43.0323295008,38.1780695008,4.83426,0.02
 12/22  03:00:00,135.893435803,18.3416945792,0.0,0.0,43.513341876,52.539744,56.9445560774,43.4890337475,4.83426,8.62126232985
 12/22  04:00:00,135.338225554,17.7404142055,0.0,0.0,43.513341876,52.539744,68.7123565947,63.8580965947,4.83426,0.02
 12/22  05:00:00,137.36954225,17.6786599398,0.0,0.0,43.513341876,52.539744,67.1574104299,62.3031504299,4.83426,0.02
 12/22  06:00:00,148.430991023,29.0333894524,0.0,0.0,43.513341876,52.539744,102.338929653,88.8833903753,4.83426,8.62127927763
 12/22  07:00:00,197.574707076,73.0599913942,0.0,0.0,43.513341876,53.238744,2818.42907851,2813.57481851,4.83426,0.02
 12/22  08:00:00,369.886551704,73.0599913942,0.0,0.0,220.879908,53.238744,2256.8529126,2225.60180949,4.83426,26.4168431186
 12/22  09:00:00,446.683591466,73.0599913942,0.0,0.0,220.879908,145.652643033,1963.64305786,1891.89610517,36.25695,35.4900026913
 12/22  10:00:00,446.633675735,73.0599913942,0.0,0.0,220.879908,145.652643033,1842.42185387,1761.25886075,36.25695,44.9060431209
 12/22  11:00:00,452.591777651,73.0599913942,0.0,0.0,220.879908,151.653867033,1761.96093652,1659.6607722,48.3426,53.9575643213
 12/22  12:00:00,453.593541221,73.0599913942,0.0,0.0,220.879908,151.653867033,1630.50718886,1537.00213708,48.3426,45.1624517714
 12/22  13:00:00,452.527889787,73.0599913942,0.0,0.0,220.879908,151.653867033,1565.01332784,1453.23487593,48.3426,63.4358519083
 12/22  14:00:00,446.545532666,73.0599913942,0.0,0.0,220.879908,145.652643033,1497.67076029,1419.01505122,24.1713,54.4844090684
 12/22  15:00:00,446.516036376,73.0599913942,0.0,0.0,220.879908,145.652643033,1418.71403574,1349.61813076,24.1713,44.924604983
 12/22  16:00:00,438.651201645,73.0599913942,0.0,0.0,220.879908,137.835547516,1305.43516399,1246.57788169,4.83426,54.0230222955
 12/22  17:00:00,436.61917953,73.0599913942,0.0,0.0,220.879908,133.019064,1198.73517002,1153.03794633,4.83426,40.862963692
 12/22  18:00:00,371.82066346,73.0599913942,0.0,0.0,220.879908,53.238744,1341.19004676,1296.89660254,4.83426,39.4591842216
 12/22  19:00:00,371.841767837,73.0599913942,0.0,0.0,220.879908,53.238744,1393.79147316,1344.14623324,4.83426,44.8109799166
 12/22  20:00:00,371.8102691,73.0599913942,0.0,0.0,220.879908,53.238744,1347.81230294,1325.59755198,4.83426,17.3804909587
 12/22  21:00:00,371.796839727,73.0599913942,0.0,0.0,220.879908,53.238744,1269.44919799,1255.92640879,4.83426,8.68852920736
 12/22  22:00:00,118.591207913,1.30418671545,0.0,0.0,43.513341876,52.539744,14.1837569969,0.660522677189,4.83426,8.68897431973
 12/22  23:00:00,119.213679473,1.77843643016,0.0,0.0,43.513341876,52.539744,14.5866920886,1.10325394222,4.83426,8.64917814642
 12/22  24:00:00,119.970818123,1.42274914413,0.0,0.0,43.513341876,52.539744,6.02524244636,1.17098244636,4.83426,0.02
 12/23  01:00:00,119.281082108,1.77843643016,0.0,0.0,43.513341876,52.539744,6.3219805205,1.4677205205,4.83426,0.02
 12/23  02:00:00,118.928663889,1.42274914413,0.0,0.0,43.513341876,52.539744,14.8834029101,1.43579550317,4.83426,8.61334740694
 12/23  03:00:00,119.298941165,1.77843643016,0.0,0.0,43.513341876,52.539744,6.49384886514,1.63958886514,4.83426,0.02
 12/23  04:00:00,118.9565162,1.42274914413,0.0,0.0,43.513341876,52.539744,6.37507252369,1.52081252369,4.83426,0.02
 12/23  05:00:00,119.738937216,1.77843643016,0.0,0.0,43.513341876,52.539744,6.6456891349,1.7914291349,4.83426,0.02
 12/23  06:00:00,121.880498453,3.96001352052,0.0,0.0,43.513341876,52.539744,7.6254452658,2.7711852658,4.83426,0.02
 12/23  07:00:00,122.392665345,4.45767153464,0.0,0.0,43.513341876,52.539744,16.872760852,3.42513956346,4.83426,8.61336128851
 12/23  08:00:00,118.84375127,4.03363211858,0.0,0.0,43.513341876,52.539744,7.76995725791,2.91569725791,4.83426,0.02
 12/23  09:00:00,103.813130017,3.93970811418,0.0,0.0,43.513341876,52.539744,7.90961245319,3.05535245319,4.83426,0.02
 12/23  10:00:00,103.498461607,3.58402082815,0.0,0.0,43.513341876,52.539744,7.33028785914,2.47602785914,4.83426,0.02
 12/23  11:00:00,103.479379959,3.56503203882,0.0,0.0,43.513341876,52.539744,24.6783996717,2.3869733881,4.83426,17.4571662837
 12/23  12:00:00,102.608197813,1.78844079595,0.0,0.0,43.513341876,52.539744,14.5673442747,1.07270228369,4.83426,8.660381991
 12/23  13:00:00,100.923131872,1.0670618581,0.0,0.0,43.513341876,52.539744,14.3688066474,0.872996193657,4.83426,8.66155045375
 12/23  14:00:00,100.993550471,1.0670618581,0.0,0.0,43.513341876,52.539744,14.1271622324,0.639391523851,4.83426,8.65351070856
 12/23  15:00:00,101.011655049,1.0670618581,0.0,0.0,43.513341876,52.539744,13.9721071923,0.483611031433,4.83426,8.65423616089
 12/23  16:00:00,100.982298355,1.0670618581,0.0,0.0,43.513341876,52.539744,5.27561842033,0.421358420332,4.83426,0.02
 12/23  17:00:00,100.771291574,1.0670618581,0.0,0.0,43.513341876,52.539744,13.9166722517,0.469038075335,4.83426,8.61337417635
 12/23  18:00:00,119.131952035,1.51667314853,0.0,0.0,43.513341876,52.539744,5.58144133993,0.727181339925,4.83426,0.02
 12/23  19:00:00,120.892345213,3.29094954505,0.0,0.0,43.513341876,52.539744,6.18305116138,1.32879116138,4.83426,0.02
 12/23  20:00:00,122.130520434,4.10461748263,0.0,0.0,43.513341876,52.539744,7.3598058129,2.5055458129,4.83426,0.02
 12/23  21:00:00,122.679534626,4.68116056285,0.0,0.0,43.513341876,52.539744,8.44209041421,3.58783041421,4.83426,0.02
 12/23  22:00:00,122.360262262,4.55422877306,0.0,0.0,43.513341876,52.539744,46.3355913518,6.15613435186,4.83426,35.345197
 12/23  23:00:00,122.15106816,4.68116056285,0.0,0.0,43.513341876,52.539744,12.3249143529,7.47065435292,4.83426,0.02
 12/23  24:00:00,122.99678509,4.55422877306,0.0,0.0,43.513341876,52.539744,13.623405482,8.76914548196,4.83426,0.02
 12/24  01:00:00,122.149869324,4.68116056285,0.0,0.0,43.513341876,52.539744,15.1351891733,10.2809291733,4.83426,0.02
 12/24  02:00:00,122.020935882,4.55422877306,0.0,0.0,43.513341876,52.539744,25.7031164517,12.2554754598,4.83426,8.6133809919
 12/24  03:00:00,122.14424716,4.68116056285,0.0,0.0,43.513341876,52.539744,19.4097056449,14.5554456449,4.83426,0.02
 12/24  04:00:00,122.01423605,4.55422877306,0.0,0.0,43.513341876,52.539744,22.1427220126,17.2884620126,4.83426,0.02
 12/24  05:00:00,122.569491421,4.68116056285,0.0,0.0,43.513341876,52.539744,25.1942156972,20.3399556972,4.83426,0.02
 12/24  06:00:00,122.416256888,4.55422877306,0.0,0.0,43.513341876,52.539744,28.260736057,23.406476057,4.83426,0.02
 12/24  07:00:00,122.574180648,4.68116056285,0.0,0.0,43.513341876,52.539744,40.1851850247,26.7375741192,4.83426,8.61335090542
 12/24  08:00:00,119.318568214,4.55422877306,0.0,0.0,43.513341876,52.539744,27.7990555852,22.9447955852,4.83426,0.02
 12/24  09:00:00,104.507813852,4.68116056285,0.0,0.0,43.513341876,52.539744,29.5751993092,24.7209393092,4.83426,0.02
 12/24  10:00:00,104.404121996,4.55422877306,0.0,0.0,43.513341876,52.539744,37.9571663367,24.5015858039,4.83426,8.6213205328
 12/24  11:00:00,104.502933293,4.68116056285,0.0,0.0,43.513341876,52.539744,37.0850733986,23.511115631,4.83426,8.7396977676
 12/24  12:00:00,105.305478784,4.55422877306,0.0,0.0,43.513341876,52.539744,37.0423350694,23.5458251439,4.83426,8.66224992554
 12/24  13:00:00,104.433962906,4.68116056285,0.0,0.0,43.513341876,52.539744,38.0237777789,24.5273307364,4.83426,8.66218704252
 12/24  14:00:00,104.379527188,4.55422877306,0.0,0.0,43.513341876,52.539744,39.8163667916,26.3196403588,4.83426,8.66246643281
 12/24  15:00:00,104.531615226,4.68116056285,0.0,0.0,43.513341876,52.539744,44.6556427819,31.166977057,4.83426,8.65440572491
 12/24  16:00:00,104.386141375,4.55422877306,0.0,0.0,43.513341876,52.539744,53.2062091996,39.7191433444,4.83426,8.65280585516
 12/24  17:00:00,108.391020528,8.74974742366,0.0,0.0,43.513341876,52.539744,57.4009574702,52.5466974702,4.83426,0.02
 12/24  18:00:00,129.160828189,11.5702892862,0.0,0.0,43.513341876,52.539744,80.4994877689,75.6452277689,4.83426,0.02
 12/24  19:00:00,133.087687944,15.4825335838,0.0,0.0,43.513341876,52.539744,93.7190060203,88.8647460203,4.83426,0.02
 12/24  20:00:00,137.346958922,19.2855666638,0.0,0.0,43.513341876,52.539744,121.285359827,116.431099827,4.83426,0.02
 12/24  21:00:00,135.188338357,17.1220290698,0.0,0.0,43.513341876,52.539744,152.839732093,139.392076125,4.83426,8.61339596773
 12/24  22:00:00,155.491508783,37.4849421967,0.0,0.0,43.513341876,52.539744,267.233979938,235.883183728,4.83426,26.5165362097
 12/24  23:00:00,161.558070355,43.8661102847,0.0,0.0,43.513341876,52.539744,236.427903963,231.573643963,4.83426,0.02
 12/24  24:00:00,161.527230355,42.7883076098,0.0,0.0,43.513341876,52.539744,272.705930581,259.258294891,4.83426,8.61337569031
 12/25  01:00:00,165.457855991,47.6866933154,0.0,0.0,43.513341876,52.539744,256.504418811,251.650158811,4.83426,0.02
 12/25  02:00:00,162.831595106,45.0058557675,0.0,0.0,43.513341876,52.539744,287.875002764,283.020742764,4.83426,0.02
 12/25  03:00:00,166.635017087,48.7954673943,0.0,0.0,43.513341876,52.539744,275.187740369,270.333480369,4.83426,0.02
 12/25  04:00:00,165.113688154,47.2234039252,0.0,0.0,43.513341876,52.539744,307.742158809,302.887898809,4.83426,0.02
 12/25  05:00:00,167.135521104,48.7954673943,0.0,0.0,43.513341876,52.539744,305.517516455,292.070062611,4.83426,8.61319384412
 12/25  06:00:00,168.121821957,49.7499168833,0.0,0.0,43.513341876,52.539744,357.893577616,353.039317616,4.83426,0.02
 12/25  07:00:00,168.622200271,50.1990857043,0.0,0.0,43.513341876,52.539744,332.419054626,327.564794626,4.83426,0.02
 12/25  08:00:00,159.942199296,44.7816143822,0.0,0.0,43.513341876,52.539744,306.411665021,301.557405021,4.83426,0.02
 12/25  09:00:00,140.094523938,39.9252747634,0.0,0.0,43.513341876,52.539744,226.579708733,221.725448733,4.83426,0.02
 12/25  10:00:00,137.454344801,37.3158899635,0.0,0.0,43.513341876,52.539744,195.634429861,182.178754442,4.83426,8.62141541864
 12/25  11:00:00,130.556188468,30.5364214671,0.0,0.0,43.513341876,52.539744,142.531559929,137.677299929,4.83426,0.02
 12/25  12:00:00,130.641722962,29.7217767786,0.0,0.0,43.513341876,52.539744,127.346563235,122.492303235,4.83426,0.02
 12/25  13:00:00,113.445831884,13.5778548574,0.0,0.0,43.513341876,52.539744,109.736780083,96.2811202047,4.83426,8.62139987869
 12/25  14:00:00,112.388211058,12.4624014793,0.0,0.0,43.513341876,52.539744,96.8601993466,92.0059393466,4.83426,0.02
 12/25  15:00:00,112.48310338,12.5893332691,0.0,0.0,43.513341876,52.539744,72.4703763856,67.6161163856,4.83426,0.02
 12/25  16:00:00,111.314836785,11.473879891,0.0,0.0,43.513341876,52.539744,63.1452442741,58.2909842741,4.83426,0.02
 12/25  17:00:00,115.948506419,16.3022813268,0.0,0.0,43.513341876,52.539744,80.0370249345,66.5893329703,4.83426,8.61343196421
 12/25  18:00:00,144.664280795,27.0469852157,0.0,0.0,43.513341876,52.539744,100.804936428,95.9506764281,4.83426,0.02
 12/25  19:00:00,142.791402661,25.1372034348,0.0,0.0,43.513341876,52.539744,128.518411343,123.664151343,4.83426,0.02
 12/25  20:00:00,149.938671828,31.80756848,0.0,0.0,43.513341876,52.539744,160.227788946,155.373528946,4.83426,0.02
 12/25  21:00:00,151.510666805,33.3928827809,0.0,0.0,43.513341876,52.539744,173.283346724,168.429086724,4.83426,0.02
 12/25  22:00:00,162.796062399,44.7520999545,0.0,0.0,43.513341876,52.539744,261.111206968,247.664975719,4.83426,8.61197124829
 12/25  23:00:00,161.247702905,43.505352813,0.0,0.0,43.513341876,52.539744,244.730984087,239.876724087,4.83426,0.02
 12/25  24:00:00,165.727615556,46.9696481122,0.0,0.0,43.513341876,52.539744,248.025200084,243.170940084,4.83426,0.02
 12/26  01:00:00,161.256197206,43.505352813,0.0,0.0,43.513341876,52.539744,235.119628442,230.265368442,4.83426,0.02
 12/26  02:00:00,163.633972247,45.8608740334,0.0,0.0,43.513341876,52.539744,251.223140845,237.76753233,4.83426,8.62134851476
 12/26  03:00:00,161.265229217,43.505352813,0.0,0.0,43.513341876,52.539744,235.920165698,231.065905698,4.83426,0.02
 12/26  04:00:00,167.573171793,49.7910053014,0.0,0.0,43.513341876,52.539744,277.065291706,272.211031706,4.83426,0.02
 12/26  05:00:00,163.400365932,43.505352813,0.0,0.0,43.513341876,52.539744,245.705364959,232.25139473,4.83426,8.6197102286
 12/26  06:00:00,165.422402942,45.8608740334,0.0,0.0,43.513341876,52.539744,243.91557294,239.06131294,4.83426,0.02
 12/26  07:00:00,197.866492866,73.0599913942,0.0,0.0,43.513341876,53.238744,3119.33076008,3114.47650008,4.83426,0.02
 12/26  08:00:00,371.478573965,73.0599913942,0.0,0.0,220.879908,53.238744,2652.64165916,2621.38553271,4.83426,26.4218664462
 12/26  09:00:00,447.299871141,73.0599913942,0.0,0.0,220.879908,145.652643033,2323.65980847,2251.89947724,36.25695,35.5033812252
 12/26  10:00:00,447.000197376,73.0599913942,0.0,0.0,220.879908,145.652643033,2226.26769286,2136.10657475,36.25695,53.9041681087
 12/26  11:00:00,452.875820791,73.0599913942,0.0,0.0,220.879908,151.653867033,2109.39989568,2016.05654637,48.3426,45.0007493146
 12/26  12:00:00,453.817497598,73.0599913942,0.0,0.0,220.879908,151.653867033,1963.99540854,1861.43089682,48.3426,54.2219117219
 12/26  13:00:00,452.70347183,73.0599913942,0.0,0.0,220.879908,151.653867033,1842.41230936,1739.65715928,48.3426,54.4125500717
 12/26  14:00:00,446.6759437,73.0599913942,0.0,0.0,220.879908,145.652643033,1785.00990011,1697.2291437,24.1713,63.6094564116
 12/26  15:00:00,446.621693932,73.0599913942,0.0,0.0,220.879908,145.652643033,1728.73596559,1659.61143244,24.1713,44.9532331475
 12/26  16:00:00,438.746002011,73.0599913942,0.0,0.0,220.879908,137.835547516,1647.93626645,1589.06618219,4.83426,54.0358242588
 12/26  17:00:00,433.778315901,73.0599913942,0.0,0.0,220.879908,133.019064,1569.10792041,1528.55646316,4.83426,35.7171972494
 12/26  18:00:00,371.995508712,73.0599913942,0.0,0.0,220.879908,53.238744,1712.84914542,1663.38052111,4.83426,44.6343643044
 12/26  19:00:00,372.003801203,73.0599913942,0.0,0.0,220.879908,53.238744,1734.40243401,1684.7395169,4.83426,44.8286571112
 12/26  20:00:00,371.970584382,73.0599913942,0.0,0.0,220.879908,53.238744,1699.36440327,1685.82849866,4.83426,8.70164460805
 12/26  21:00:00,371.963131804,73.0599913942,0.0,0.0,220.879908,53.238744,1705.24635501,1683.05339597,4.83426,17.3586990371
 12/26  22:00:00,118.827552457,1.56502405854,0.0,0.0,43.513341876,52.539744,17.1348851093,3.61051977245,4.83426,8.69010533681
 12/26  23:00:00,119.156397915,1.75798268644,0.0,0.0,43.513341876,52.539744,17.8295802592,4.34573713847,4.83426,8.64958312072
 12/26  24:00:00,123.675066167,5.13077185328,0.0,0.0,43.513341876,52.539744,14.3043896135,9.4501296135,4.83426,0.02
 12/27  01:00:00,121.589583188,4.10461748263,0.0,0.0,43.513341876,52.539744,14.8058735365,9.95161353649,4.83426,0.02
 12/27  02:00:00,122.642344869,5.13077185328,0.0,0.0,43.513341876,52.539744,33.6439475704,20.1881875948,4.83426,8.62149997563
 12/27  03:00:00,124.856913384,7.35948697128,0.0,0.0,43.513341876,52.539744,27.9564017621,23.1021417621,4.83426,0.02
 12/27  04:00:00,126.891198221,9.36210218853,0.0,0.0,43.513341876,52.539744,43.0373605227,38.1831005227,4.83426,0.02
 12/27  05:00:00,126.927416862,8.9869217156,0.0,0.0,43.513341876,52.539744,52.7739551611,39.3181792512,4.83426,8.62151590989
 12/27  06:00:00,136.032426984,18.0779618961,0.0,0.0,43.513341876,52.539744,68.0209510894,63.1666910894,4.83426,0.02
 12/27  07:00:00,196.818934575,73.0599913942,0.0,0.0,43.513341876,53.238744,2743.82300771,2738.96874771,4.83426,0.02
 12/27  08:00:00,369.811458754,73.0599913942,0.0,0.0,220.879908,53.238744,2190.04447284,2158.78603604,4.83426,26.4241767997
 12/27  09:00:00,446.679144935,73.0599913942,0.0,0.0,220.879908,145.652643033,1881.03328269,1809.26905165,36.25695,35.5072810383
 12/27  10:00:00,446.638517745,73.0599913942,0.0,0.0,220.879908,145.652643033,1761.5753908,1671.4039554,36.25695,53.9144854081
 12/27  11:00:00,452.596270224,73.0599913942,0.0,0.0,220.879908,151.653867033,1675.63176417,1582.28196504,48.3426,45.0071991226
 12/27  12:00:00,453.603262681,73.0599913942,0.0,0.0,220.879908,151.653867033,1601.02912991,1498.45235809,48.3426,54.2341718228
 12/27  13:00:00,452.546202275,73.0599913942,0.0,0.0,220.879908,151.653867033,1558.01314661,1455.24368518,48.3426,54.426861428
 12/27  14:00:00,446.557427186,73.0599913942,0.0,0.0,220.879908,145.652643033,1525.57686603,1437.79740401,24.1713,63.6081620242
 12/27  15:00:00,446.527180237,73.0599913942,0.0,0.0,220.879908,145.652643033,1465.02827569,1395.90378668,24.1713,44.9531890053
 12/27  16:00:00,438.656598436,73.0599913942,0.0,0.0,220.879908,137.835547516,1370.98199404,1312.10130006,4.83426,54.0464339755
 12/27  17:00:00,433.640439262,73.0599913942,0.0,0.0,220.879908,133.019064,1270.22116914,1229.66758779,4.83426,35.7193213472
 12/27  18:00:00,371.849135025,73.0599913942,0.0,0.0,220.879908,53.238744,1447.27971993,1397.80180283,4.83426,44.6436570922
 12/27  19:00:00,371.873487437,73.0599913942,0.0,0.0,220.879908,53.238744,1509.79949251,1460.13035722,4.83426,44.8348752854
 12/27  20:00:00,372.292143999,73.0599913942,0.0,0.0,220.879908,53.238744,1543.38451696,1521.16701026,4.83426,17.3832467038
 12/27  21:00:00,372.285082169,73.0599913942,0.0,0.0,220.879908,53.238744,1607.13439751,1593.61024151,4.83426,8.6898959949
 12/27  22:00:00,119.073598928,1.49388660134,0.0,0.0,43.513341876,52.539744,15.0906460173,1.56594539559,4.83426,8.69044062175
 12/27  23:00:00,118.829178398,1.42274914413,0.0,0.0,43.513341876,52.539744,15.5618780269,2.07795354489,4.83426,8.64966448206
 12/27  24:00:00,122.342470476,3.78983768403,0.0,0.0,43.513341876,52.539744,10.9809419248,6.12668192483,4.83426,0.02
 12/28  01:00:00,121.601907195,4.10461748263,0.0,0.0,43.513341876,52.539744,19.7964158826,6.34142059233,4.83426,8.62073529031
 12/28  02:00:00,122.646452983,5.13077185328,0.0,0.0,43.513341876,52.539744,17.892947724,13.038687724,4.83426,0.02
 12/28  03:00:00,126.167699895,8.66143476674,0.0,0.0,43.513341876,52.539744,21.2946293782,16.4403693782,4.83426,0.02
 12/28  04:00:00,128.197693161,10.664049984,0.0,0.0,43.513341876,52.539744,43.6145710841,30.1588230967,4.83426,8.62148798742
 12/28  05:00:00,127.912869883,9.9633825622,0.0,0.0,43.513341876,52.539744,36.4944069942,31.6401469942,4.83426,0.02
 12/28  06:00:00,136.017727086,18.0538404127,0.0,0.0,43.513341876,52.539744,62.4092525245,57.5549925245,4.83426,0.02
 12/28  07:00:00,196.885540589,73.0599913942,0.0,0.0,43.513341876,53.238744,2864.0648381,2850.60906562,4.83426,8.62151248421
 12/28  08:00:00,369.817444841,73.0599913942,0.0,0.0,220.879908,53.238744,2273.68284043,2242.42791229,4.83426,26.4206681421
 12/28  09:00:00,446.633332657,73.0599913942,0.0,0.0,220.879908,145.652643033,1837.62960189,1765.86473763,36.25695,35.5079142595
 12/28  10:00:00,446.564434781,73.0599913942,0.0014599820986,0.0,220.879908,145.652643033,1566.17393444,1484.97729138,36.25695,44.9396930629
 12/28  11:00:00,452.466412612,73.0599913942,0.00104826606332,0.0,220.879908,151.653867033,1363.1956225,1269.85561106,48.3426,44.9974114435
 12/28  12:00:00,452.506784504,73.065436998,0.0,0.0,220.879908,151.653867033,1144.78344187,1042.1849986,48.3426,54.2558432675
 12/28  13:00:00,451.008939759,73.2540286798,0.0,0.0,220.879908,151.653867033,997.593820545,885.758291942,48.3426,63.492928603
 12/28  14:00:00,445.135894338,73.6066349019,0.0,0.0,220.879908,145.652643033,895.014825157,816.312436907,24.1713,54.5310882505
 12/28  15:00:00,445.055289456,73.6899566268,0.0,0.0,220.879908,145.652643033,820.631910323,742.516913154,24.1713,53.9436971692
 12/28  16:00:00,436.819148234,73.4430904101,0.0,0.0,220.879908,137.835547516,668.629945743,618.738817071,4.83426,45.0568686726
 12/28  17:00:00,431.429994262,73.0599913942,0.0,0.0,220.879908,133.019064,618.07727757,568.594628979,4.83426,44.6483885912
 12/28  18:00:00,369.870029029,73.0599913942,0.0,0.0,220.879908,53.238744,861.398257943,820.841566077,4.83426,35.7224318663
 12/28  19:00:00,370.427047472,73.0599913942,0.0,0.0,220.879908,53.238744,1050.788358,992.150552308,4.83426,53.803545697
 12/28  20:00:00,371.056560131,73.0599913942,0.0,0.0,220.879908,53.238744,1015.18412445,1001.64704785,4.83426,8.70281659707
 12/28  21:00:00,370.870487202,73.0599913942,0.0,0.0,220.879908,53.238744,988.353461161,974.829309257,4.83426,8.68989190389
 12/28  22:00:00,117.661348086,0.0,0.0,0.0,43.513341876,52.539744,22.1940822293,0.0,4.83426,17.3598222293
 12/28  23:00:00,117.46193269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  24:00:00,118.548706391,0.0,0.0,0.0,43.513341876,52.539744,13.4714642686,0.0,4.83426,8.63720426862
 12/29  01:00:00,118.602928218,1.0670618581,0.0,0.0,43.513341876,52.539744,5.12316649355,0.268906493545,4.83426,0.02
 12/29  02:00:00,118.612639926,1.0670618581,0.0,0.0,43.513341876,52.539744,5.13555515323,0.281295153228,4.83426,0.02
 12/29  03:00:00,119.141512507,1.60059278714,0.0,0.0,43.513341876,52.539744,13.9563756609,0.500712352156,4.83426,8.62140330877
 12/29  04:00:00,118.958181712,1.42274914413,0.0,0.0,43.513341876,52.539744,5.44885128006,0.594591280058,4.83426,0.02
 12/29  05:00:00,120.718384524,1.0670618581,0.0,0.0,43.513341876,52.539744,5.419381533,0.565121532996,4.83426,0.02
 12/29  06:00:00,121.089978146,1.77843643016,0.0,0.0,43.513341876,52.539744,14.4408170672,0.98511245259,4.83426,8.62144461466
 12/29  07:00:00,194.33217416,73.0599913942,0.0,0.0,43.513341876,53.238744,1582.95548459,1578.10122459,4.83426,0.02
 12/29  08:00:00,367.888184576,73.0599913942,0.0,0.0,220.879908,53.238744,1426.41437356,1395.15806009,4.83426,26.4220534732
 12/29  09:00:00,445.355333787,73.0599913942,0.0015299926514,0.0,220.879908,145.652643033,1253.89391853,1182.12391117,36.25695,35.5130573668
 12/29  10:00:00,445.511705218,73.0599913942,0.0018748209866,0.0,220.879908,145.652643033,1219.4539966,1138.25741737,36.25695,44.9396292368
 12/29  11:00:00,451.441136877,73.0599913942,0.00136955485127,0.0,220.879908,151.653867033,1194.53681972,1092.18503941,48.3426,54.0091803082
 12/29  12:00:00,452.293650587,73.0599913942,0.0,0.0,220.879908,151.653867033,1122.7449826,1020.16620076,48.3426,54.2361818356
 12/29  13:00:00,451.142317243,73.0599913942,0.0,0.0,220.879908,151.653867033,1088.61852462,985.846652627,48.3426,54.4292719932
 12/29  14:00:00,445.157364997,73.0599913942,0.0,0.0,220.879908,145.652643033,1097.37858573,1009.57332771,24.1713,63.6339580175
 12/29  15:00:00,445.19665269,73.0599913942,0.0,0.0,220.879908,145.652643033,1087.12938141,1017.99065906,24.1713,44.9674223563
 12/29  16:00:00,437.39540655,73.0599913942,0.0,0.0,220.879908,137.835547516,1037.7609755,978.871580753,4.83426,54.0551347429
 12/29  17:00:00,432.428856005,73.0599913942,0.0,0.0,220.879908,133.019064,924.287513659,883.729307367,4.83426,35.7239462911
 12/29  18:00:00,370.6766247,73.0599913942,0.0,0.0,220.879908,53.238744,1038.8971377,989.412039777,4.83426,44.65083792
 12/29  19:00:00,370.791809321,73.0599913942,0.0,0.0,220.879908,53.238744,1068.53611408,1018.85779522,4.83426,44.8440588624
 12/29  20:00:00,370.881438231,73.0599913942,0.0,0.0,220.879908,53.238744,1059.6533618,1043.74729366,4.83426,11.0718081389
 12/29  21:00:00,370.972598645,73.0599913942,0.0,0.0,220.879908,53.238744,1084.81095685,1064.98466009,4.83426,14.9920367662
 12/29  22:00:00,117.344478963,0.0,0.0,0.0,43.513341876,52.539744,13.5246084547,0.0,4.83426,8.69034845472
 12/29  23:00:00,117.440875748,0.0,0.0,0.0,43.513341876,52.539744,13.4837631835,0.0,4.83426,8.6495031835
 12/29  24:00:00,118.531475525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  01:00:00,117.493797405,0.0,0.0,0.0,43.513341876,52.539744,13.4460584034,0.0,4.83426,8.61179840337
 12/30  02:00:00,118.9205915,1.42274914413,0.0,0.0,43.513341876,52.539744,5.2131588036,0.358898803598,4.83426,0.02
 12/30  03:00:00,119.091123529,1.60059278714,0.0,0.0,43.513341876,52.539744,5.20521965017,0.350959650172,4.83426,0.02
 12/30  04:00:00,118.550330619,1.0670618581,0.0,0.0,43.513341876,52.539744,5.16367778527,0.309417785272,4.83426,0.02
 12/30  05:00:00,119.685625555,1.77843643016,0.0,0.0,43.513341876,52.539744,5.42654098475,0.572280984746,4.83426,0.02
 12/30  06:00:00,120.644048924,2.76763316441,0.0,0.0,43.513341876,52.539744,14.4314644295,0.98378106963,4.83426,8.61342335988
 12/30  07:00:00,121.988832319,4.08431207628,0.0,0.0,43.513341876,52.539744,6.57653553878,1.72227553878,4.83426,0.02
 12/30  08:00:00,118.225385269,3.44205010006,0.0,0.0,43.513341876,52.539744,6.28295967434,1.42869967434,4.83426,0.02
 12/30  09:00:00,103.94492504,4.10461748263,0.0,0.0,43.513341876,52.539744,6.66619250995,1.81193250995,4.83426,0.02
 12/30  10:00:00,104.096480191,4.23261993774,0.0,0.0,43.513341876,52.539744,6.86821165906,2.01395165906,4.83426,0.02
 12/30  11:00:00,102.704978489,2.85629070077,0.0,0.0,43.513341876,52.539744,23.7513590038,1.45416724069,4.83426,17.4629317631
 12/30  12:00:00,102.750024319,1.96628443897,0.0,0.0,43.513341876,52.539744,14.5331010923,1.03590420579,4.83426,8.66293688652
 12/30  13:00:00,101.205566508,1.42274914413,0.0,0.0,43.513341876,52.539744,14.3126673581,0.817138522206,4.83426,8.66126883589
 12/30  14:00:00,101.273252975,1.42274914413,0.0,0.0,43.513341876,52.539744,14.1711835455,0.682579581487,4.83426,8.65434396406
 12/30  15:00:00,101.29277339,1.42274914413,0.0,0.0,43.513341876,52.539744,14.0915796216,0.602860565065,4.83426,8.6544590565
 12/30  16:00:00,102.144469118,2.30151798128,0.0,0.0,43.513341876,52.539744,14.4063285619,0.916969742319,4.83426,8.65509881958
 12/30  17:00:00,103.226190858,3.58524659323,0.0,0.0,43.513341876,52.539744,6.49986860129,1.64560860129,4.83426,0.02
 12/30  18:00:00,122.070739764,4.50492291782,0.0,0.0,43.513341876,52.539744,7.3914597575,2.5371997575,4.83426,0.02
 12/30  19:00:00,121.88937657,4.32547327681,0.0,0.0,43.513341876,52.539744,8.28019419164,3.42593419164,4.83426,0.02
 12/30  20:00:00,122.905616598,4.90991605909,0.0,0.0,43.513341876,52.539744,10.5593088744,5.70504887435,4.83426,0.02
 12/30  21:00:00,122.293603752,4.32547327681,0.0,0.0,43.513341876,52.539744,20.8311575316,7.38333572205,4.83426,8.61356180954
 12/30  22:00:00,126.363568234,8.57164423383,0.0,0.0,43.513341876,52.539744,48.655838319,17.2939610498,4.83426,26.5276172692
 12/30  23:00:00,125.695059419,8.2313166632,0.0,0.0,43.513341876,52.539744,28.4053037216,23.5510437216,4.83426,0.02
 12/30  24:00:00,127.926023541,9.46673334321,0.0,0.0,43.513341876,52.539744,42.5108348127,29.0630301466,4.83426,8.61354466614
 12/31  01:00:00,125.458495275,7.98720145155,0.0,0.0,43.513341876,52.539744,39.6021607775,34.7479007775,4.83426,0.02
 12/31  02:00:00,126.941137657,9.46673334321,0.0,0.0,43.513341876,52.539744,45.6718243293,40.8175643293,4.83426,0.02
 12/31  03:00:00,134.08611332,16.6096286802,0.0,0.0,43.513341876,52.539744,53.9243092184,49.0700492184,4.83426,0.02
 12/31  04:00:00,128.897994915,11.4196550364,0.0,0.0,43.513341876,52.539744,57.2060145726,52.3517545726,4.83426,0.02
 12/31  05:00:00,135.661829445,17.7548633721,0.0,0.0,43.513341876,52.539744,70.9070413357,57.4592075752,4.83426,8.61357376052
 12/31  06:00:00,128.166386276,10.2864810862,0.0,0.0,43.513341876,52.539744,65.811679299,60.957419299,4.83426,0.02
 12/31  07:00:00,132.058661704,14.1503854512,0.0,0.0,43.513341876,52.539744,69.7319529072,64.8776929072,4.83426,0.02
 12/31  08:00:00,124.562871888,9.79222029207,0.0,0.0,43.513341876,52.539744,59.184028692,54.329768692,4.83426,0.02
 12/31  09:00:00,109.033411669,9.20777750979,0.0,0.0,43.513341876,52.539744,55.9097808053,51.0555208053,4.83426,0.02
 12/31  10:00:00,104.766842306,4.90991605909,0.0,0.0,43.513341876,52.539744,62.8575689134,49.4029945346,4.83426,8.62031437886
 12/31  11:00:00,104.162237274,4.32547327681,0.0,0.0,43.513341876,52.539744,63.228366518,40.9305977352,4.83426,17.4635087828
 12/31  12:00:00,105.675795778,4.90991605909,0.0,0.0,43.513341876,52.539744,52.0022043057,38.5046205891,4.83426,8.66332371662
 12/31  13:00:00,104.089487912,4.32547327681,0.0,0.0,43.513341876,52.539744,44.2714741173,30.7738493514,4.83426,8.6633647659
 12/31  14:00:00,104.750965178,4.90991605909,0.0,0.0,43.513341876,52.539744,35.2103689143,30.3561089143,4.83426,0.02
 12/31  15:00:00,104.186922386,4.32547327681,0.0,0.0,43.513341876,52.539744,37.6968999372,24.2074260384,4.83426,8.65521389882
 12/31  16:00:00,104.576334876,4.73207241608,0.0,0.0,43.513341876,52.539744,39.1463016285,25.6569145681,4.83426,8.65512706044
 12/31  17:00:00,103.84669165,4.20691084814,0.0,0.0,43.513341876,52.539744,30.1831459285,25.3288859285,4.83426,0.02
 12/31  18:00:00,122.476032048,4.90991605909,0.0,0.0,43.513341876,52.539744,37.7917735543,32.9375135543,4.83426,0.02
 12/31  19:00:00,121.881852745,4.32547327681,0.0,0.0,43.513341876,52.539744,47.1116012862,33.663846559,4.83426,8.61349472716
 12/31  20:00:00,122.898604131,4.90991605909,0.0,0.0,43.513341876,52.539744,46.3108417162,41.4565817162,4.83426,0.02
 12/31  21:00:00,122.285660825,4.32547327681,0.0,0.0,43.513341876,52.539744,47.3709083179,42.5166483179,4.83426,0.02
 12/31  22:00:00,123.91723567,6.13049211734,0.0,0.0,43.513341876,52.539744,103.079844443,62.8784288457,4.83426,35.3671555975
 12/31  23:00:00,125.029018166,7.58034276547,0.0,0.0,43.513341876,52.539744,68.4187072161,63.5644472161,4.83426,0.02
 12/31  24:00:00,127.421921427,8.97850291991,0.0,0.0,43.513341876,52.539744,80.109127317,75.254867317,4.83426,0.02
